ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/13/2017 00:00,2,0.000,ALERT,214.19,301.17,59.986,1505275203,"201051344000645","219011344069620",0.00,17.00,0,299.07,302.68,0.0,0.0,0.000,844834.3,844834.3,22309,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505275205,2467502.00
09/13/2017 00:00,2,0.000,ALERT,213.51,299.97,59.981,1505275203,"274151322000085","219011344069620",0.00,16.30,0,297.26,301.47,0.0,0.0,0.000,1044480.0,1044480.0,22188,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505275207,2467503.00
09/13/2017 00:00,2,0.000,ALERT,214.41,300.87,59.986,1505275203,"201051344000633","219011344069620",0.00,16.30,0,297.57,302.37,0.0,0.0,0.000,832119.5,832119.5,22365,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505275209,2467504.00
09/13/2017 00:00,2,0.000,ALERT,213.96,301.17,60.002,1505275203,"201051344000469","219011344069620",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,836255.1,836255.1,22323,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505275211,2467505.00
09/13/2017 00:00,2,0.000,ALERT,213.06,299.67,60.039,1505275203,"201051344000646","219011344069620",0.00,16.70,0,296.66,301.17,0.0,0.0,0.000,830213.1,830213.1,22315,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505275213,2467506.00
09/13/2017 00:00,2,0.000,ALERT,213.06,300.27,59.991,1505275203,"274151322000052","219011344069620",0.00,17.00,0,296.96,301.77,0.0,0.0,0.000,1089182.8,1089182.8,22187,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505275215,2467507.00
09/13/2017 00:00,2,0.000,ALERT,213.51,299.67,59.996,1505275203,"201051344000585","219011344069620",0.00,17.00,0,296.96,301.47,0.0,0.0,0.000,844968.1,844968.1,22311,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505275216,2467508.00
09/13/2017 00:00,2,0.000,ALERT,213.29,299.97,59.996,1505275203,"201051344001230","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,834584.8,834584.8,22363,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505275218,2467509.00
09/13/2017 00:00,2,0.000,ALERT,213.96,300.27,59.996,1505275203,"201051344000582","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,823401.3,823401.3,22301,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505275220,2467510.00
09/13/2017 00:00,2,0.000,ALERT,213.06,299.67,59.996,1505275203,"201051344000955","219011344069620",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,843991.1,843991.1,22322,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505275222,2467511.00
09/13/2017 00:00,2,0.000,ALERT,213.29,299.07,59.996,1505275203,"274151322000094","219011344069620",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,902879.1,902879.1,22646,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505275224,2467512.00
09/13/2017 00:00,2,0.000,ALERT,213.96,301.77,59.991,1505275203,"201051344000579","219011344069620",0.00,17.00,0,299.67,303.58,0.0,0.0,0.000,854788.1,854788.1,22323,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505275225,2467513.00
09/13/2017 00:00,2,0.000,ALERT,213.29,299.97,59.996,1505275203,"201051344000890","219011344069620",0.00,16.70,0,297.87,302.37,0.0,0.0,0.000,838152.4,838152.4,22322,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505275227,2467514.00
09/13/2017 00:00,2,0.000,ALERT,213.51,299.97,59.996,1505275203,"201051344000438","219011344069620",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,840310.6,840310.6,22307,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505275229,2467515.00
09/13/2017 00:00,2,0.000,ALERT,213.74,299.37,60.002,1505275203,"201051344000417","219011344069620",0.00,16.70,0,296.66,300.57,0.0,0.0,0.000,740325.8,740325.8,22351,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505275231,2467516.00
09/13/2017 00:00,2,0.000,ALERT,213.51,300.27,59.991,1505275203,"274151322000083","219011344069620",0.00,16.00,0,297.26,301.77,0.0,0.0,0.000,1078181.6,1078181.6,22203,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505275233,2467517.00
09/13/2017 00:00,2,0.000,ALERT,213.96,299.97,59.986,1505275203,"274151322000076","219011344069620",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,1151698.7,1151698.7,22191,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505275234,2467518.00
09/13/2017 00:00,2,0.000,ALERT,213.74,302.07,59.986,1505275203,"201051344000868","219011344069620",0.00,16.30,0,299.97,303.58,0.0,0.0,0.000,834521.8,834521.8,22336,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505275236,2467519.00
09/13/2017 00:00,2,0.000,ALERT,213.29,300.87,60.002,1505275203,"274151322000095","219011344069620",0.00,16.00,0,298.47,302.07,0.0,0.0,0.000,1140605.9,1140605.9,22228,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505275238,2467520.00
09/13/2017 00:00,2,0.000,ALERT,213.74,300.87,59.954,1505275203,"201051344000988","219011344069620",0.00,17.00,0,296.66,302.37,0.0,0.0,0.000,712662.4,712662.4,22299,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505275240,2467521.00
09/13/2017 00:00,2,0.000,ALERT,213.29,299.07,59.991,1505275203,"201051344001025","219011344069620",0.00,16.00,0,296.66,301.77,0.0,0.0,0.000,841694.6,841694.6,22306,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505275242,2467522.00
09/13/2017 00:00,2,0.000,ALERT,213.74,301.17,60.028,1505275203,"201051344000458","219011344069620",0.00,17.30,0,299.07,303.58,0.0,0.0,0.000,845569.9,845569.9,22302,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505275244,2467523.00
09/13/2017 00:00,2,0.000,ALERT,214.41,301.17,59.986,1505275203,"201051344000853","219011344069620",0.00,16.00,0,298.77,302.98,0.0,0.0,0.000,847098.3,847098.3,22332,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505275246,2467524.00
09/13/2017 00:00,2,0.000,ALERT,213.74,299.97,59.981,1505275203,"201051344000685","219011344069620",0.00,16.30,0,296.66,301.17,0.0,0.0,0.000,840111.7,840111.7,22354,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505275247,2467525.00
09/13/2017 00:00,2,0.000,ALERT,213.51,299.37,59.981,1505275203,"201051344000917","219011344069620",0.00,17.00,0,295.76,300.87,0.0,0.0,0.000,836736.7,836736.7,22349,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505275249,2467526.00
09/13/2017 00:00,2,0.000,ALERT,213.74,299.97,59.975,1505275203,"201051344001145","219011344069620",0.00,15.80,0,297.57,302.07,0.0,0.0,0.000,844848.4,844848.4,22333,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505275251,2467527.00
09/13/2017 00:00,2,0.000,ALERT,213.51,299.07,59.970,1505275203,"201051344000651","219011344069620",0.00,15.80,0,296.66,300.87,0.0,0.0,0.000,833917.3,833917.3,22323,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505275253,2467528.00
09/13/2017 00:00,2,0.000,ALERT,213.06,299.97,59.965,1505275203,"274151322000088","219011344069620",0.00,17.00,0,297.26,301.17,0.0,0.0,0.000,1035025.9,1035025.9,22198,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505275254,2467529.00
09/13/2017 00:00,2,0.000,ALERT,213.96,298.77,59.959,1505275203,"274151322000068","219011344069620",0.00,17.80,0,296.66,300.27,0.0,0.0,0.000,903973.6,903973.6,22655,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505275256,2467530.00
09/13/2017 00:00,2,0.000,ALERT,213.06,299.67,59.922,1505275203,"201051344001135","219011344069620",0.00,16.30,0,297.26,301.77,0.0,0.0,0.000,829468.3,829468.3,22281,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505275258,2467531.00
09/13/2017 00:00,2,0.000,ALERT,213.51,301.77,59.970,1505275203,"201051344000594","219011344069620",0.00,17.00,0,298.77,303.28,0.0,0.0,0.000,849173.0,849173.0,22318,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505275260,2467532.00
09/13/2017 00:00,2,0.000,ALERT,213.74,299.67,59.970,1505275203,"201051344001203","219011344069620",0.00,16.30,0,297.26,302.98,0.0,0.0,0.000,839725.2,839725.2,22348,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505275262,2467533.00
09/13/2017 00:00,2,0.000,ALERT,213.29,299.37,59.959,1505275203,"274151322000054","219011344069620",0.00,17.30,0,297.26,301.77,0.0,0.0,0.000,1050257.5,1050257.5,22166,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505275264,2467534.00
09/13/2017 00:00,2,0.000,ALERT,213.96,300.87,59.922,1505275203,"201051344000867","219011344069620",0.00,17.00,0,298.77,303.28,0.0,0.0,0.000,833246.2,833246.2,22349,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505275265,2467535.00
09/13/2017 00:00,2,0.000,ALERT,213.51,299.67,59.954,1505275203,"201051344001093","219011344069620",0.00,17.00,0,297.26,301.17,0.0,0.0,0.000,836691.3,836691.3,22356,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505275267,2467536.00
09/13/2017 00:00,2,0.000,ALERT,213.74,301.47,59.959,1505275203,"201051344000900","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,855447.8,855447.8,22351,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505275269,2467537.00
09/13/2017 00:00,2,0.000,ALERT,213.96,300.87,59.965,1505275203,"201051344000648","219011344069620",0.00,16.00,0,298.77,302.98,0.0,0.0,0.000,841285.1,841285.1,22316,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505275271,2467538.00
09/13/2017 00:00,2,0.000,ALERT,213.74,301.77,59.954,1505275203,"201051344000569","219011344069620",0.00,16.30,0,299.67,303.58,0.0,0.0,0.000,856864.7,856864.7,22285,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505275273,2467539.00
09/13/2017 00:00,2,0.000,ALERT,213.74,301.77,59.970,1505275203,"201051344000983","219011344069620",0.00,16.70,0,299.37,303.28,0.0,0.0,0.000,847949.6,847949.6,22320,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505275275,2467540.00
09/13/2017 00:00,2,0.000,ALERT,213.74,300.87,59.981,1505275203,"201051344001158","219011344069620",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,831315.9,831315.9,22324,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505275276,2467541.00
09/13/2017 00:00,2,0.000,ALERT,214.19,301.77,59.975,1505275203,"201051344000576","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,845898.4,845898.4,22339,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505275278,2467542.00
09/13/2017 00:00,2,0.000,ALERT,213.51,299.67,60.007,1505275203,"274151322000087","219011344069620",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,1026389.9,1026389.9,22446,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505275280,2467543.00
09/13/2017 00:15,2,0.000,ALERT,213.06,299.67,59.986,1505276103,"201051344000645","219011344069620",0.00,16.70,0,298.47,302.68,0.0,0.0,0.000,844834.3,844834.3,22311,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505276105,2467544.00
09/13/2017 00:15,2,0.000,ALERT,212.16,297.87,60.012,1505276103,"274151322000085","219011344069620",0.00,16.00,0,296.36,301.17,0.0,0.0,0.000,1044480.0,1044480.0,22190,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505276107,2467545.00
09/13/2017 00:15,2,0.000,ALERT,213.29,299.07,59.954,1505276103,"201051344000633","219011344069620",0.00,16.00,0,296.96,302.37,0.0,0.0,0.000,832119.5,832119.5,22367,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505276108,2467546.00
09/13/2017 00:15,2,0.000,ALERT,212.83,299.67,60.007,1505276103,"201051344000469","219011344069620",0.00,16.00,0,297.57,302.68,0.0,0.0,0.000,836255.1,836255.1,22325,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505276110,2467547.00
09/13/2017 00:15,2,0.000,ALERT,211.93,298.17,59.991,1505276103,"201051344000646","219011344069620",0.00,17.00,0,296.06,300.87,0.0,0.0,0.000,830213.1,830213.1,22317,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505276112,2467548.00
09/13/2017 00:15,2,0.000,ALERT,211.93,297.87,59.991,1505276103,"274151322000052","219011344069620",0.00,17.00,0,296.06,301.47,0.0,0.0,0.000,1089182.8,1089182.8,22189,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505276114,2467549.00
09/13/2017 00:15,2,0.000,ALERT,212.38,298.47,59.991,1505276103,"201051344000585","219011344069620",0.00,17.00,0,296.36,301.17,0.0,0.0,0.000,844968.1,844968.1,22313,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505276116,2467550.00
09/13/2017 00:15,2,0.000,ALERT,212.16,298.47,59.996,1505276103,"201051344001230","219011344069620",0.00,16.00,0,296.96,301.47,0.0,0.0,0.000,834584.8,834584.8,22365,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505276117,2467551.00
09/13/2017 00:15,2,0.000,ALERT,212.83,299.07,59.996,1505276103,"201051344000582","219011344069620",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,823401.3,823401.3,22303,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505276119,2467552.00
09/13/2017 00:15,2,0.000,ALERT,211.93,298.17,59.986,1505276103,"201051344000955","219011344069620",0.00,16.70,0,296.96,301.17,0.0,0.0,0.000,843991.1,843991.1,22324,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505276121,2467553.00
09/13/2017 00:15,2,0.000,ALERT,211.93,297.57,59.954,1505276103,"274151322000094","219011344069620",0.00,16.00,0,296.06,300.87,0.0,0.0,0.000,902879.1,902879.1,22648,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505276123,2467554.00
09/13/2017 00:15,2,0.000,ALERT,212.61,300.57,59.986,1505276103,"201051344000579","219011344069620",0.00,17.00,0,299.07,303.28,0.0,0.0,0.000,854788.1,854788.1,22325,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505276124,2467555.00
09/13/2017 00:15,2,0.000,ALERT,212.16,298.77,59.991,1505276103,"201051344000890","219011344069620",0.00,16.70,0,297.57,302.37,0.0,0.0,0.000,838152.4,838152.4,22324,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505276126,2467556.00
09/13/2017 00:15,2,0.000,ALERT,212.38,298.17,59.986,1505276103,"201051344000438","219011344069620",0.00,16.00,0,296.96,301.47,0.0,0.0,0.000,840310.6,840310.6,22309,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505276128,2467557.00
09/13/2017 00:15,2,0.000,ALERT,212.38,297.57,60.002,1505276103,"201051344000417","219011344069620",0.00,16.70,0,296.36,300.87,0.0,0.0,0.000,740325.8,740325.8,22353,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505276130,2467558.00
09/13/2017 00:15,2,0.000,ALERT,211.93,298.17,59.970,1505276103,"274151322000083","219011344069620",0.00,16.00,0,296.66,301.77,0.0,0.0,0.000,1078181.6,1078181.6,22205,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505276132,2467559.00
09/13/2017 00:15,2,0.000,ALERT,212.61,298.17,60.002,1505276103,"274151322000076","219011344069620",0.00,17.00,0,296.36,301.47,0.0,0.0,0.000,1151698.7,1151698.7,22193,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505276134,2467560.00
09/13/2017 00:15,2,0.000,ALERT,212.61,300.57,59.975,1505276103,"201051344000868","219011344069620",0.00,16.30,0,299.37,303.88,0.0,0.0,0.000,834521.8,834521.8,22338,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505276136,2467561.00
09/13/2017 00:15,2,0.000,ALERT,211.93,298.77,59.981,1505276103,"274151322000095","219011344069620",0.00,15.80,0,297.26,302.07,0.0,0.0,0.000,1140605.9,1140605.9,22230,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505276137,2467562.00
09/13/2017 00:15,2,0.000,ALERT,212.61,299.97,59.975,1505276103,"201051344000988","219011344069620",0.00,16.70,0,296.06,302.68,0.0,0.0,0.000,712662.4,712662.4,22301,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505276139,2467563.00
09/13/2017 00:15,2,0.000,ALERT,212.16,297.57,59.986,1505276103,"201051344001025","219011344069620",0.00,16.30,0,296.36,301.77,0.0,0.0,0.000,841694.6,841694.6,22308,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505276141,2467564.00
09/13/2017 00:15,2,0.000,ALERT,212.61,299.97,59.975,1505276103,"201051344000458","219011344069620",0.00,17.30,0,298.77,303.58,0.0,0.0,0.000,845569.9,845569.9,22304,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505276143,2467565.00
09/13/2017 00:15,2,0.000,ALERT,213.29,299.97,59.965,1505276103,"201051344000853","219011344069620",0.00,16.00,0,298.47,302.98,0.0,0.0,0.000,847098.3,847098.3,22334,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505276145,2467566.00
09/13/2017 00:15,2,0.000,ALERT,212.61,298.47,59.996,1505276103,"201051344000685","219011344069620",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,840111.7,840111.7,22356,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505276146,2467567.00
09/13/2017 00:15,2,0.000,ALERT,212.38,297.87,59.981,1505276103,"201051344000917","219011344069620",0.00,16.70,0,295.46,300.57,0.0,0.0,0.000,836736.7,836736.7,22351,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505276148,2467568.00
09/13/2017 00:15,2,0.000,ALERT,212.61,298.77,59.938,1505276103,"201051344001145","219011344069620",0.00,15.80,0,297.26,301.77,0.0,0.0,0.000,844848.4,844848.4,22335,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505276150,2467569.00
09/13/2017 00:15,2,0.000,ALERT,212.38,297.87,59.975,1505276103,"201051344000651","219011344069620",0.00,15.50,0,296.36,300.87,0.0,0.0,0.000,833917.3,833917.3,22325,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505276152,2467570.00
09/13/2017 00:15,2,0.000,ALERT,211.70,298.17,59.981,1505276103,"274151322000088","219011344069620",0.00,17.00,0,296.06,301.17,0.0,0.0,0.000,1035025.9,1035025.9,22200,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505276154,2467571.00
09/13/2017 00:15,2,0.000,ALERT,212.61,297.57,59.975,1505276103,"274151322000068","219011344069620",0.00,17.50,0,295.76,300.27,0.0,0.0,0.000,903973.6,903973.6,22657,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505276155,2467572.00
09/13/2017 00:15,2,0.000,ALERT,212.16,298.47,59.996,1505276103,"201051344001135","219011344069620",0.00,16.30,0,296.96,301.47,0.0,0.0,0.000,829468.3,829468.3,22283,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505276157,2467573.00
09/13/2017 00:15,2,0.000,ALERT,212.61,300.27,59.986,1505276103,"201051344000594","219011344069620",0.00,16.70,0,298.47,303.28,0.0,0.0,0.000,849173.0,849173.0,22320,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505276159,2467574.00
09/13/2017 00:15,2,0.000,ALERT,212.38,298.17,60.012,1505276103,"201051344001203","219011344069620",0.00,16.30,0,296.66,303.28,0.0,0.0,0.000,839725.2,839725.2,22350,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505276161,2467575.00
09/13/2017 00:15,2,0.000,ALERT,211.70,298.17,59.986,1505276103,"274151322000054","219011344069620",0.00,17.30,0,296.36,301.77,0.0,0.0,0.000,1050257.5,1050257.5,22168,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505276163,2467576.00
09/13/2017 00:15,2,0.000,ALERT,212.83,299.37,60.002,1505276103,"201051344000867","219011344069620",0.00,17.00,0,298.47,303.28,0.0,0.0,0.000,833246.2,833246.2,22351,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505276164,2467577.00
09/13/2017 00:15,2,0.000,ALERT,212.38,298.47,59.991,1505276103,"201051344001093","219011344069620",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,836691.3,836691.3,22358,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505276166,2467578.00
09/13/2017 00:15,2,0.000,ALERT,212.61,299.67,59.996,1505276103,"201051344000900","219011344069620",0.00,16.30,0,298.17,302.68,0.0,0.0,0.000,855447.8,855447.8,22353,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505276168,2467579.00
09/13/2017 00:15,2,0.000,ALERT,212.83,299.07,59.996,1505276103,"201051344000648","219011344069620",0.00,16.00,0,298.17,302.98,0.0,0.0,0.000,841285.1,841285.1,22318,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505276170,2467580.00
09/13/2017 00:15,2,0.000,ALERT,212.83,300.27,60.007,1505276103,"201051344000569","219011344069620",0.00,16.30,0,299.07,303.58,0.0,0.0,0.000,856864.7,856864.7,22287,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505276172,2467581.00
09/13/2017 00:15,2,0.000,ALERT,212.61,299.97,60.002,1505276103,"201051344000983","219011344069620",0.00,16.70,0,298.77,303.28,0.0,0.0,0.000,847949.6,847949.6,22322,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505276173,2467582.00
09/13/2017 00:15,2,0.000,ALERT,212.61,299.37,60.002,1505276103,"201051344001158","219011344069620",0.00,16.30,0,297.87,302.68,0.0,0.0,0.000,831315.9,831315.9,22326,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505276175,2467583.00
09/13/2017 00:15,2,0.000,ALERT,213.06,299.97,59.970,1505276103,"201051344000576","219011344069620",0.00,16.30,0,298.47,303.28,0.0,0.0,0.000,845898.4,845898.4,22341,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505276177,2467584.00
09/13/2017 00:15,2,0.000,ALERT,212.16,297.87,59.996,1505276103,"274151322000087","219011344069620",0.00,17.00,0,295.76,300.87,0.0,0.0,0.000,1026389.9,1026389.9,22448,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505276179,2467585.00
09/13/2017 00:30,2,0.000,ALERT,213.29,299.97,59.996,1505277004,"201051344000645","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,844834.3,844834.3,22313,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505277006,2467586.00
09/13/2017 00:30,2,0.000,ALERT,212.38,298.77,59.996,1505277004,"274151322000085","219011344069620",0.00,16.30,0,296.66,299.97,0.0,0.0,0.000,1044480.0,1044480.0,22192,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505277007,2467587.00
09/13/2017 00:30,2,0.000,ALERT,213.29,299.67,59.991,1505277004,"201051344000633","219011344069620",0.00,16.00,0,296.06,301.17,0.0,0.0,0.000,832119.5,832119.5,22369,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505277009,2467588.00
09/13/2017 00:30,2,0.000,ALERT,212.83,300.27,59.991,1505277004,"201051344000469","219011344069620",0.00,16.00,0,296.96,301.17,0.0,0.0,0.000,836255.1,836255.1,22327,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505277011,2467589.00
09/13/2017 00:30,2,0.000,ALERT,212.16,298.77,60.034,1505277004,"201051344000646","219011344069620",0.00,17.00,0,295.76,299.67,0.0,0.0,0.000,830213.1,830213.1,22319,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505277013,2467590.00
09/13/2017 00:30,2,0.000,ALERT,212.16,299.07,59.991,1505277004,"274151322000052","219011344069620",0.00,17.00,0,296.36,300.27,0.0,0.0,0.000,1089182.8,1089182.8,22191,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505277015,2467591.00
09/13/2017 00:30,2,0.000,ALERT,212.83,299.07,59.975,1505277004,"201051344000585","219011344069620",0.00,17.00,0,295.76,299.97,0.0,0.0,0.000,844968.1,844968.1,22315,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505277016,2467592.00
09/13/2017 00:30,2,0.000,ALERT,212.38,299.07,59.991,1505277004,"201051344001230","219011344069620",0.00,16.30,0,296.36,300.27,0.0,0.0,0.000,834584.8,834584.8,22367,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505277018,2467593.00
09/13/2017 00:30,2,0.000,ALERT,213.06,299.67,60.028,1505277004,"201051344000582","219011344069620",0.00,15.80,0,296.96,300.57,0.0,0.0,0.000,823401.3,823401.3,22305,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505277020,2467594.00
09/13/2017 00:30,2,0.000,ALERT,212.38,299.07,59.991,1505277004,"201051344000955","219011344069620",0.00,16.70,0,296.06,299.67,0.0,0.0,0.000,843991.1,843991.1,22326,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505277022,2467595.00
09/13/2017 00:30,2,0.000,ALERT,212.38,298.17,59.986,1505277004,"274151322000094","219011344069620",0.00,16.00,0,296.36,299.37,0.0,0.0,0.000,902879.1,902879.1,22650,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505277023,2467596.00
09/13/2017 00:30,2,0.000,ALERT,212.83,300.87,59.996,1505277004,"201051344000579","219011344069620",0.00,17.00,0,298.77,302.37,0.0,0.0,0.000,854788.1,854788.1,22327,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505277025,2467597.00
09/13/2017 00:30,2,0.000,ALERT,212.38,299.37,59.986,1505277004,"201051344000890","219011344069620",0.00,16.70,0,296.96,301.17,0.0,0.0,0.000,838152.4,838152.4,22326,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505277027,2467598.00
09/13/2017 00:30,2,0.000,ALERT,212.61,298.77,60.012,1505277004,"201051344000438","219011344069620",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,840310.6,840310.6,22311,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505277029,2467599.00
09/13/2017 00:30,2,0.000,ALERT,212.61,298.47,59.991,1505277004,"201051344000417","219011344069620",0.00,17.00,0,295.76,299.37,0.0,0.0,0.000,740325.8,740325.8,22355,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505277031,2467600.00
09/13/2017 00:30,2,0.000,ALERT,212.61,299.67,59.975,1505277004,"274151322000083","219011344069620",0.00,16.00,0,296.96,300.27,0.0,0.0,0.000,1078181.6,1078181.6,22207,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505277033,2467601.00
09/13/2017 00:30,2,0.000,ALERT,212.83,298.77,59.959,1505277004,"274151322000076","219011344069620",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,1151698.7,1151698.7,22195,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505277034,2467602.00
09/13/2017 00:30,2,0.000,ALERT,212.83,300.87,59.981,1505277004,"201051344000868","219011344069620",0.00,16.30,0,298.77,302.37,0.0,0.0,0.000,834521.8,834521.8,22340,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505277036,2467603.00
09/13/2017 00:30,2,0.000,ALERT,212.38,299.97,59.975,1505277004,"274151322000095","219011344069620",0.00,15.80,0,297.57,300.87,0.0,0.0,0.000,1140605.9,1140605.9,22232,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505277038,2467604.00
09/13/2017 00:30,2,0.000,ALERT,212.83,300.57,60.018,1505277004,"201051344000988","219011344069620",0.00,17.00,0,295.46,301.47,0.0,0.0,0.000,712662.4,712662.4,22303,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505277040,2467605.00
09/13/2017 00:30,2,0.000,ALERT,212.38,298.17,59.986,1505277004,"201051344001025","219011344069620",0.00,16.30,0,295.76,300.57,0.0,0.0,0.000,841694.6,841694.6,22310,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505277042,2467606.00
09/13/2017 00:30,2,0.000,ALERT,212.83,300.57,59.991,1505277004,"201051344000458","219011344069620",0.00,17.30,0,298.17,302.37,0.0,0.0,0.000,845569.9,845569.9,22306,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505277044,2467607.00
09/13/2017 00:30,2,0.000,ALERT,213.51,300.57,59.996,1505277004,"201051344000853","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,847098.3,847098.3,22336,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505277045,2467608.00
09/13/2017 00:30,2,0.000,ALERT,213.06,298.77,59.991,1505277004,"201051344000685","219011344069620",0.00,16.30,0,296.36,299.97,0.0,0.0,0.000,840111.7,840111.7,22358,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505277047,2467609.00
09/13/2017 00:30,2,0.000,ALERT,212.61,298.17,59.986,1505277004,"201051344000917","219011344069620",0.00,16.70,0,295.16,299.37,0.0,0.0,0.000,836736.7,836736.7,22353,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505277049,2467610.00
09/13/2017 00:30,2,0.000,ALERT,212.83,299.37,59.959,1505277004,"201051344001145","219011344069620",0.00,15.80,0,296.96,300.87,0.0,0.0,0.000,844848.4,844848.4,22337,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505277051,2467611.00
09/13/2017 00:30,2,0.000,ALERT,212.83,298.17,59.991,1505277004,"201051344000651","219011344069620",0.00,15.50,0,296.06,299.67,0.0,0.0,0.000,833917.3,833917.3,22327,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505277052,2467612.00
09/13/2017 00:30,2,0.000,ALERT,212.16,298.77,59.975,1505277004,"274151322000088","219011344069620",0.00,17.00,0,296.66,299.97,0.0,0.0,0.000,1035025.9,1035025.9,22202,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505277054,2467613.00
09/13/2017 00:30,2,0.000,ALERT,213.06,298.17,59.970,1505277004,"274151322000068","219011344069620",0.00,17.50,0,296.36,299.37,0.0,0.0,0.000,903973.6,903973.6,22659,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505277056,2467614.00
09/13/2017 00:30,2,0.000,ALERT,212.38,299.07,59.970,1505277004,"201051344001135","219011344069620",0.00,16.30,0,296.36,300.57,0.0,0.0,0.000,829468.3,829468.3,22285,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505277058,2467615.00
09/13/2017 00:30,2,0.000,ALERT,212.83,301.17,59.981,1505277004,"201051344000594","219011344069620",0.00,16.70,0,297.57,302.07,0.0,0.0,0.000,849173.0,849173.0,22322,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505277060,2467616.00
09/13/2017 00:30,2,0.000,ALERT,212.83,298.77,59.981,1505277004,"201051344001203","219011344069620",0.00,16.30,0,296.36,301.77,0.0,0.0,0.000,839725.2,839725.2,22352,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505277062,2467617.00
09/13/2017 00:30,2,0.000,ALERT,212.38,299.37,60.012,1505277004,"274151322000054","219011344069620",0.00,17.30,0,296.96,300.57,0.0,0.0,0.000,1050257.5,1050257.5,22170,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505277064,2467618.00
09/13/2017 00:30,2,0.000,ALERT,213.29,299.97,59.981,1505277004,"201051344000867","219011344069620",0.00,17.00,0,297.57,302.07,0.0,0.0,0.000,833246.2,833246.2,22353,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505277065,2467619.00
09/13/2017 00:30,2,0.000,ALERT,212.83,299.07,59.928,1505277004,"201051344001093","219011344069620",0.00,17.00,0,296.66,299.97,0.0,0.0,0.000,836691.3,836691.3,22360,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505277067,2467620.00
09/13/2017 00:30,2,0.000,ALERT,212.83,300.27,59.975,1505277004,"201051344000900","219011344069620",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,855447.8,855447.8,22355,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505277069,2467621.00
09/13/2017 00:30,2,0.000,ALERT,213.06,299.67,59.949,1505277004,"201051344000648","219011344069620",0.00,15.80,0,297.26,301.77,0.0,0.0,0.000,841285.1,841285.1,22320,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505277071,2467622.00
09/13/2017 00:30,2,0.000,ALERT,213.06,300.87,59.954,1505277004,"201051344000569","219011344069620",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,856864.7,856864.7,22289,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505277073,2467623.00
09/13/2017 00:30,2,0.000,ALERT,213.06,300.87,59.975,1505277004,"201051344000983","219011344069620",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,847949.6,847949.6,22324,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505277074,2467624.00
09/13/2017 00:30,2,0.000,ALERT,213.06,299.97,59.981,1505277004,"201051344001158","219011344069620",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,831315.9,831315.9,22328,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505277076,2467625.00
09/13/2017 00:30,2,0.000,ALERT,213.51,300.87,59.975,1505277004,"201051344000576","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,845898.4,845898.4,22343,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505277078,2467626.00
09/13/2017 00:30,2,0.000,ALERT,212.61,297.87,59.954,1505277004,"274151322000087","219011344069620",0.00,17.00,0,295.76,299.67,0.0,0.0,0.000,1026389.9,1026389.9,22450,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505277080,2467627.00
09/13/2017 00:45,2,0.000,ALERT,213.74,300.87,60.002,1505277903,"201051344000645","219011344069620",0.00,16.70,0,298.47,302.07,0.0,0.0,0.000,844834.3,844834.3,22315,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505277905,2467628.00
09/13/2017 00:45,2,0.000,ALERT,213.06,299.37,59.959,1505277903,"274151322000085","219011344069620",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,1044480.0,1044480.0,22194,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505277907,2467629.00
09/13/2017 00:45,2,0.000,ALERT,213.74,300.27,60.007,1505277903,"201051344000633","219011344069620",0.00,16.00,0,296.36,301.77,0.0,0.0,0.000,832119.5,832119.5,22371,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505277909,2467630.00
09/13/2017 00:45,2,0.000,ALERT,213.29,300.57,60.012,1505277903,"201051344000469","219011344069620",0.00,16.00,0,297.26,301.77,0.0,0.0,0.000,836255.1,836255.1,22329,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505277911,2467631.00
09/13/2017 00:45,2,0.000,ALERT,212.61,299.07,60.012,1505277903,"201051344000646","219011344069620",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,830213.1,830213.1,22321,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505277913,2467632.00
09/13/2017 00:45,2,0.000,ALERT,212.61,299.07,59.959,1505277903,"274151322000052","219011344069620",0.00,17.00,0,296.36,301.17,0.0,0.0,0.000,1089182.8,1089182.8,22193,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505277914,2467633.00
09/13/2017 00:45,2,0.000,ALERT,213.06,299.37,60.002,1505277903,"201051344000585","219011344069620",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,844968.1,844968.1,22317,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505277916,2467634.00
09/13/2017 00:45,2,0.000,ALERT,212.61,299.37,59.996,1505277903,"201051344001230","219011344069620",0.00,16.30,0,296.96,300.57,0.0,0.0,0.000,834584.8,834584.8,22369,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505277918,2467635.00
09/13/2017 00:45,2,0.000,ALERT,213.29,300.27,59.996,1505277903,"201051344000582","219011344069620",0.00,15.80,0,297.87,301.17,0.0,0.0,0.000,823401.3,823401.3,22307,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505277920,2467636.00
09/13/2017 00:45,2,0.000,ALERT,212.61,299.37,60.007,1505277903,"201051344000955","219011344069620",0.00,16.70,0,296.96,300.27,0.0,0.0,0.000,843991.1,843991.1,22328,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505277922,2467637.00
09/13/2017 00:45,2,0.000,ALERT,213.06,299.37,59.981,1505277903,"274151322000094","219011344069620",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,902879.1,902879.1,22652,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505277924,2467638.00
09/13/2017 00:45,2,0.000,ALERT,213.29,301.47,60.002,1505277903,"201051344000579","219011344069620",0.00,17.00,0,299.07,302.98,0.0,0.0,0.000,854788.1,854788.1,22329,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505277925,2467639.00
09/13/2017 00:45,2,0.000,ALERT,212.83,299.97,60.002,1505277903,"201051344000890","219011344069620",0.00,16.70,0,297.26,301.77,0.0,0.0,0.000,838152.4,838152.4,22328,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505277927,2467640.00
09/13/2017 00:45,2,0.000,ALERT,213.06,299.37,59.996,1505277903,"201051344000438","219011344069620",0.00,16.00,0,297.26,300.87,0.0,0.0,0.000,840310.6,840310.6,22313,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505277929,2467641.00
09/13/2017 00:45,2,0.000,ALERT,213.06,298.77,59.991,1505277903,"201051344000417","219011344069620",0.00,16.70,0,296.36,299.97,0.0,0.0,0.000,740325.8,740325.8,22357,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505277931,2467642.00
09/13/2017 00:45,2,0.000,ALERT,213.06,299.97,60.002,1505277903,"274151322000083","219011344069620",0.00,16.00,0,296.96,301.17,0.0,0.0,0.000,1078181.6,1078181.6,22209,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505277932,2467643.00
09/13/2017 00:45,2,0.000,ALERT,213.51,300.27,60.012,1505277903,"274151322000076","219011344069620",0.00,17.00,0,296.36,301.17,0.0,0.0,0.000,1151698.7,1151698.7,22197,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505277934,2467644.00
09/13/2017 00:45,2,0.000,ALERT,213.29,301.77,60.002,1505277903,"201051344000868","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,834521.8,834521.8,22342,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505277936,2467645.00
