ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/13/2017 00:45,2,0.000,ALERT,212.83,300.57,59.996,1505277903,"274151322000095","219011344069620",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,1140605.9,1140605.9,22234,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505277938,2467646.00
09/13/2017 00:45,2,0.000,ALERT,213.29,301.17,59.996,1505277903,"201051344000988","219011344069620",0.00,17.00,0,296.06,302.07,0.0,0.0,0.000,712662.4,712662.4,22305,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505277940,2467647.00
09/13/2017 00:45,2,0.000,ALERT,212.83,298.77,60.002,1505277903,"201051344001025","219011344069620",0.00,16.30,0,296.36,301.17,0.0,0.0,0.000,841694.6,841694.6,22312,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505277942,2467648.00
09/13/2017 00:45,2,0.000,ALERT,213.29,301.17,59.991,1505277903,"201051344000458","219011344069620",0.00,17.30,0,298.47,303.28,0.0,0.0,0.000,845569.9,845569.9,22308,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505277944,2467649.00
09/13/2017 00:45,2,0.000,ALERT,213.96,301.17,59.991,1505277903,"201051344000853","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,847098.3,847098.3,22338,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505277946,2467650.00
09/13/2017 00:45,2,0.000,ALERT,213.29,299.67,59.986,1505277903,"201051344000685","219011344069620",0.00,16.30,0,296.36,300.57,0.0,0.0,0.000,840111.7,840111.7,22360,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505277947,2467651.00
09/13/2017 00:45,2,0.000,ALERT,213.06,299.07,59.986,1505277903,"201051344000917","219011344069620",0.00,16.70,0,295.76,299.97,0.0,0.0,0.000,836736.7,836736.7,22355,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505277949,2467652.00
09/13/2017 00:45,2,0.000,ALERT,213.29,299.97,59.986,1505277903,"201051344001145","219011344069620",0.00,15.80,0,297.26,301.47,0.0,0.0,0.000,844848.4,844848.4,22339,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505277951,2467653.00
09/13/2017 00:45,2,0.000,ALERT,213.06,299.07,59.991,1505277903,"201051344000651","219011344069620",0.00,15.50,0,296.66,300.27,0.0,0.0,0.000,833917.3,833917.3,22329,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505277953,2467654.00
09/13/2017 00:45,2,0.000,ALERT,212.61,299.97,59.986,1505277903,"274151322000088","219011344069620",0.00,17.00,0,296.36,301.17,0.0,0.0,0.000,1035025.9,1035025.9,22204,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505277954,2467655.00
09/13/2017 00:45,2,0.000,ALERT,213.74,299.07,59.981,1505277903,"274151322000068","219011344069620",0.00,17.80,0,296.06,300.27,0.0,0.0,0.000,903973.6,903973.6,22661,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505277956,2467656.00
09/13/2017 00:45,2,0.000,ALERT,212.83,299.37,60.034,1505277903,"201051344001135","219011344069620",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,829468.3,829468.3,22287,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505277958,2467657.00
09/13/2017 00:45,2,0.000,ALERT,213.29,302.07,59.991,1505277903,"201051344000594","219011344069620",0.00,16.70,0,298.47,302.98,0.0,0.0,0.000,849173.0,849173.0,22324,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505277960,2467658.00
09/13/2017 00:45,2,0.000,ALERT,213.29,299.37,59.991,1505277903,"201051344001203","219011344069620",0.00,16.30,0,297.26,302.37,0.0,0.0,0.000,839725.2,839725.2,22354,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505277962,2467659.00
09/13/2017 00:45,2,0.000,ALERT,213.06,299.67,59.991,1505277903,"274151322000054","219011344069620",0.00,17.30,0,296.36,301.47,0.0,0.0,0.000,1050257.5,1050257.5,22172,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505277963,2467660.00
09/13/2017 00:45,2,0.000,ALERT,213.74,301.17,59.991,1505277903,"201051344000867","219011344069620",0.00,17.00,0,298.17,302.98,0.0,0.0,0.000,833246.2,833246.2,22355,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505277965,2467661.00
09/13/2017 00:45,2,0.000,ALERT,213.06,299.67,59.996,1505277903,"201051344001093","219011344069620",0.00,17.00,0,296.96,300.57,0.0,0.0,0.000,836691.3,836691.3,22362,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505277967,2467662.00
09/13/2017 00:45,2,0.000,ALERT,213.51,301.77,59.959,1505277903,"201051344000900","219011344069620",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,855447.8,855447.8,22357,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505277969,2467663.00
09/13/2017 00:45,2,0.000,ALERT,213.74,300.87,59.986,1505277903,"201051344000648","219011344069620",0.00,16.00,0,297.87,302.68,0.0,0.0,0.000,841285.1,841285.1,22322,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505277971,2467664.00
09/13/2017 00:45,2,0.000,ALERT,213.51,301.77,60.002,1505277903,"201051344000569","219011344069620",0.00,16.30,0,299.07,303.58,0.0,0.0,0.000,856864.7,856864.7,22291,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505277972,2467665.00
09/13/2017 00:45,2,0.000,ALERT,213.51,301.47,60.002,1505277903,"201051344000983","219011344069620",0.00,16.70,0,298.77,303.28,0.0,0.0,0.000,847949.6,847949.6,22326,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505277974,2467666.00
09/13/2017 00:45,2,0.000,ALERT,213.51,301.17,59.991,1505277903,"201051344001158","219011344069620",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,831315.9,831315.9,22330,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505277976,2467667.00
09/13/2017 00:45,2,0.000,ALERT,213.96,301.47,59.996,1505277903,"201051344000576","219011344069620",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,845898.4,845898.4,22345,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505277978,2467668.00
09/13/2017 00:45,2,0.000,ALERT,213.06,299.37,59.965,1505277903,"274151322000087","219011344069620",0.00,17.00,0,295.76,300.87,0.0,0.0,0.000,1026389.9,1026389.9,22452,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505277980,2467669.00
09/13/2017 01:00,2,0.000,ALERT,213.51,300.27,60.007,1505278803,"201051344000645","219011344069620",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,844834.3,844834.3,22317,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505278805,2467670.00
09/13/2017 01:00,2,0.000,ALERT,212.83,299.37,60.002,1505278803,"274151322000085","219011344069620",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,1044480.0,1044480.0,22196,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505278807,2467671.00
09/13/2017 01:00,2,0.000,ALERT,213.51,299.97,60.007,1505278803,"201051344000633","219011344069620",0.00,16.00,0,296.96,302.07,0.0,0.0,0.000,832119.5,832119.5,22373,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505278809,2467672.00
09/13/2017 01:00,2,0.000,ALERT,213.06,299.97,60.007,1505278803,"201051344000469","219011344069620",0.00,16.00,0,297.57,302.07,0.0,0.0,0.000,836255.1,836255.1,22331,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505278811,2467673.00
09/13/2017 01:00,2,0.000,ALERT,212.61,299.37,60.002,1505278803,"201051344000646","219011344069620",0.00,16.70,0,296.96,303.88,0.0,0.0,0.000,830213.1,830213.1,22323,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505278812,2467674.00
09/13/2017 01:00,2,0.000,ALERT,212.38,299.97,60.018,1505278803,"274151322000052","219011344069620",0.00,17.00,0,296.96,301.47,0.0,0.0,0.000,1089182.8,1089182.8,22195,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505278814,2467675.00
09/13/2017 01:00,2,0.000,ALERT,213.29,299.37,60.007,1505278803,"201051344000585","219011344069620",0.00,17.00,0,296.96,304.18,0.0,0.0,0.000,844968.1,844968.1,22319,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505278816,2467676.00
09/13/2017 01:00,2,0.000,ALERT,213.06,299.67,60.002,1505278803,"201051344001230","219011344069620",0.00,16.00,0,297.57,304.78,0.0,0.0,0.000,834584.8,834584.8,22371,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505278818,2467677.00
09/13/2017 01:00,2,0.000,ALERT,213.51,300.27,60.007,1505278803,"201051344000582","219011344069620",0.00,15.80,0,298.47,305.08,0.0,0.0,0.000,823401.3,823401.3,22309,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505278819,2467678.00
09/13/2017 01:00,2,0.000,ALERT,212.61,299.67,60.007,1505278803,"201051344000955","219011344069620",0.00,16.30,0,297.57,304.48,0.0,0.0,0.000,843991.1,843991.1,22330,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505278821,2467679.00
09/13/2017 01:00,2,0.000,ALERT,212.83,298.47,59.991,1505278803,"274151322000094","219011344069620",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,902879.1,902879.1,22654,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505278823,2467680.00
09/13/2017 01:00,2,0.000,ALERT,213.06,300.87,60.002,1505278803,"201051344000579","219011344069620",0.00,17.00,0,299.37,303.28,0.0,0.0,0.000,854788.1,854788.1,22331,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505278825,2467681.00
09/13/2017 01:00,2,0.000,ALERT,213.06,300.27,60.034,1505278803,"201051344000890","219011344069620",0.00,16.70,0,297.87,305.68,0.0,0.0,0.000,838152.4,838152.4,22330,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505278827,2467682.00
09/13/2017 01:00,2,0.000,ALERT,213.29,299.67,60.002,1505278803,"201051344000438","219011344069620",0.00,16.00,0,297.57,305.08,0.0,0.0,0.000,840310.6,840310.6,22315,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505278829,2467683.00
09/13/2017 01:00,2,0.000,ALERT,213.29,299.07,60.002,1505278803,"201051344000417","219011344069620",0.00,16.70,0,296.96,303.88,0.0,0.0,0.000,740325.8,740325.8,22359,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505278830,2467684.00
09/13/2017 01:00,2,0.000,ALERT,212.83,299.97,59.986,1505278803,"274151322000083","219011344069620",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,1078181.6,1078181.6,22211,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505278832,2467685.00
09/13/2017 01:00,2,0.000,ALERT,213.51,299.97,59.986,1505278803,"274151322000076","219011344069620",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,1151698.7,1151698.7,22199,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505278834,2467686.00
09/13/2017 01:00,2,0.000,ALERT,213.06,301.17,59.986,1505278803,"201051344000868","219011344069620",0.00,16.30,0,299.37,303.58,0.0,0.0,0.000,834521.8,834521.8,22344,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505278836,2467687.00
09/13/2017 01:00,2,0.000,ALERT,212.61,300.27,59.954,1505278803,"274151322000095","219011344069620",0.00,15.80,0,298.47,302.07,0.0,0.0,0.000,1140605.9,1140605.9,22236,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505278838,2467688.00
09/13/2017 01:00,2,0.000,ALERT,212.83,300.27,59.996,1505278803,"201051344000988","219011344069620",0.00,16.70,0,296.36,302.37,0.0,0.0,0.000,712662.4,712662.4,22307,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505278840,2467689.00
09/13/2017 01:00,2,0.000,ALERT,213.06,299.07,59.954,1505278803,"201051344001025","219011344069620",0.00,16.00,0,297.26,304.78,0.0,0.0,0.000,841694.6,841694.6,22314,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505278842,2467690.00
09/13/2017 01:00,2,0.000,ALERT,213.06,300.27,59.981,1505278803,"201051344000458","219011344069620",0.00,17.30,0,299.07,303.58,0.0,0.0,0.000,845569.9,845569.9,22310,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505278843,2467691.00
09/13/2017 01:00,2,0.000,ALERT,213.51,300.27,60.034,1505278803,"201051344000853","219011344069620",0.00,16.00,0,298.77,302.98,0.0,0.0,0.000,847098.3,847098.3,22340,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505278845,2467692.00
09/13/2017 01:00,2,0.000,ALERT,213.51,299.67,59.996,1505278803,"201051344000685","219011344069620",0.00,16.30,0,297.57,304.48,0.0,0.0,0.000,840111.7,840111.7,22362,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505278847,2467693.00
09/13/2017 01:00,2,0.000,ALERT,213.29,299.07,59.991,1505278803,"201051344000917","219011344069620",0.00,16.70,0,296.36,303.58,0.0,0.0,0.000,836736.7,836736.7,22357,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505278849,2467694.00
09/13/2017 01:00,2,0.000,ALERT,213.29,299.97,59.991,1505278803,"201051344001145","219011344069620",0.00,15.80,0,298.17,305.38,0.0,0.0,0.000,844848.4,844848.4,22341,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505278850,2467695.00
09/13/2017 01:00,2,0.000,ALERT,213.29,299.07,59.986,1505278803,"201051344000651","219011344069620",0.00,15.50,0,296.96,304.18,0.0,0.0,0.000,833917.3,833917.3,22331,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505278852,2467696.00
09/13/2017 01:00,2,0.000,ALERT,212.61,299.67,59.975,1505278803,"274151322000088","219011344069620",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,1035025.9,1035025.9,22206,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505278854,2467697.00
09/13/2017 01:00,2,0.000,ALERT,213.51,298.77,59.991,1505278803,"274151322000068","219011344069620",0.00,17.50,0,296.66,300.27,0.0,0.0,0.000,903973.6,903973.6,22663,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505278856,2467698.00
09/13/2017 01:00,2,0.000,ALERT,212.83,299.67,59.975,1505278803,"201051344001135","219011344069620",0.00,16.00,0,297.57,305.08,0.0,0.0,0.000,829468.3,829468.3,22289,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505278858,2467699.00
09/13/2017 01:00,2,0.000,ALERT,212.83,301.17,59.938,1505278803,"201051344000594","219011344069620",0.00,16.70,0,298.47,303.58,0.0,0.0,0.000,849173.0,849173.0,22326,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505278859,2467700.00
09/13/2017 01:00,2,0.000,ALERT,213.29,299.37,60.023,1505278803,"201051344001203","219011344069620",0.00,16.30,0,297.57,305.98,0.0,0.0,0.000,839725.2,839725.2,22356,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505278861,2467701.00
09/13/2017 01:00,2,0.000,ALERT,212.83,299.67,59.975,1505278803,"274151322000054","219011344069620",0.00,17.30,0,297.26,301.77,0.0,0.0,0.000,1050257.5,1050257.5,22174,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505278863,2467702.00
09/13/2017 01:00,2,0.000,ALERT,213.29,300.57,59.981,1505278803,"201051344000867","219011344069620",0.00,17.00,0,298.77,303.58,0.0,0.0,0.000,833246.2,833246.2,22357,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505278865,2467703.00
09/13/2017 01:00,2,0.000,ALERT,213.06,299.67,59.981,1505278803,"201051344001093","219011344069620",0.00,16.70,0,297.87,304.18,0.0,0.0,0.000,836691.3,836691.3,22364,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505278867,2467704.00
09/13/2017 01:00,2,0.000,ALERT,213.06,300.87,60.018,1505278803,"201051344000900","219011344069620",0.00,16.00,0,298.47,302.98,0.0,0.0,0.000,855447.8,855447.8,22359,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505278869,2467705.00
09/13/2017 01:00,2,0.000,ALERT,213.29,300.27,59.981,1505278803,"201051344000648","219011344069620",0.00,15.80,0,298.47,303.28,0.0,0.0,0.000,841285.1,841285.1,22324,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505278870,2467706.00
09/13/2017 01:00,2,0.000,ALERT,213.29,300.87,59.986,1505278803,"201051344000569","219011344069620",0.00,16.30,0,299.37,303.88,0.0,0.0,0.000,856864.7,856864.7,22293,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505278872,2467707.00
09/13/2017 01:00,2,0.000,ALERT,213.29,300.87,59.981,1505278803,"201051344000983","219011344069620",0.00,16.30,0,299.07,303.58,0.0,0.0,0.000,847949.6,847949.6,22328,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505278874,2467708.00
09/13/2017 01:00,2,0.000,ALERT,213.29,300.27,59.938,1505278803,"201051344001158","219011344069620",0.00,16.30,0,297.87,302.68,0.0,0.0,0.000,831315.9,831315.9,22332,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505278876,2467709.00
09/13/2017 01:00,2,0.000,ALERT,213.74,301.17,59.981,1505278803,"201051344000576","219011344069620",0.00,16.00,0,298.77,302.98,0.0,0.0,0.000,845898.4,845898.4,22347,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505278878,2467710.00
09/13/2017 01:00,2,0.000,ALERT,213.06,299.07,59.970,1505278803,"274151322000087","219011344069620",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,1026389.9,1026389.9,22454,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505278879,2467711.00
09/13/2017 01:15,2,0.000,ALERT,213.74,300.57,59.975,1505279704,"201051344000645","219011344069620",0.00,16.70,0,298.47,302.07,0.0,0.0,0.000,844834.3,844834.3,22319,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505279706,2467712.00
09/13/2017 01:15,2,0.000,ALERT,213.06,299.67,59.975,1505279704,"274151322000085","219011344069620",0.00,16.00,0,297.57,301.17,0.0,0.0,0.000,1044480.0,1044480.0,22198,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505279707,2467713.00
09/13/2017 01:15,2,0.000,ALERT,213.96,300.57,59.954,1505279704,"201051344000633","219011344069620",0.00,16.00,0,296.66,301.77,0.0,0.0,0.000,832119.5,832119.5,22375,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505279709,2467714.00
09/13/2017 01:15,2,0.000,ALERT,213.51,300.57,59.981,1505279704,"201051344000469","219011344069620",0.00,15.80,0,297.26,301.77,0.0,0.0,0.000,836255.1,836255.1,22333,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505279711,2467715.00
09/13/2017 01:15,2,0.000,ALERT,213.06,299.67,59.975,1505279704,"201051344000646","219011344069620",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,830213.1,830213.1,22325,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505279713,2467716.00
09/13/2017 01:15,2,0.000,ALERT,212.83,299.67,60.002,1505279704,"274151322000052","219011344069620",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,1089182.8,1089182.8,22197,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505279715,2467717.00
09/13/2017 01:15,2,0.000,ALERT,213.51,299.97,59.965,1505279704,"201051344000585","219011344069620",0.00,16.70,0,297.26,301.47,0.0,0.0,0.000,844968.1,844968.1,22321,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505279716,2467718.00
09/13/2017 01:15,2,0.000,ALERT,213.29,300.27,59.975,1505279704,"201051344001230","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,834584.8,834584.8,22373,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505279718,2467719.00
09/13/2017 01:15,2,0.000,ALERT,213.74,300.87,59.970,1505279704,"201051344000582","219011344069620",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,823401.3,823401.3,22311,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505279720,2467720.00
09/13/2017 01:15,2,0.000,ALERT,212.83,299.97,59.975,1505279704,"201051344000955","219011344069620",0.00,16.30,0,297.57,301.17,0.0,0.0,0.000,843991.1,843991.1,22332,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505279722,2467721.00
09/13/2017 01:15,2,0.000,ALERT,212.61,298.47,59.965,1505279704,"274151322000094","219011344069620",0.00,15.80,0,296.96,300.27,0.0,0.0,0.000,902879.1,902879.1,22656,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505279724,2467722.00
09/13/2017 01:15,2,0.000,ALERT,213.51,301.47,60.007,1505279704,"201051344000579","219011344069620",0.00,17.00,0,299.07,302.98,0.0,0.0,0.000,854788.1,854788.1,22333,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505279725,2467723.00
09/13/2017 01:15,2,0.000,ALERT,213.29,300.57,59.970,1505279704,"201051344000890","219011344069620",0.00,16.70,0,298.47,302.68,0.0,0.0,0.000,838152.4,838152.4,22332,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505279727,2467724.00
09/13/2017 01:15,2,0.000,ALERT,213.29,299.97,59.975,1505279704,"201051344000438","219011344069620",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,840310.6,840310.6,22317,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505279729,2467725.00
09/13/2017 01:15,2,0.000,ALERT,213.51,299.37,60.002,1505279704,"201051344000417","219011344069620",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,740325.8,740325.8,22361,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505279731,2467726.00
09/13/2017 01:15,2,0.000,ALERT,213.06,299.07,60.002,1505279704,"274151322000083","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,1078181.6,1078181.6,22213,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505279733,2467727.00
09/13/2017 01:15,2,0.000,ALERT,213.51,299.07,59.975,1505279704,"274151322000076","219011344069620",0.00,16.70,0,296.96,301.47,0.0,0.0,0.000,1151698.7,1151698.7,22201,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505279734,2467728.00
09/13/2017 01:15,2,0.000,ALERT,213.29,301.47,59.959,1505279704,"201051344000868","219011344069620",0.00,16.30,0,299.07,303.28,0.0,0.0,0.000,834521.8,834521.8,22346,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505279736,2467729.00
09/13/2017 01:15,2,0.000,ALERT,212.61,300.27,59.975,1505279704,"274151322000095","219011344069620",0.00,15.80,0,298.47,301.77,0.0,0.0,0.000,1140605.9,1140605.9,22238,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505279738,2467730.00
09/13/2017 01:15,2,0.000,ALERT,213.29,300.87,60.018,1505279704,"201051344000988","219011344069620",0.00,16.70,0,296.06,302.07,0.0,0.0,0.000,712662.4,712662.4,22309,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505279740,2467731.00
09/13/2017 01:15,2,0.000,ALERT,213.06,299.07,59.975,1505279704,"201051344001025","219011344069620",0.00,16.00,0,297.26,302.07,0.0,0.0,0.000,841694.6,841694.6,22316,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505279742,2467732.00
09/13/2017 01:15,2,0.000,ALERT,213.29,300.87,59.975,1505279704,"201051344000458","219011344069620",0.00,17.30,0,298.47,302.98,0.0,0.0,0.000,845569.9,845569.9,22312,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505279743,2467733.00
09/13/2017 01:15,2,0.000,ALERT,213.96,300.57,60.023,1505279704,"201051344000853","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,847098.3,847098.3,22342,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505279745,2467734.00
09/13/2017 01:15,2,0.000,ALERT,213.51,299.97,60.023,1505279704,"201051344000685","219011344069620",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,840111.7,840111.7,22364,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505279747,2467735.00
09/13/2017 01:15,2,0.000,ALERT,213.29,299.37,59.975,1505279704,"201051344000917","219011344069620",0.00,16.70,0,296.36,300.87,0.0,0.0,0.000,836736.7,836736.7,22359,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505279749,2467736.00
09/13/2017 01:15,2,0.000,ALERT,213.51,300.27,60.007,1505279704,"201051344001145","219011344069620",0.00,15.80,0,298.17,302.37,0.0,0.0,0.000,844848.4,844848.4,22343,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505279751,2467737.00
09/13/2017 01:15,2,0.000,ALERT,213.29,299.07,59.986,1505279704,"201051344000651","219011344069620",0.00,15.30,0,297.26,301.17,0.0,0.0,0.000,833917.3,833917.3,22333,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505279752,2467738.00
09/13/2017 01:15,2,0.000,ALERT,212.38,299.37,59.981,1505279704,"274151322000088","219011344069620",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,1035025.9,1035025.9,22208,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505279754,2467739.00
09/13/2017 01:15,2,0.000,ALERT,213.29,298.47,59.975,1505279704,"274151322000068","219011344069620",0.00,17.50,0,296.66,299.97,0.0,0.0,0.000,903973.6,903973.6,22665,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505279756,2467740.00
09/13/2017 01:15,2,0.000,ALERT,212.83,299.97,59.970,1505279704,"201051344001135","219011344069620",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,829468.3,829468.3,22291,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505279758,2467741.00
09/13/2017 01:15,2,0.000,ALERT,213.06,301.77,59.944,1505279704,"201051344000594","219011344069620",0.00,16.70,0,298.47,302.68,0.0,0.0,0.000,849173.0,849173.0,22328,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505279760,2467742.00
09/13/2017 01:15,2,0.000,ALERT,213.29,299.97,59.975,1505279704,"201051344001203","219011344069620",0.00,16.00,0,297.57,303.28,0.0,0.0,0.000,839725.2,839725.2,22358,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505279762,2467743.00
09/13/2017 01:15,2,0.000,ALERT,212.83,299.97,59.975,1505279704,"274151322000054","219011344069620",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,1050257.5,1050257.5,22176,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505279763,2467744.00
09/13/2017 01:15,2,0.000,ALERT,213.51,300.57,59.986,1505279704,"201051344000867","219011344069620",0.00,17.00,0,298.47,302.68,0.0,0.0,0.000,833246.2,833246.2,22359,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505279765,2467745.00
09/13/2017 01:15,2,0.000,ALERT,213.29,299.97,59.996,1505279704,"201051344001093","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,836691.3,836691.3,22366,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505279767,2467746.00
09/13/2017 01:15,2,0.000,ALERT,213.29,301.17,59.986,1505279704,"201051344000900","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,855447.8,855447.8,22361,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505279769,2467747.00
09/13/2017 01:15,2,0.000,ALERT,213.51,300.57,59.981,1505279704,"201051344000648","219011344069620",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,841285.1,841285.1,22326,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505279771,2467748.00
09/13/2017 01:15,2,0.000,ALERT,213.51,301.77,59.981,1505279704,"201051344000569","219011344069620",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,856864.7,856864.7,22295,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505279773,2467749.00
09/13/2017 01:15,2,0.000,ALERT,213.51,301.47,59.981,1505279704,"201051344000983","219011344069620",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,847949.6,847949.6,22330,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505279774,2467750.00
09/13/2017 01:15,2,0.000,ALERT,213.51,300.87,60.028,1505279704,"201051344001158","219011344069620",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,831315.9,831315.9,22334,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505279776,2467751.00
09/13/2017 01:15,2,0.000,ALERT,213.74,301.47,60.018,1505279704,"201051344000576","219011344069620",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,845898.4,845898.4,22349,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505279778,2467752.00
09/13/2017 01:15,2,0.000,ALERT,212.83,298.47,59.975,1505279704,"274151322000087","219011344069620",0.00,16.70,0,296.96,300.57,0.0,0.0,0.000,1026389.9,1026389.9,22456,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505279780,2467753.00
09/13/2017 01:30,2,0.000,ALERT,213.96,300.87,59.965,1505280604,"201051344000645","219011344069620",0.00,16.70,0,298.77,302.37,0.0,0.0,0.000,844834.3,844834.3,22321,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505280606,2467754.00
09/13/2017 01:30,2,0.000,ALERT,213.29,299.67,59.949,1505280604,"274151322000085","219011344069620",0.00,16.00,0,298.17,301.17,0.0,0.0,0.000,1044480.0,1044480.0,22200,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505280608,2467755.00
09/13/2017 01:30,2,0.000,ALERT,213.96,300.57,59.938,1505280604,"201051344000633","219011344069620",0.00,16.00,0,296.96,301.77,0.0,0.0,0.000,832119.5,832119.5,22377,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505280610,2467756.00
09/13/2017 01:30,2,0.000,ALERT,213.51,300.87,59.970,1505280604,"201051344000469","219011344069620",0.00,15.80,0,297.87,302.07,0.0,0.0,0.000,836255.1,836255.1,22335,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505280611,2467757.00
09/13/2017 01:30,2,0.000,ALERT,212.83,299.67,59.970,1505280604,"201051344000646","219011344069620",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,830213.1,830213.1,22327,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505280613,2467758.00
09/13/2017 01:30,2,0.000,ALERT,212.83,300.27,59.959,1505280604,"274151322000052","219011344069620",0.00,17.00,0,297.87,301.47,0.0,0.0,0.000,1089182.8,1089182.8,22199,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505280615,2467759.00
09/13/2017 01:30,2,0.000,ALERT,213.29,300.27,59.944,1505280604,"201051344000585","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,844968.1,844968.1,22323,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505280617,2467760.00
09/13/2017 01:30,2,0.000,ALERT,213.06,300.27,59.928,1505280604,"201051344001230","219011344069620",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,834584.8,834584.8,22375,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505280619,2467761.00
09/13/2017 01:30,2,0.000,ALERT,213.74,300.87,59.986,1505280604,"201051344000582","219011344069620",0.00,15.80,0,299.07,302.07,0.0,0.0,0.000,823401.3,823401.3,22313,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505280621,2467762.00
09/13/2017 01:30,2,0.000,ALERT,212.83,300.27,59.970,1505280604,"201051344000955","219011344069620",0.00,16.30,0,297.87,301.47,0.0,0.0,0.000,843991.1,843991.1,22334,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505280622,2467763.00
09/13/2017 01:30,2,0.000,ALERT,213.29,299.37,59.975,1505280604,"274151322000094","219011344069620",0.00,15.80,0,297.26,300.57,0.0,0.0,0.000,902879.1,902879.1,22658,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505280624,2467764.00
09/13/2017 01:30,2,0.000,ALERT,213.29,301.77,59.975,1505280604,"201051344000579","219011344069620",0.00,16.70,0,299.37,303.28,0.0,0.0,0.000,854788.1,854788.1,22335,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505280626,2467765.00
09/13/2017 01:30,2,0.000,ALERT,213.29,300.87,59.954,1505280604,"201051344000890","219011344069620",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,838152.4,838152.4,22334,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505280628,2467766.00
09/13/2017 01:30,2,0.000,ALERT,213.29,300.27,59.928,1505280604,"201051344000438","219011344069620",0.00,15.80,0,298.17,301.77,0.0,0.0,0.000,840310.6,840310.6,22319,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505280630,2467767.00
09/13/2017 01:30,2,0.000,ALERT,213.29,299.67,59.981,1505280604,"201051344000417","219011344069620",0.00,16.70,0,297.57,300.87,0.0,0.0,0.000,740325.8,740325.8,22363,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505280632,2467768.00
09/13/2017 01:30,2,0.000,ALERT,213.06,299.67,59.965,1505280604,"274151322000083","219011344069620",0.00,16.00,0,298.17,301.47,0.0,0.0,0.000,1078181.6,1078181.6,22215,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505280634,2467769.00
09/13/2017 01:30,2,0.000,ALERT,213.74,299.97,59.970,1505280604,"274151322000076","219011344069620",0.00,16.70,0,298.17,301.17,0.0,0.0,0.000,1151698.7,1151698.7,22203,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505280635,2467770.00
09/13/2017 01:30,2,0.000,ALERT,213.29,301.77,59.975,1505280604,"201051344000868","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,834521.8,834521.8,22348,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505280637,2467771.00
09/13/2017 01:30,2,0.000,ALERT,212.83,300.57,60.007,1505280604,"274151322000095","219011344069620",0.00,15.80,0,299.07,302.07,0.0,0.0,0.000,1140605.9,1140605.9,22240,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505280639,2467772.00
09/13/2017 01:30,2,0.000,ALERT,213.29,300.87,59.975,1505280604,"201051344000988","219011344069620",0.00,16.70,0,296.36,302.07,0.0,0.0,0.000,712662.4,712662.4,22311,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505280641,2467773.00
09/13/2017 01:30,2,0.000,ALERT,213.06,299.67,59.981,1505280604,"201051344001025","219011344069620",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,841694.6,841694.6,22318,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505280643,2467774.00
09/13/2017 01:30,2,0.000,ALERT,213.29,301.17,59.970,1505280604,"201051344000458","219011344069620",0.00,17.00,0,299.07,303.28,0.0,0.0,0.000,845569.9,845569.9,22314,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505280644,2467775.00
09/13/2017 01:30,2,0.000,ALERT,213.74,300.57,59.970,1505280604,"201051344000853","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,847098.3,847098.3,22344,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505280646,2467776.00
09/13/2017 01:30,2,0.000,ALERT,213.51,300.27,59.975,1505280604,"201051344000685","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,840111.7,840111.7,22366,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505280648,2467777.00
09/13/2017 01:30,2,0.000,ALERT,213.29,299.97,59.965,1505280604,"201051344000917","219011344069620",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,836736.7,836736.7,22361,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505280650,2467778.00
09/13/2017 01:30,2,0.000,ALERT,213.51,300.57,59.970,1505280604,"201051344001145","219011344069620",0.00,15.80,0,298.47,302.07,0.0,0.0,0.000,844848.4,844848.4,22345,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505280652,2467779.00
09/13/2017 01:30,2,0.000,ALERT,213.29,299.67,60.007,1505280604,"201051344000651","219011344069620",0.00,15.50,0,297.26,300.87,0.0,0.0,0.000,833917.3,833917.3,22335,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505280653,2467780.00
09/13/2017 01:30,2,0.000,ALERT,212.61,299.07,59.965,1505280604,"274151322000088","219011344069620",0.00,17.00,0,297.87,300.87,0.0,0.0,0.000,1035025.9,1035025.9,22210,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505280655,2467781.00
09/13/2017 01:30,2,0.000,ALERT,213.29,298.77,59.959,1505280604,"274151322000068","219011344069620",0.00,17.50,0,297.57,300.27,0.0,0.0,0.000,903973.6,903973.6,22667,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505280657,2467782.00
09/13/2017 01:30,2,0.000,ALERT,212.83,300.27,59.970,1505280604,"201051344001135","219011344069620",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,829468.3,829468.3,22293,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505280659,2467783.00
09/13/2017 01:30,2,0.000,ALERT,213.06,301.47,59.959,1505280604,"201051344000594","219011344069620",0.00,16.70,0,298.47,303.28,0.0,0.0,0.000,849173.0,849173.0,22330,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505280661,2467784.00
09/13/2017 01:30,2,0.000,ALERT,213.29,299.97,59.970,1505280604,"201051344001203","219011344069620",0.00,16.30,0,297.87,303.28,0.0,0.0,0.000,839725.2,839725.2,22360,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505280663,2467785.00
09/13/2017 01:30,2,0.000,ALERT,212.83,300.57,59.959,1505280604,"274151322000054","219011344069620",0.00,17.00,0,297.87,301.47,0.0,0.0,0.000,1050257.5,1050257.5,22178,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505280664,2467786.00
09/13/2017 01:30,2,0.000,ALERT,213.51,300.57,59.970,1505280604,"201051344000867","219011344069620",0.00,16.70,0,298.47,302.98,0.0,0.0,0.000,833246.2,833246.2,22361,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505280666,2467787.00
09/13/2017 01:30,2,0.000,ALERT,213.29,299.97,59.975,1505280604,"201051344001093","219011344069620",0.00,16.70,0,298.17,301.47,0.0,0.0,0.000,836691.3,836691.3,22368,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505280668,2467788.00
09/13/2017 01:30,2,0.000,ALERT,213.29,300.87,59.954,1505280604,"201051344000900","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,855447.8,855447.8,22363,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505280670,2467789.00
