ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/13/2017 01:30,2,0.000,ALERT,213.51,300.27,59.928,1505280604,"201051344000648","219011344069620",0.00,15.80,0,298.17,302.98,0.0,0.0,0.000,841285.1,841285.1,22328,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505280672,2467790.00
09/13/2017 01:30,2,0.000,ALERT,213.51,301.47,59.959,1505280604,"201051344000569","219011344069620",0.00,16.30,0,299.37,303.58,0.0,0.0,0.000,856864.7,856864.7,22297,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505280674,2467791.00
09/13/2017 01:30,2,0.000,ALERT,213.51,301.17,59.970,1505280604,"201051344000983","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,847949.6,847949.6,22332,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505280675,2467792.00
09/13/2017 01:30,2,0.000,ALERT,213.51,300.57,59.986,1505280604,"201051344001158","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,831315.9,831315.9,22336,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505280677,2467793.00
09/13/2017 01:30,2,0.000,ALERT,213.74,301.47,59.975,1505280604,"201051344000576","219011344069620",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,845898.4,845898.4,22351,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505280679,2467794.00
09/13/2017 01:30,2,0.000,ALERT,213.06,299.07,59.965,1505280604,"274151322000087","219011344069620",0.00,16.70,0,296.96,300.57,0.0,0.0,0.000,1026389.9,1026389.9,22458,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505280681,2467795.00
09/13/2017 01:45,2,0.000,ALERT,214.19,301.17,59.959,1505281504,"201051344000645","219011344069620",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,844834.3,844834.3,22323,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505281506,2467796.00
09/13/2017 01:45,2,0.000,ALERT,213.29,299.97,59.959,1505281504,"274151322000085","219011344069620",0.00,16.00,0,297.57,301.17,0.0,0.0,0.000,1044480.0,1044480.0,22202,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505281507,2467797.00
09/13/2017 01:45,2,0.000,ALERT,214.41,301.47,59.970,1505281504,"201051344000633","219011344069620",0.00,16.00,0,296.96,302.07,0.0,0.0,0.000,832119.5,832119.5,22379,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505281509,2467798.00
09/13/2017 01:45,2,0.000,ALERT,213.74,301.17,59.970,1505281504,"201051344000469","219011344069620",0.00,15.80,0,298.17,302.37,0.0,0.0,0.000,836255.1,836255.1,22337,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505281511,2467799.00
09/13/2017 01:45,2,0.000,ALERT,213.29,299.97,59.938,1505281504,"201051344000646","219011344069620",0.00,16.30,0,297.57,301.47,0.0,0.0,0.000,830213.1,830213.1,22329,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505281513,2467800.00
09/13/2017 01:45,2,0.000,ALERT,213.06,299.97,59.959,1505281504,"274151322000052","219011344069620",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,1089182.8,1089182.8,22201,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505281515,2467801.00
09/13/2017 01:45,2,0.000,ALERT,213.74,300.57,59.965,1505281504,"201051344000585","219011344069620",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,844968.1,844968.1,22325,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505281517,2467802.00
09/13/2017 01:45,2,0.000,ALERT,213.51,300.57,59.959,1505281504,"201051344001230","219011344069620",0.00,16.00,0,298.47,302.07,0.0,0.0,0.000,834584.8,834584.8,22377,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505281518,2467803.00
09/13/2017 01:45,2,0.000,ALERT,213.96,301.17,59.965,1505281504,"201051344000582","219011344069620",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,823401.3,823401.3,22315,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505281520,2467804.00
09/13/2017 01:45,2,0.000,ALERT,213.06,300.57,59.965,1505281504,"201051344000955","219011344069620",0.00,16.30,0,298.17,301.47,0.0,0.0,0.000,843991.1,843991.1,22336,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505281522,2467805.00
09/13/2017 01:45,2,0.000,ALERT,213.29,299.37,59.933,1505281504,"274151322000094","219011344069620",0.00,15.80,0,297.26,300.57,0.0,0.0,0.000,902879.1,902879.1,22660,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505281524,2467806.00
09/13/2017 01:45,2,0.000,ALERT,213.74,302.37,59.954,1505281504,"201051344000579","219011344069620",0.00,16.70,0,299.97,303.58,0.0,0.0,0.000,854788.1,854788.1,22337,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505281526,2467807.00
09/13/2017 01:45,2,0.000,ALERT,213.29,300.87,59.965,1505281504,"201051344000890","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,838152.4,838152.4,22336,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505281527,2467808.00
09/13/2017 01:45,2,0.000,ALERT,213.74,300.57,59.975,1505281504,"201051344000438","219011344069620",0.00,15.80,0,298.47,302.07,0.0,0.0,0.000,840310.6,840310.6,22321,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505281529,2467809.00
09/13/2017 01:45,2,0.000,ALERT,213.74,299.67,59.981,1505281504,"201051344000417","219011344069620",0.00,16.30,0,297.87,301.47,0.0,0.0,0.000,740325.8,740325.8,22365,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505281531,2467810.00
09/13/2017 01:45,2,0.000,ALERT,213.51,299.97,60.018,1505281504,"274151322000083","219011344069620",0.00,16.00,0,297.87,301.47,0.0,0.0,0.000,1078181.6,1078181.6,22217,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505281533,2467811.00
09/13/2017 01:45,2,0.000,ALERT,213.74,300.27,59.975,1505281504,"274151322000076","219011344069620",0.00,16.70,0,297.26,301.47,0.0,0.0,0.000,1151698.7,1151698.7,22205,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505281535,2467812.00
09/13/2017 01:45,2,0.000,ALERT,213.51,302.07,59.981,1505281504,"201051344000868","219011344069620",0.00,16.00,0,299.97,303.58,0.0,0.0,0.000,834521.8,834521.8,22350,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505281537,2467813.00
09/13/2017 01:45,2,0.000,ALERT,213.29,300.87,59.975,1505281504,"274151322000095","219011344069620",0.00,15.80,0,298.77,302.07,0.0,0.0,0.000,1140605.9,1140605.9,22242,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505281539,2467814.00
09/13/2017 01:45,2,0.000,ALERT,213.51,301.47,59.965,1505281504,"201051344000988","219011344069620",0.00,16.30,0,296.96,302.68,0.0,0.0,0.000,712662.4,712662.4,22313,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505281541,2467815.00
09/13/2017 01:45,2,0.000,ALERT,213.29,299.67,59.970,1505281504,"201051344001025","219011344069620",0.00,15.80,0,297.87,302.07,0.0,0.0,0.000,841694.6,841694.6,22320,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505281543,2467816.00
09/13/2017 01:45,2,0.000,ALERT,213.51,301.47,59.981,1505281504,"201051344000458","219011344069620",0.00,17.00,0,299.37,303.58,0.0,0.0,0.000,845569.9,845569.9,22316,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505281544,2467817.00
09/13/2017 01:45,2,0.000,ALERT,214.19,301.47,59.975,1505281504,"201051344000853","219011344069620",0.00,16.00,0,299.07,303.28,0.0,0.0,0.000,847098.3,847098.3,22346,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505281546,2467818.00
09/13/2017 01:45,2,0.000,ALERT,213.74,300.57,59.981,1505281504,"201051344000685","219011344069620",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,840111.7,840111.7,22368,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505281548,2467819.00
09/13/2017 01:45,2,0.000,ALERT,213.51,299.97,59.986,1505281504,"201051344000917","219011344069620",0.00,16.70,0,296.96,301.17,0.0,0.0,0.000,836736.7,836736.7,22363,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505281550,2467820.00
09/13/2017 01:45,2,0.000,ALERT,213.74,300.87,59.981,1505281504,"201051344001145","219011344069620",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,844848.4,844848.4,22347,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505281552,2467821.00
09/13/2017 01:45,2,0.000,ALERT,213.74,299.67,60.007,1505281504,"201051344000651","219011344069620",0.00,15.30,0,297.87,301.17,0.0,0.0,0.000,833917.3,833917.3,22337,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505281553,2467822.00
09/13/2017 01:45,2,0.000,ALERT,212.83,300.27,59.975,1505281504,"274151322000088","219011344069620",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,1035025.9,1035025.9,22212,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505281555,2467823.00
09/13/2017 01:45,2,0.000,ALERT,213.96,299.37,59.975,1505281504,"274151322000068","219011344069620",0.00,17.50,0,297.26,300.27,0.0,0.0,0.000,903973.6,903973.6,22669,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505281557,2467824.00
09/13/2017 01:45,2,0.000,ALERT,213.29,300.27,59.970,1505281504,"201051344001135","219011344069620",0.00,16.00,0,298.47,302.07,0.0,0.0,0.000,829468.3,829468.3,22295,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505281559,2467825.00
09/13/2017 01:45,2,0.000,ALERT,213.29,302.07,59.970,1505281504,"201051344000594","219011344069620",0.00,16.30,0,298.77,303.28,0.0,0.0,0.000,849173.0,849173.0,22332,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505281560,2467826.00
09/13/2017 01:45,2,0.000,ALERT,213.74,300.27,59.975,1505281504,"201051344001203","219011344069620",0.00,16.00,0,298.47,303.28,0.0,0.0,0.000,839725.2,839725.2,22362,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505281562,2467827.00
09/13/2017 01:45,2,0.000,ALERT,213.29,300.27,59.991,1505281504,"274151322000054","219011344069620",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,1050257.5,1050257.5,22180,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505281564,2467828.00
09/13/2017 01:45,2,0.000,ALERT,213.74,301.17,59.965,1505281504,"201051344000867","219011344069620",0.00,16.70,0,298.77,303.28,0.0,0.0,0.000,833246.2,833246.2,22363,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505281566,2467829.00
09/13/2017 01:45,2,0.000,ALERT,213.51,300.27,59.970,1505281504,"201051344001093","219011344069620",0.00,16.70,0,297.87,301.47,0.0,0.0,0.000,836691.3,836691.3,22370,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505281568,2467830.00
09/13/2017 01:45,2,0.000,ALERT,213.51,301.47,60.002,1505281504,"201051344000900","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,855447.8,855447.8,22365,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505281569,2467831.00
09/13/2017 01:45,2,0.000,ALERT,213.74,300.87,59.965,1505281504,"201051344000648","219011344069620",0.00,15.80,0,298.17,302.98,0.0,0.0,0.000,841285.1,841285.1,22330,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505281571,2467832.00
09/13/2017 01:45,2,0.000,ALERT,213.74,302.07,59.981,1505281504,"201051344000569","219011344069620",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,856864.7,856864.7,22299,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505281573,2467833.00
09/13/2017 01:45,2,0.000,ALERT,213.51,301.47,59.970,1505281504,"201051344000983","219011344069620",0.00,16.30,0,299.37,303.58,0.0,0.0,0.000,847949.6,847949.6,22334,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505281575,2467834.00
09/13/2017 01:45,2,0.000,ALERT,213.51,301.17,59.981,1505281504,"201051344001158","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,831315.9,831315.9,22338,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505281577,2467835.00
09/13/2017 01:45,2,0.000,ALERT,213.96,301.77,59.970,1505281504,"201051344000576","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,845898.4,845898.4,22353,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505281578,2467836.00
09/13/2017 01:45,2,0.000,ALERT,213.29,299.07,59.959,1505281504,"274151322000087","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,1026389.9,1026389.9,22460,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505281580,2467837.00
09/13/2017 02:00,2,0.000,ALERT,213.96,301.17,60.007,1505282404,"201051344000645","219011344069620",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,844834.3,844834.3,22325,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505282406,2467838.00
09/13/2017 02:00,2,0.000,ALERT,213.29,299.67,59.975,1505282404,"274151322000085","219011344069620",0.00,16.30,0,298.17,302.68,0.0,0.0,0.000,1044480.0,1044480.0,22204,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505282407,2467839.00
09/13/2017 02:00,2,0.000,ALERT,214.19,300.57,59.986,1505282404,"201051344000633","219011344069620",0.00,16.00,0,297.87,302.37,0.0,0.0,0.000,832119.5,832119.5,22381,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505282409,2467840.00
09/13/2017 02:00,2,0.000,ALERT,213.74,301.17,59.991,1505282404,"201051344000469","219011344069620",0.00,15.80,0,298.77,302.98,0.0,0.0,0.000,836255.1,836255.1,22339,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505282411,2467841.00
09/13/2017 02:00,2,0.000,ALERT,213.29,300.27,59.981,1505282404,"201051344000646","219011344069620",0.00,16.30,0,297.57,301.47,0.0,0.0,0.000,830213.1,830213.1,22331,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505282413,2467842.00
09/13/2017 02:00,2,0.000,ALERT,213.06,300.27,60.007,1505282404,"274151322000052","219011344069620",0.00,17.30,0,297.87,302.68,0.0,0.0,0.000,1089182.8,1089182.8,22203,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505282414,2467843.00
09/13/2017 02:00,2,0.000,ALERT,213.51,300.57,59.975,1505282404,"201051344000585","219011344069620",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,844968.1,844968.1,22327,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505282416,2467844.00
09/13/2017 02:00,2,0.000,ALERT,213.29,300.87,59.975,1505282404,"201051344001230","219011344069620",0.00,16.00,0,298.77,302.07,0.0,0.0,0.000,834584.8,834584.8,22379,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505282418,2467845.00
09/13/2017 02:00,2,0.000,ALERT,213.74,301.17,59.938,1505282404,"201051344000582","219011344069620",0.00,15.50,0,299.37,302.37,0.0,0.0,0.000,823401.3,823401.3,22317,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505282420,2467846.00
09/13/2017 02:00,2,0.000,ALERT,213.06,300.57,59.975,1505282404,"201051344000955","219011344069620",0.00,16.30,0,298.47,302.07,0.0,0.0,0.000,843991.1,843991.1,22338,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505282422,2467847.00
09/13/2017 02:00,2,0.000,ALERT,213.29,299.07,59.975,1505282404,"274151322000094","219011344069620",0.00,16.00,0,297.26,302.37,0.0,0.0,0.000,902879.1,902879.1,22662,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505282424,2467848.00
09/13/2017 02:00,2,0.000,ALERT,213.51,301.77,59.965,1505282404,"201051344000579","219011344069620",0.00,16.70,0,300.57,304.18,0.0,0.0,0.000,854788.1,854788.1,22339,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505282425,2467849.00
09/13/2017 02:00,2,0.000,ALERT,213.29,301.47,59.959,1505282404,"201051344000890","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,838152.4,838152.4,22338,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505282427,2467850.00
09/13/2017 02:00,2,0.000,ALERT,213.51,300.57,59.970,1505282404,"201051344000438","219011344069620",0.00,15.80,0,298.47,302.07,0.0,0.0,0.000,840310.6,840310.6,22323,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505282429,2467851.00
09/13/2017 02:00,2,0.000,ALERT,213.74,300.27,59.975,1505282404,"201051344000417","219011344069620",0.00,16.30,0,297.87,301.17,0.0,0.0,0.000,740325.8,740325.8,22367,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505282431,2467852.00
09/13/2017 02:00,2,0.000,ALERT,213.29,300.57,59.970,1505282404,"274151322000083","219011344069620",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,1078181.6,1078181.6,22219,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505282433,2467853.00
09/13/2017 02:00,2,0.000,ALERT,213.51,299.67,59.986,1505282404,"274151322000076","219011344069620",0.00,17.00,0,297.87,302.98,0.0,0.0,0.000,1151698.7,1151698.7,22207,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505282434,2467854.00
09/13/2017 02:00,2,0.000,ALERT,213.51,301.77,59.981,1505282404,"201051344000868","219011344069620",0.00,16.00,0,300.27,303.88,0.0,0.0,0.000,834521.8,834521.8,22352,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505282436,2467855.00
09/13/2017 02:00,2,0.000,ALERT,213.06,300.87,59.981,1505282404,"274151322000095","219011344069620",0.00,15.80,0,299.07,303.58,0.0,0.0,0.000,1140605.9,1140605.9,22244,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505282438,2467856.00
09/13/2017 02:00,2,0.000,ALERT,213.29,301.17,59.975,1505282404,"201051344000988","219011344069620",0.00,16.30,0,297.26,302.98,0.0,0.0,0.000,712662.4,712662.4,22315,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505282440,2467857.00
09/13/2017 02:00,2,0.000,ALERT,213.29,299.97,59.970,1505282404,"201051344001025","219011344069620",0.00,15.80,0,298.17,302.37,0.0,0.0,0.000,841694.6,841694.6,22322,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505282442,2467858.00
09/13/2017 02:00,2,0.000,ALERT,213.29,301.17,59.981,1505282404,"201051344000458","219011344069620",0.00,17.00,0,299.67,303.58,0.0,0.0,0.000,845569.9,845569.9,22318,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505282443,2467859.00
09/13/2017 02:00,2,0.000,ALERT,213.96,300.87,59.949,1505282404,"201051344000853","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,847098.3,847098.3,22348,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505282445,2467860.00
09/13/2017 02:00,2,0.000,ALERT,213.74,300.57,59.975,1505282404,"201051344000685","219011344069620",0.00,16.00,0,298.47,302.07,0.0,0.0,0.000,840111.7,840111.7,22370,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505282447,2467861.00
09/13/2017 02:00,2,0.000,ALERT,213.51,299.97,59.933,1505282404,"201051344000917","219011344069620",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,836736.7,836736.7,22365,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505282449,2467862.00
09/13/2017 02:00,2,0.000,ALERT,213.74,300.87,59.975,1505282404,"201051344001145","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,844848.4,844848.4,22349,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505282451,2467863.00
09/13/2017 02:00,2,0.000,ALERT,213.74,299.97,59.959,1505282404,"201051344000651","219011344069620",0.00,15.30,0,297.87,301.47,0.0,0.0,0.000,833917.3,833917.3,22339,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505282452,2467864.00
09/13/2017 02:00,2,0.000,ALERT,212.83,299.37,59.959,1505282404,"274151322000088","219011344069620",0.00,17.00,0,297.87,302.07,0.0,0.0,0.000,1035025.9,1035025.9,22214,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505282454,2467865.00
09/13/2017 02:00,2,0.000,ALERT,213.74,299.07,59.991,1505282404,"274151322000068","219011344069620",0.00,17.50,0,297.26,301.47,0.0,0.0,0.000,903973.6,903973.6,22671,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505282456,2467866.00
09/13/2017 02:00,2,0.000,ALERT,213.29,300.57,59.959,1505282404,"201051344001135","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,829468.3,829468.3,22297,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505282458,2467867.00
09/13/2017 02:00,2,0.000,ALERT,213.29,302.07,59.965,1505282404,"201051344000594","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,849173.0,849173.0,22334,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505282460,2467868.00
09/13/2017 02:00,2,0.000,ALERT,213.51,300.27,59.965,1505282404,"201051344001203","219011344069620",0.00,16.00,0,298.47,303.88,0.0,0.0,0.000,839725.2,839725.2,22364,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505282462,2467869.00
09/13/2017 02:00,2,0.000,ALERT,213.06,299.97,59.959,1505282404,"274151322000054","219011344069620",0.00,17.30,0,297.87,302.68,0.0,0.0,0.000,1050257.5,1050257.5,22182,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505282464,2467870.00
09/13/2017 02:00,2,0.000,ALERT,213.74,300.87,59.959,1505282404,"201051344000867","219011344069620",0.00,16.70,0,299.07,303.28,0.0,0.0,0.000,833246.2,833246.2,22365,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505282465,2467871.00
09/13/2017 02:00,2,0.000,ALERT,213.51,300.57,59.996,1505282404,"201051344001093","219011344069620",0.00,16.70,0,298.47,301.77,0.0,0.0,0.000,836691.3,836691.3,22372,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505282467,2467872.00
09/13/2017 02:00,2,0.000,ALERT,213.29,300.87,59.965,1505282404,"201051344000900","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,855447.8,855447.8,22367,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505282469,2467873.00
09/13/2017 02:00,2,0.000,ALERT,213.51,300.27,59.975,1505282404,"201051344000648","219011344069620",0.00,15.80,0,298.77,302.98,0.0,0.0,0.000,841285.1,841285.1,22332,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505282471,2467874.00
09/13/2017 02:00,2,0.000,ALERT,213.51,301.17,59.970,1505282404,"201051344000569","219011344069620",0.00,16.00,0,300.27,303.88,0.0,0.0,0.000,856864.7,856864.7,22301,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505282473,2467875.00
09/13/2017 02:00,2,0.000,ALERT,213.51,301.17,59.965,1505282404,"201051344000983","219011344069620",0.00,16.30,0,299.67,303.28,0.0,0.0,0.000,847949.6,847949.6,22336,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505282474,2467876.00
09/13/2017 02:00,2,0.000,ALERT,213.51,300.87,59.954,1505282404,"201051344001158","219011344069620",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,831315.9,831315.9,22340,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505282476,2467877.00
09/13/2017 02:00,2,0.000,ALERT,213.96,301.47,59.959,1505282404,"201051344000576","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,845898.4,845898.4,22355,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505282478,2467878.00
09/13/2017 02:00,2,0.000,ALERT,213.29,299.67,59.954,1505282404,"274151322000087","219011344069620",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,1026389.9,1026389.9,22462,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505282480,2467879.00
09/13/2017 02:15,2,0.000,ALERT,214.19,301.47,59.965,1505283303,"201051344000645","219011344069620",0.00,16.30,0,299.37,302.68,0.0,0.0,0.000,844834.3,844834.3,22327,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505283305,2467880.00
09/13/2017 02:15,2,0.000,ALERT,213.51,300.57,60.002,1505283303,"274151322000085","219011344069620",0.00,16.30,0,298.47,301.77,0.0,0.0,0.000,1044480.0,1044480.0,22206,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505283307,2467881.00
09/13/2017 02:15,2,0.000,ALERT,214.19,300.87,59.975,1505283303,"201051344000633","219011344069620",0.00,15.80,0,297.57,302.37,0.0,0.0,0.000,832119.5,832119.5,22383,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505283309,2467882.00
09/13/2017 02:15,2,0.000,ALERT,213.74,301.17,59.970,1505283303,"201051344000469","219011344069620",0.00,15.80,0,298.47,302.68,0.0,0.0,0.000,836255.1,836255.1,22341,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505283311,2467883.00
09/13/2017 02:15,2,0.000,ALERT,213.29,300.57,59.981,1505283303,"201051344000646","219011344069620",0.00,16.30,0,298.17,301.77,0.0,0.0,0.000,830213.1,830213.1,22333,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505283312,2467884.00
09/13/2017 02:15,2,0.000,ALERT,213.06,299.67,59.965,1505283303,"274151322000052","219011344069620",0.00,17.30,0,298.17,301.77,0.0,0.0,0.000,1089182.8,1089182.8,22205,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505283314,2467885.00
09/13/2017 02:15,2,0.000,ALERT,213.74,300.87,59.938,1505283303,"201051344000585","219011344069620",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,844968.1,844968.1,22329,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505283316,2467886.00
09/13/2017 02:15,2,0.000,ALERT,213.51,301.17,59.959,1505283303,"201051344001230","219011344069620",0.00,16.00,0,299.07,302.37,0.0,0.0,0.000,834584.8,834584.8,22381,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505283318,2467887.00
09/13/2017 02:15,2,0.000,ALERT,214.19,301.77,59.975,1505283303,"201051344000582","219011344069620",0.00,15.80,0,299.37,302.68,0.0,0.0,0.000,823401.3,823401.3,22319,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505283320,2467888.00
09/13/2017 02:15,2,0.000,ALERT,213.29,300.87,59.975,1505283303,"201051344000955","219011344069620",0.00,16.30,0,298.47,302.07,0.0,0.0,0.000,843991.1,843991.1,22340,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505283322,2467889.00
09/13/2017 02:15,2,0.000,ALERT,213.51,299.97,59.970,1505283303,"274151322000094","219011344069620",0.00,15.80,0,297.87,301.17,0.0,0.0,0.000,902879.1,902879.1,22664,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505283324,2467890.00
09/13/2017 02:15,2,0.000,ALERT,213.74,302.07,59.970,1505283303,"201051344000579","219011344069620",0.00,16.70,0,299.97,303.58,0.0,0.0,0.000,854788.1,854788.1,22341,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505283325,2467891.00
09/13/2017 02:15,2,0.000,ALERT,213.51,301.47,59.965,1505283303,"201051344000890","219011344069620",0.00,16.30,0,299.07,303.28,0.0,0.0,0.000,838152.4,838152.4,22340,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505283327,2467892.00
09/13/2017 02:15,2,0.000,ALERT,213.74,300.87,59.928,1505283303,"201051344000438","219011344069620",0.00,15.80,0,299.07,302.68,0.0,0.0,0.000,840310.6,840310.6,22325,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505283329,2467893.00
09/13/2017 02:15,2,0.000,ALERT,213.96,300.57,59.970,1505283303,"201051344000417","219011344069620",0.00,16.30,0,298.47,302.07,0.0,0.0,0.000,740325.8,740325.8,22369,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505283331,2467894.00
09/13/2017 02:15,2,0.000,ALERT,213.29,300.87,59.991,1505283303,"274151322000083","219011344069620",0.00,16.00,0,298.77,302.07,0.0,0.0,0.000,1078181.6,1078181.6,22221,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505283333,2467895.00
09/13/2017 02:15,2,0.000,ALERT,213.96,300.27,59.970,1505283303,"274151322000076","219011344069620",0.00,17.00,0,298.47,301.77,0.0,0.0,0.000,1151698.7,1151698.7,22209,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505283334,2467896.00
09/13/2017 02:15,2,0.000,ALERT,213.74,302.37,59.981,1505283303,"201051344000868","219011344069620",0.00,16.00,0,299.97,303.58,0.0,0.0,0.000,834521.8,834521.8,22354,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505283336,2467897.00
09/13/2017 02:15,2,0.000,ALERT,213.29,301.17,59.970,1505283303,"274151322000095","219011344069620",0.00,15.80,0,299.67,302.37,0.0,0.0,0.000,1140605.9,1140605.9,22246,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505283338,2467898.00
09/13/2017 02:15,2,0.000,ALERT,213.51,301.47,59.975,1505283303,"201051344000988","219011344069620",0.00,16.30,0,296.96,302.68,0.0,0.0,0.000,712662.4,712662.4,22317,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505283340,2467899.00
09/13/2017 02:15,2,0.000,ALERT,213.51,300.27,59.981,1505283303,"201051344001025","219011344069620",0.00,15.80,0,298.17,302.68,0.0,0.0,0.000,841694.6,841694.6,22324,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505283342,2467900.00
09/13/2017 02:15,2,0.000,ALERT,213.74,301.77,60.002,1505283303,"201051344000458","219011344069620",0.00,16.70,0,299.37,303.58,0.0,0.0,0.000,845569.9,845569.9,22320,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505283343,2467901.00
09/13/2017 02:15,2,0.000,ALERT,214.41,301.77,59.991,1505283303,"201051344000853","219011344069620",0.00,15.80,0,299.37,302.98,0.0,0.0,0.000,847098.3,847098.3,22350,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505283345,2467902.00
09/13/2017 02:15,2,0.000,ALERT,213.96,300.87,59.975,1505283303,"201051344000685","219011344069620",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,840111.7,840111.7,22372,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505283347,2467903.00
09/13/2017 02:15,2,0.000,ALERT,213.74,300.27,59.965,1505283303,"201051344000917","219011344069620",0.00,16.70,0,296.96,301.47,0.0,0.0,0.000,836736.7,836736.7,22367,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505283349,2467904.00
09/13/2017 02:15,2,0.000,ALERT,214.19,301.47,59.970,1505283303,"201051344001145","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,844848.4,844848.4,22351,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505283351,2467905.00
09/13/2017 02:15,2,0.000,ALERT,213.74,300.27,60.018,1505283303,"201051344000651","219011344069620",0.00,15.30,0,298.17,301.77,0.0,0.0,0.000,833917.3,833917.3,22341,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505283352,2467906.00
09/13/2017 02:15,2,0.000,ALERT,213.06,300.87,59.965,1505283303,"274151322000088","219011344069620",0.00,17.00,0,298.47,301.47,0.0,0.0,0.000,1035025.9,1035025.9,22216,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505283354,2467907.00
09/13/2017 02:15,2,0.000,ALERT,213.96,299.97,59.965,1505283303,"274151322000068","219011344069620",0.00,17.50,0,297.87,300.87,0.0,0.0,0.000,903973.6,903973.6,22673,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505283356,2467908.00
09/13/2017 02:15,2,0.000,ALERT,213.51,300.87,59.975,1505283303,"201051344001135","219011344069620",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,829468.3,829468.3,22299,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505283358,2467909.00
09/13/2017 02:15,2,0.000,ALERT,213.74,302.68,59.970,1505283303,"201051344000594","219011344069620",0.00,16.30,0,299.07,303.28,0.0,0.0,0.000,849173.0,849173.0,22336,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505283360,2467910.00
09/13/2017 02:15,2,0.000,ALERT,213.74,300.87,59.970,1505283303,"201051344001203","219011344069620",0.00,16.00,0,298.77,303.88,0.0,0.0,0.000,839725.2,839725.2,22366,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505283361,2467911.00
09/13/2017 02:15,2,0.000,ALERT,213.29,301.17,59.959,1505283303,"274151322000054","219011344069620",0.00,17.30,0,298.47,302.07,0.0,0.0,0.000,1050257.5,1050257.5,22184,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505283363,2467912.00
09/13/2017 02:15,2,0.000,ALERT,214.19,301.77,59.986,1505283303,"201051344000867","219011344069620",0.00,16.70,0,298.47,303.28,0.0,0.0,0.000,833246.2,833246.2,22367,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505283365,2467913.00
09/13/2017 02:15,2,0.000,ALERT,213.74,301.17,60.012,1505283303,"201051344001093","219011344069620",0.00,16.70,0,298.77,302.07,0.0,0.0,0.000,836691.3,836691.3,22374,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505283367,2467914.00
09/13/2017 02:15,2,0.000,ALERT,213.74,302.07,59.970,1505283303,"201051344000900","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,855447.8,855447.8,22369,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505283369,2467915.00
09/13/2017 02:15,2,0.000,ALERT,213.96,301.17,59.970,1505283303,"201051344000648","219011344069620",0.00,15.80,0,298.47,303.28,0.0,0.0,0.000,841285.1,841285.1,22334,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505283370,2467916.00
09/13/2017 02:15,2,0.000,ALERT,213.96,302.07,59.970,1505283303,"201051344000569","219011344069620",0.00,16.30,0,299.67,303.88,0.0,0.0,0.000,856864.7,856864.7,22303,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505283372,2467917.00
09/13/2017 02:15,2,0.000,ALERT,213.74,302.07,59.970,1505283303,"201051344000983","219011344069620",0.00,16.30,0,299.67,303.58,0.0,0.0,0.000,847949.6,847949.6,22338,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505283374,2467918.00
09/13/2017 02:15,2,0.000,ALERT,213.51,300.87,59.970,1505283303,"201051344001158","219011344069620",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,831315.9,831315.9,22342,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505283376,2467919.00
09/13/2017 02:15,2,0.000,ALERT,214.19,302.07,59.970,1505283303,"201051344000576","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,845898.4,845898.4,22357,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505283377,2467920.00
09/13/2017 02:15,2,0.000,ALERT,213.51,300.27,59.970,1505283303,"274151322000087","219011344069620",0.00,17.00,0,297.57,301.17,0.0,0.0,0.000,1026389.9,1026389.9,22464,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505283379,2467921.00
09/13/2017 02:30,2,0.000,ALERT,214.19,300.87,59.959,1505284203,"201051344000645","219011344069620",0.00,16.70,0,299.67,302.98,0.0,0.0,0.000,844834.3,844834.3,22329,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505284205,2467922.00
09/13/2017 02:30,2,0.000,ALERT,213.51,299.67,59.965,1505284203,"274151322000085","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,1044480.0,1044480.0,22208,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505284207,2467923.00
09/13/2017 02:30,2,0.000,ALERT,214.41,300.57,59.959,1505284203,"201051344000633","219011344069620",0.00,16.00,0,297.87,302.37,0.0,0.0,0.000,832119.5,832119.5,22385,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505284209,2467924.00
09/13/2017 02:30,2,0.000,ALERT,213.74,300.57,59.959,1505284203,"201051344000469","219011344069620",0.00,15.50,0,298.47,302.68,0.0,0.0,0.000,836255.1,836255.1,22343,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505284211,2467925.00
09/13/2017 02:30,2,0.000,ALERT,213.51,300.87,59.922,1505284203,"201051344000646","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,830213.1,830213.1,22335,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505284213,2467926.00
09/13/2017 02:30,2,0.000,ALERT,213.06,300.27,59.917,1505284203,"274151322000052","219011344069620",0.00,17.00,0,297.57,302.07,0.0,0.0,0.000,1089182.8,1089182.8,22207,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505284215,2467927.00
09/13/2017 02:30,2,0.000,ALERT,213.96,301.17,59.970,1505284203,"201051344000585","219011344069620",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,844968.1,844968.1,22331,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505284217,2467928.00
09/13/2017 02:30,2,0.000,ALERT,213.74,301.17,59.954,1505284203,"201051344001230","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,834584.8,834584.8,22383,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505284219,2467929.00
09/13/2017 02:30,2,0.000,ALERT,214.41,301.77,59.959,1505284203,"201051344000582","219011344069620",0.00,15.80,0,299.67,302.98,0.0,0.0,0.000,823401.3,823401.3,22321,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505284220,2467930.00
09/13/2017 02:30,2,0.000,ALERT,213.51,301.17,59.991,1505284203,"201051344000955","219011344069620",0.00,16.30,0,299.07,302.37,0.0,0.0,0.000,843991.1,843991.1,22342,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505284222,2467931.00
09/13/2017 02:30,2,0.000,ALERT,213.29,299.37,59.954,1505284203,"274151322000094","219011344069620",0.00,15.80,0,297.57,301.17,0.0,0.0,0.000,902879.1,902879.1,22666,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505284224,2467932.00
09/13/2017 02:30,2,0.000,ALERT,213.74,301.77,59.965,1505284203,"201051344000579","219011344069620",0.00,16.70,0,300.27,303.58,0.0,0.0,0.000,854788.1,854788.1,22343,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505284226,2467933.00
