ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/13/2017 02:30,2,0.000,ALERT,213.74,301.47,59.965,1505284203,"201051344000890","219011344069620",0.00,16.30,0,299.67,303.58,0.0,0.0,0.000,838152.4,838152.4,22342,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505284228,2467934.00
09/13/2017 02:30,2,0.000,ALERT,213.74,300.87,59.970,1505284203,"201051344000438","219011344069620",0.00,15.80,0,299.37,302.68,0.0,0.0,0.000,840310.6,840310.6,22327,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505284229,2467935.00
09/13/2017 02:30,2,0.000,ALERT,213.96,300.27,59.986,1505284203,"201051344000417","219011344069620",0.00,16.30,0,298.47,301.77,0.0,0.0,0.000,740325.8,740325.8,22371,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505284231,2467936.00
09/13/2017 02:30,2,0.000,ALERT,213.29,300.27,59.949,1505284203,"274151322000083","219011344069620",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,1078181.6,1078181.6,22223,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505284233,2467937.00
09/13/2017 02:30,2,0.000,ALERT,213.96,299.97,59.996,1505284203,"274151322000076","219011344069620",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,1151698.7,1151698.7,22211,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505284235,2467938.00
09/13/2017 02:30,2,0.000,ALERT,213.74,301.47,59.996,1505284203,"201051344000868","219011344069620",0.00,16.00,0,300.27,304.18,0.0,0.0,0.000,834521.8,834521.8,22356,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505284237,2467939.00
09/13/2017 02:30,2,0.000,ALERT,213.29,301.17,59.965,1505284203,"274151322000095","219011344069620",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,1140605.9,1140605.9,22248,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505284238,2467940.00
09/13/2017 02:30,2,0.000,ALERT,213.51,300.87,59.975,1505284203,"201051344000988","219011344069620",0.00,16.30,0,297.57,302.98,0.0,0.0,0.000,712662.4,712662.4,22319,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505284240,2467941.00
09/13/2017 02:30,2,0.000,ALERT,213.74,300.57,59.959,1505284203,"201051344001025","219011344069620",0.00,15.80,0,298.47,302.98,0.0,0.0,0.000,841694.6,841694.6,22326,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505284242,2467942.00
09/13/2017 02:30,2,0.000,ALERT,213.74,301.47,59.965,1505284203,"201051344000458","219011344069620",0.00,17.00,0,299.67,304.18,0.0,0.0,0.000,845569.9,845569.9,22322,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505284244,2467943.00
09/13/2017 02:30,2,0.000,ALERT,214.41,300.87,59.954,1505284203,"201051344000853","219011344069620",0.00,15.80,0,299.67,303.58,0.0,0.0,0.000,847098.3,847098.3,22352,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505284246,2467944.00
09/13/2017 02:30,2,0.000,ALERT,214.19,300.87,59.933,1505284203,"201051344000685","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,840111.7,840111.7,22374,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505284248,2467945.00
09/13/2017 02:30,2,0.000,ALERT,213.96,300.27,59.970,1505284203,"201051344000917","219011344069620",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,836736.7,836736.7,22369,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505284249,2467946.00
09/13/2017 02:30,2,0.000,ALERT,214.19,301.17,59.965,1505284203,"201051344001145","219011344069620",0.00,15.80,0,299.37,302.98,0.0,0.0,0.000,844848.4,844848.4,22353,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505284251,2467947.00
09/13/2017 02:30,2,0.000,ALERT,213.96,300.27,59.965,1505284203,"201051344000651","219011344069620",0.00,15.30,0,298.77,302.07,0.0,0.0,0.000,833917.3,833917.3,22343,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505284253,2467948.00
09/13/2017 02:30,2,0.000,ALERT,212.83,299.67,59.928,1505284203,"274151322000088","219011344069620",0.00,17.00,0,297.87,301.77,0.0,0.0,0.000,1035025.9,1035025.9,22218,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505284255,2467949.00
09/13/2017 02:30,2,0.000,ALERT,213.96,299.07,59.965,1505284203,"274151322000068","219011344069620",0.00,17.30,0,297.26,300.87,0.0,0.0,0.000,903973.6,903973.6,22675,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505284257,2467950.00
09/13/2017 02:30,2,0.000,ALERT,213.51,300.87,59.938,1505284203,"201051344001135","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,829468.3,829468.3,22301,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505284258,2467951.00
09/13/2017 02:30,2,0.000,ALERT,213.74,301.77,59.965,1505284203,"201051344000594","219011344069620",0.00,16.30,0,299.67,303.88,0.0,0.0,0.000,849173.0,849173.0,22338,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505284260,2467952.00
09/13/2017 02:30,2,0.000,ALERT,213.74,300.27,59.965,1505284203,"201051344001203","219011344069620",0.00,16.00,0,299.07,304.18,0.0,0.0,0.000,839725.2,839725.2,22368,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505284262,2467953.00
09/13/2017 02:30,2,0.000,ALERT,213.29,300.27,59.959,1505284203,"274151322000054","219011344069620",0.00,17.00,0,297.57,302.37,0.0,0.0,0.000,1050257.5,1050257.5,22186,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505284264,2467954.00
09/13/2017 02:30,2,0.000,ALERT,213.96,300.87,59.959,1505284203,"201051344000867","219011344069620",0.00,16.70,0,299.67,304.18,0.0,0.0,0.000,833246.2,833246.2,22369,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505284265,2467955.00
09/13/2017 02:30,2,0.000,ALERT,213.74,300.57,59.954,1505284203,"201051344001093","219011344069620",0.00,16.70,0,299.07,302.37,0.0,0.0,0.000,836691.3,836691.3,22376,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505284267,2467956.00
09/13/2017 02:30,2,0.000,ALERT,213.74,301.47,59.959,1505284203,"201051344000900","219011344069620",0.00,16.00,0,299.67,303.28,0.0,0.0,0.000,855447.8,855447.8,22371,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505284269,2467957.00
09/13/2017 02:30,2,0.000,ALERT,213.96,300.57,59.928,1505284203,"201051344000648","219011344069620",0.00,15.80,0,299.37,303.58,0.0,0.0,0.000,841285.1,841285.1,22336,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505284271,2467958.00
09/13/2017 02:30,2,0.000,ALERT,213.74,301.77,59.954,1505284203,"201051344000569","219011344069620",0.00,16.30,0,300.27,304.18,0.0,0.0,0.000,856864.7,856864.7,22305,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505284273,2467959.00
09/13/2017 02:30,2,0.000,ALERT,213.74,301.17,59.965,1505284203,"201051344000983","219011344069620",0.00,16.30,0,299.97,303.88,0.0,0.0,0.000,847949.6,847949.6,22340,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505284275,2467960.00
09/13/2017 02:30,2,0.000,ALERT,213.74,300.87,59.965,1505284203,"201051344001158","219011344069620",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,831315.9,831315.9,22344,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505284276,2467961.00
09/13/2017 02:30,2,0.000,ALERT,214.19,301.47,59.928,1505284203,"201051344000576","219011344069620",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,845898.4,845898.4,22359,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505284278,2467962.00
09/13/2017 02:30,2,0.000,ALERT,213.51,299.37,59.928,1505284203,"274151322000087","219011344069620",0.00,16.70,0,297.26,301.47,0.0,0.0,0.000,1026389.9,1026389.9,22466,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505284280,2467963.00
09/13/2017 02:45,2,0.000,ALERT,213.96,300.87,59.996,1505285103,"201051344000645","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,844834.3,844834.3,22331,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505285105,2467964.00
09/13/2017 02:45,2,0.000,ALERT,213.29,299.97,59.991,1505285103,"274151322000085","219011344069620",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,1044480.0,1044480.0,22210,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505285107,2467965.00
09/13/2017 02:45,2,0.000,ALERT,214.19,300.57,59.991,1505285103,"201051344000633","219011344069620",0.00,16.00,0,297.57,302.68,0.0,0.0,0.000,832119.5,832119.5,22387,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505285109,2467966.00
09/13/2017 02:45,2,0.000,ALERT,213.51,301.17,59.991,1505285103,"201051344000469","219011344069620",0.00,16.00,0,298.17,302.68,0.0,0.0,0.000,836255.1,836255.1,22345,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505285111,2467967.00
09/13/2017 02:45,2,0.000,ALERT,213.51,300.57,60.012,1505285103,"201051344000646","219011344069620",0.00,16.00,0,298.47,302.07,0.0,0.0,0.000,830213.1,830213.1,22337,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505285112,2467968.00
09/13/2017 02:45,2,0.000,ALERT,213.06,299.67,59.996,1505285103,"274151322000052","219011344069620",0.00,17.00,0,297.57,302.07,0.0,0.0,0.000,1089182.8,1089182.8,22209,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505285114,2467969.00
09/13/2017 02:45,2,0.000,ALERT,213.96,301.17,60.002,1505285103,"201051344000585","219011344069620",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,844968.1,844968.1,22333,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505285116,2467970.00
09/13/2017 02:45,2,0.000,ALERT,213.51,301.17,60.002,1505285103,"201051344001230","219011344069620",0.00,15.80,0,299.37,302.68,0.0,0.0,0.000,834584.8,834584.8,22385,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505285118,2467971.00
09/13/2017 02:45,2,0.000,ALERT,214.19,301.77,59.996,1505285103,"201051344000582","219011344069620",0.00,15.80,0,299.97,302.98,0.0,0.0,0.000,823401.3,823401.3,22323,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505285120,2467972.00
09/13/2017 02:45,2,0.000,ALERT,213.29,300.57,59.991,1505285103,"201051344000955","219011344069620",0.00,16.00,0,299.37,302.37,0.0,0.0,0.000,843991.1,843991.1,22344,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505285121,2467973.00
09/13/2017 02:45,2,0.000,ALERT,213.29,299.67,59.970,1505285103,"274151322000094","219011344069620",0.00,15.80,0,297.57,301.17,0.0,0.0,0.000,902879.1,902879.1,22668,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505285123,2467974.00
09/13/2017 02:45,2,0.000,ALERT,213.51,301.77,59.996,1505285103,"201051344000579","219011344069620",0.00,16.30,0,300.27,303.88,0.0,0.0,0.000,854788.1,854788.1,22345,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505285125,2467975.00
09/13/2017 02:45,2,0.000,ALERT,213.51,301.17,59.991,1505285103,"201051344000890","219011344069620",0.00,16.30,0,299.07,303.58,0.0,0.0,0.000,838152.4,838152.4,22344,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505285127,2467976.00
09/13/2017 02:45,2,0.000,ALERT,213.74,300.87,59.991,1505285103,"201051344000438","219011344069620",0.00,15.80,0,299.07,302.68,0.0,0.0,0.000,840310.6,840310.6,22329,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505285129,2467977.00
09/13/2017 02:45,2,0.000,ALERT,213.74,300.57,59.991,1505285103,"201051344000417","219011344069620",0.00,16.00,0,298.47,301.77,0.0,0.0,0.000,740325.8,740325.8,22373,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505285131,2467978.00
09/13/2017 02:45,2,0.000,ALERT,213.29,300.27,59.981,1505285103,"274151322000083","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,1078181.6,1078181.6,22225,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505285132,2467979.00
09/13/2017 02:45,2,0.000,ALERT,213.74,300.27,59.975,1505285103,"274151322000076","219011344069620",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,1151698.7,1151698.7,22213,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505285134,2467980.00
09/13/2017 02:45,2,0.000,ALERT,213.51,301.47,59.986,1505285103,"201051344000868","219011344069620",0.00,16.30,0,299.67,303.88,0.0,0.0,0.000,834521.8,834521.8,22358,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505285136,2467981.00
09/13/2017 02:45,2,0.000,ALERT,213.29,300.87,59.981,1505285103,"274151322000095","219011344069620",0.00,15.80,0,299.07,302.37,0.0,0.0,0.000,1140605.9,1140605.9,22250,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505285138,2467982.00
09/13/2017 02:45,2,0.000,ALERT,213.51,300.87,59.938,1505285103,"201051344000988","219011344069620",0.00,16.70,0,296.96,302.98,0.0,0.0,0.000,712662.4,712662.4,22321,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505285140,2467983.00
09/13/2017 02:45,2,0.000,ALERT,213.51,300.27,59.975,1505285103,"201051344001025","219011344069620",0.00,15.50,0,298.47,302.98,0.0,0.0,0.000,841694.6,841694.6,22328,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505285142,2467984.00
09/13/2017 02:45,2,0.000,ALERT,213.51,301.17,59.975,1505285103,"201051344000458","219011344069620",0.00,17.00,0,299.37,303.88,0.0,0.0,0.000,845569.9,845569.9,22324,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505285143,2467985.00
09/13/2017 02:45,2,0.000,ALERT,214.19,301.17,59.965,1505285103,"201051344000853","219011344069620",0.00,16.00,0,299.07,303.28,0.0,0.0,0.000,847098.3,847098.3,22354,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505285145,2467986.00
09/13/2017 02:45,2,0.000,ALERT,213.96,300.87,59.981,1505285103,"201051344000685","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,840111.7,840111.7,22376,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505285147,2467987.00
09/13/2017 02:45,2,0.000,ALERT,213.74,300.27,59.954,1505285103,"201051344000917","219011344069620",0.00,16.70,0,297.26,301.77,0.0,0.0,0.000,836736.7,836736.7,22371,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505285149,2467988.00
09/13/2017 02:45,2,0.000,ALERT,213.96,301.17,59.959,1505285103,"201051344001145","219011344069620",0.00,15.80,0,299.37,302.98,0.0,0.0,0.000,844848.4,844848.4,22355,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505285150,2467989.00
09/13/2017 02:45,2,0.000,ALERT,213.74,300.27,59.975,1505285103,"201051344000651","219011344069620",0.00,15.50,0,298.47,301.77,0.0,0.0,0.000,833917.3,833917.3,22345,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505285152,2467990.00
09/13/2017 02:45,2,0.000,ALERT,212.83,299.67,59.959,1505285103,"274151322000088","219011344069620",0.00,16.70,0,297.87,301.47,0.0,0.0,0.000,1035025.9,1035025.9,22220,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505285154,2467991.00
09/13/2017 02:45,2,0.000,ALERT,213.96,299.67,59.975,1505285103,"274151322000068","219011344069620",0.00,17.30,0,297.26,300.87,0.0,0.0,0.000,903973.6,903973.6,22677,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505285156,2467992.00
09/13/2017 02:45,2,0.000,ALERT,213.29,300.57,59.970,1505285103,"201051344001135","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,829468.3,829468.3,22303,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505285158,2467993.00
09/13/2017 02:45,2,0.000,ALERT,213.29,301.77,59.970,1505285103,"201051344000594","219011344069620",0.00,16.30,0,298.77,303.58,0.0,0.0,0.000,849173.0,849173.0,22340,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505285160,2467994.00
09/13/2017 02:45,2,0.000,ALERT,213.74,300.57,59.959,1505285103,"201051344001203","219011344069620",0.00,16.00,0,298.77,303.88,0.0,0.0,0.000,839725.2,839725.2,22370,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505285162,2467995.00
09/13/2017 02:45,2,0.000,ALERT,213.29,300.27,59.954,1505285103,"274151322000054","219011344069620",0.00,17.00,0,298.17,302.07,0.0,0.0,0.000,1050257.5,1050257.5,22188,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505285164,2467996.00
09/13/2017 02:45,2,0.000,ALERT,213.74,300.57,59.954,1505285103,"201051344000867","219011344069620",0.00,17.00,0,298.77,303.58,0.0,0.0,0.000,833246.2,833246.2,22371,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505285165,2467997.00
09/13/2017 02:45,2,0.000,ALERT,213.74,300.87,59.954,1505285103,"201051344001093","219011344069620",0.00,16.70,0,299.07,302.37,0.0,0.0,0.000,836691.3,836691.3,22378,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505285167,2467998.00
09/13/2017 02:45,2,0.000,ALERT,213.51,301.17,59.922,1505285103,"201051344000900","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,855447.8,855447.8,22373,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505285169,2467999.00
09/13/2017 02:45,2,0.000,ALERT,213.74,300.57,59.959,1505285103,"201051344000648","219011344069620",0.00,15.80,0,298.77,303.28,0.0,0.0,0.000,841285.1,841285.1,22338,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505285171,2468000.00
09/13/2017 02:45,2,0.000,ALERT,213.51,301.77,59.965,1505285103,"201051344000569","219011344069620",0.00,16.70,0,299.97,303.88,0.0,0.0,0.000,856864.7,856864.7,22307,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505285173,2468001.00
09/13/2017 02:45,2,0.000,ALERT,213.51,301.47,59.959,1505285103,"201051344000983","219011344069620",0.00,16.30,0,299.67,303.58,0.0,0.0,0.000,847949.6,847949.6,22342,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505285175,2468002.00
09/13/2017 02:45,2,0.000,ALERT,213.74,300.87,59.965,1505285103,"201051344001158","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,831315.9,831315.9,22346,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505285176,2468003.00
09/13/2017 02:45,2,0.000,ALERT,213.96,301.47,59.965,1505285103,"201051344000576","219011344069620",0.00,16.30,0,299.07,303.28,0.0,0.0,0.000,845898.4,845898.4,22361,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505285178,2468004.00
09/13/2017 02:45,2,0.000,ALERT,213.51,299.07,59.965,1505285103,"274151322000087","219011344069620",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,1026389.9,1026389.9,22468,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505285180,2468005.00
09/13/2017 03:00,2,0.000,ALERT,212.83,299.07,59.981,1505286003,"201051344000645","219011344069620",0.00,17.00,0,297.87,302.98,0.0,0.0,0.000,844834.3,844834.3,22333,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505286005,2468006.00
09/13/2017 03:00,2,0.000,ALERT,211.48,296.66,59.975,1505286003,"274151322000085","219011344069620",0.00,16.00,0,295.76,301.77,0.0,0.0,0.000,1044480.0,1044480.0,22212,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505286007,2468007.00
09/13/2017 03:00,2,0.000,ALERT,212.83,298.77,59.986,1505286003,"201051344000633","219011344069620",0.00,16.00,0,296.36,302.37,0.0,0.0,0.000,832119.5,832119.5,22389,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505286008,2468008.00
09/13/2017 03:00,2,0.000,ALERT,212.38,298.77,59.986,1505286003,"201051344000469","219011344069620",0.00,16.30,0,296.96,302.37,0.0,0.0,0.000,836255.1,836255.1,22347,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505286010,2468009.00
09/13/2017 03:00,2,0.000,ALERT,211.93,298.77,59.991,1505286003,"201051344000646","219011344069620",0.00,16.30,0,296.66,302.37,0.0,0.0,0.000,830213.1,830213.1,22339,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505286012,2468010.00
09/13/2017 03:00,2,0.000,ALERT,211.03,297.26,59.981,1505286003,"274151322000052","219011344069620",0.00,17.00,0,295.76,301.77,0.0,0.0,0.000,1089182.8,1089182.8,22211,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505286014,2468011.00
09/13/2017 03:00,2,0.000,ALERT,212.38,298.77,59.991,1505286003,"201051344000585","219011344069620",0.00,16.70,0,296.96,302.37,0.0,0.0,0.000,844968.1,844968.1,22335,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505286015,2468012.00
09/13/2017 03:00,2,0.000,ALERT,211.93,299.07,59.981,1505286003,"201051344001230","219011344069620",0.00,15.80,0,297.57,302.68,0.0,0.0,0.000,834584.8,834584.8,22387,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505286017,2468013.00
09/13/2017 03:00,2,0.000,ALERT,212.61,299.67,59.949,1505286003,"201051344000582","219011344069620",0.00,15.80,0,298.17,303.28,0.0,0.0,0.000,823401.3,823401.3,22325,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505286019,2468014.00
09/13/2017 03:00,2,0.000,ALERT,211.93,299.07,59.986,1505286003,"201051344000955","219011344069620",0.00,16.30,0,297.26,302.07,0.0,0.0,0.000,843991.1,843991.1,22346,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505286021,2468015.00
09/13/2017 03:00,2,0.000,ALERT,211.25,296.36,59.981,1505286003,"274151322000094","219011344069620",0.00,15.80,0,295.16,301.17,0.0,0.0,0.000,902879.1,902879.1,22670,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505286023,2468016.00
09/13/2017 03:00,2,0.000,ALERT,212.16,299.67,59.986,1505286003,"201051344000579","219011344069620",0.00,16.70,0,298.77,303.58,0.0,0.0,0.000,854788.1,854788.1,22347,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505286025,2468017.00
09/13/2017 03:00,2,0.000,ALERT,211.93,299.37,60.002,1505286003,"201051344000890","219011344069620",0.00,16.30,0,298.17,303.28,0.0,0.0,0.000,838152.4,838152.4,22346,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505286027,2468018.00
09/13/2017 03:00,2,0.000,ALERT,212.38,298.77,59.981,1505286003,"201051344000438","219011344069620",0.00,16.00,0,297.57,302.68,0.0,0.0,0.000,840310.6,840310.6,22331,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505286029,2468019.00
09/13/2017 03:00,2,0.000,ALERT,212.38,298.17,59.981,1505286003,"201051344000417","219011344069620",0.00,16.30,0,296.96,301.77,0.0,0.0,0.000,740325.8,740325.8,22375,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505286030,2468020.00
09/13/2017 03:00,2,0.000,ALERT,211.25,297.26,59.970,1505286003,"274151322000083","219011344069620",0.00,16.00,0,296.06,302.07,0.0,0.0,0.000,1078181.6,1078181.6,22227,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505286032,2468021.00
09/13/2017 03:00,2,0.000,ALERT,211.70,296.96,59.970,1505286003,"274151322000076","219011344069620",0.00,16.70,0,295.76,301.77,0.0,0.0,0.000,1151698.7,1151698.7,22215,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505286034,2468022.00
09/13/2017 03:00,2,0.000,ALERT,212.16,299.67,59.975,1505286003,"201051344000868","219011344069620",0.00,16.70,0,298.77,303.58,0.0,0.0,0.000,834521.8,834521.8,22360,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505286036,2468023.00
09/13/2017 03:00,2,0.000,ALERT,211.03,297.57,59.986,1505286003,"274151322000095","219011344069620",0.00,15.80,0,296.96,302.37,0.0,0.0,0.000,1140605.9,1140605.9,22252,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505286038,2468024.00
09/13/2017 03:00,2,0.000,ALERT,212.16,298.77,59.986,1505286003,"201051344000988","219011344069620",0.00,17.00,0,295.76,302.68,0.0,0.0,0.000,712662.4,712662.4,22323,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505286040,2468025.00
09/13/2017 03:00,2,0.000,ALERT,212.16,298.17,59.991,1505286003,"201051344001025","219011344069620",0.00,15.80,0,296.96,302.68,0.0,0.0,0.000,841694.6,841694.6,22330,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505286041,2468026.00
09/13/2017 03:00,2,0.000,ALERT,212.16,299.37,59.986,1505286003,"201051344000458","219011344069620",0.00,17.30,0,298.17,303.58,0.0,0.0,0.000,845569.9,845569.9,22326,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505286043,2468027.00
09/13/2017 03:00,2,0.000,ALERT,212.83,299.07,59.991,1505286003,"201051344000853","219011344069620",0.00,16.30,0,298.17,302.98,0.0,0.0,0.000,847098.3,847098.3,22356,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505286045,2468028.00
09/13/2017 03:00,2,0.000,ALERT,212.38,299.07,59.991,1505286003,"201051344000685","219011344069620",0.00,16.00,0,297.57,302.37,0.0,0.0,0.000,840111.7,840111.7,22378,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505286047,2468029.00
09/13/2017 03:00,2,0.000,ALERT,212.38,298.47,59.981,1505286003,"201051344000917","219011344069620",0.00,16.70,0,296.06,301.77,0.0,0.0,0.000,836736.7,836736.7,22373,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505286048,2468030.00
09/13/2017 03:00,2,0.000,ALERT,212.61,299.37,59.986,1505286003,"201051344001145","219011344069620",0.00,15.80,0,298.17,302.98,0.0,0.0,0.000,844848.4,844848.4,22357,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505286050,2468031.00
09/13/2017 03:00,2,0.000,ALERT,212.38,298.47,59.975,1505286003,"201051344000651","219011344069620",0.00,15.50,0,296.96,301.77,0.0,0.0,0.000,833917.3,833917.3,22347,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505286052,2468032.00
09/13/2017 03:00,2,0.000,ALERT,211.03,296.96,59.981,1505286003,"274151322000088","219011344069620",0.00,16.70,0,295.76,301.47,0.0,0.0,0.000,1035025.9,1035025.9,22222,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505286054,2468033.00
09/13/2017 03:00,2,0.000,ALERT,211.93,296.36,59.975,1505286003,"274151322000068","219011344069620",0.00,17.30,0,295.16,300.57,0.0,0.0,0.000,903973.6,903973.6,22679,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505286056,2468034.00
09/13/2017 03:00,2,0.000,ALERT,211.93,298.77,59.970,1505286003,"201051344001135","219011344069620",0.00,16.00,0,297.57,302.68,0.0,0.0,0.000,829468.3,829468.3,22305,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505286058,2468035.00
09/13/2017 03:00,2,0.000,ALERT,212.16,299.97,59.970,1505286003,"201051344000594","219011344069620",0.00,16.30,0,297.87,303.28,0.0,0.0,0.000,849173.0,849173.0,22342,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505286060,2468036.00
09/13/2017 03:00,2,0.000,ALERT,212.38,298.47,59.975,1505286003,"201051344001203","219011344069620",0.00,16.00,0,297.26,303.88,0.0,0.0,0.000,839725.2,839725.2,22372,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505286061,2468037.00
09/13/2017 03:00,2,0.000,ALERT,211.25,296.96,60.002,1505286003,"274151322000054","219011344069620",0.00,17.00,0,295.76,302.07,0.0,0.0,0.000,1050257.5,1050257.5,22190,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505286063,2468038.00
09/13/2017 03:00,2,0.000,ALERT,212.61,299.07,59.949,1505286003,"201051344000867","219011344069620",0.00,17.00,0,297.87,303.28,0.0,0.0,0.000,833246.2,833246.2,22373,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505286065,2468039.00
09/13/2017 03:00,2,0.000,ALERT,212.38,299.07,59.970,1505286003,"201051344001093","219011344069620",0.00,16.70,0,297.26,302.07,0.0,0.0,0.000,836691.3,836691.3,22380,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505286067,2468040.00
09/13/2017 03:00,2,0.000,ALERT,212.38,299.37,59.970,1505286003,"201051344000900","219011344069620",0.00,16.30,0,297.87,302.68,0.0,0.0,0.000,855447.8,855447.8,22375,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505286069,2468041.00
09/13/2017 03:00,2,0.000,ALERT,212.61,298.47,59.954,1505286003,"201051344000648","219011344069620",0.00,16.00,0,297.57,302.98,0.0,0.0,0.000,841285.1,841285.1,22340,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505286071,2468042.00
09/13/2017 03:00,2,0.000,ALERT,212.38,299.67,59.970,1505286003,"201051344000569","219011344069620",0.00,17.00,0,298.77,303.58,0.0,0.0,0.000,856864.7,856864.7,22309,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505286072,2468043.00
09/13/2017 03:00,2,0.000,ALERT,212.38,299.37,59.965,1505286003,"201051344000983","219011344069620",0.00,16.70,0,298.47,303.28,0.0,0.0,0.000,847949.6,847949.6,22344,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505286074,2468044.00
09/13/2017 03:00,2,0.000,ALERT,212.38,299.07,59.970,1505286003,"201051344001158","219011344069620",0.00,16.00,0,297.57,302.37,0.0,0.0,0.000,831315.9,831315.9,22348,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505286076,2468045.00
09/13/2017 03:00,2,0.000,ALERT,212.83,299.67,59.965,1505286003,"201051344000576","219011344069620",0.00,16.70,0,298.17,302.98,0.0,0.0,0.000,845898.4,845898.4,22363,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505286078,2468046.00
09/13/2017 03:00,2,0.000,ALERT,211.25,296.06,59.938,1505286003,"274151322000087","219011344069620",0.00,16.70,0,295.46,301.17,0.0,0.0,0.000,1026389.9,1026389.9,22470,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505286079,2468047.00
09/13/2017 03:15,2,0.000,ALERT,212.61,299.67,59.970,1505286903,"201051344000645","219011344069620",0.00,17.50,0,297.57,301.17,0.0,0.0,0.000,844834.3,844834.3,22335,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505286905,2468048.00
09/13/2017 03:15,2,0.000,ALERT,211.48,297.87,60.007,1505286903,"274151322000085","219011344069620",0.00,16.70,0,294.56,298.77,0.0,0.0,0.000,1044480.0,1044480.0,22214,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505286907,2468049.00
09/13/2017 03:15,2,0.000,ALERT,212.83,299.37,59.965,1505286903,"201051344000633","219011344069620",0.00,16.70,0,295.16,300.87,0.0,0.0,0.000,832119.5,832119.5,22391,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505286908,2468050.00
09/13/2017 03:15,2,0.000,ALERT,212.38,299.67,59.965,1505286903,"201051344000469","219011344069620",0.00,17.00,0,296.06,300.87,0.0,0.0,0.000,836255.1,836255.1,22349,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505286910,2468051.00
09/13/2017 03:15,2,0.000,ALERT,211.93,298.77,59.944,1505286903,"201051344000646","219011344069620",0.00,17.00,0,296.06,300.27,0.0,0.0,0.000,830213.1,830213.1,22341,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505286912,2468052.00
09/13/2017 03:15,2,0.000,ALERT,211.03,297.57,59.938,1505286903,"274151322000052","219011344069620",0.00,17.00,0,294.26,299.07,0.0,0.0,0.000,1089182.8,1089182.8,22213,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505286914,2468053.00
09/13/2017 03:15,2,0.000,ALERT,212.38,299.07,59.996,1505286903,"201051344000585","219011344069620",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,844968.1,844968.1,22337,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505286916,2468054.00
09/13/2017 03:15,2,0.000,ALERT,212.16,299.37,59.981,1505286903,"201051344001230","219011344069620",0.00,16.30,0,296.96,300.57,0.0,0.0,0.000,834584.8,834584.8,22389,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505286917,2468055.00
09/13/2017 03:15,2,0.000,ALERT,212.61,299.67,59.959,1505286903,"201051344000582","219011344069620",0.00,16.30,0,297.57,301.17,0.0,0.0,0.000,823401.3,823401.3,22327,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505286919,2468056.00
09/13/2017 03:15,2,0.000,ALERT,211.70,299.07,59.965,1505286903,"201051344000955","219011344069620",0.00,17.00,0,296.96,300.57,0.0,0.0,0.000,843991.1,843991.1,22348,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505286921,2468057.00
09/13/2017 03:15,2,0.000,ALERT,211.48,296.96,59.975,1505286903,"274151322000094","219011344069620",0.00,16.00,0,293.96,298.17,0.0,0.0,0.000,902879.1,902879.1,22672,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505286923,2468058.00
09/13/2017 03:15,2,0.000,ALERT,212.38,300.57,59.949,1505286903,"201051344000579","219011344069620",0.00,17.30,0,297.57,302.07,0.0,0.0,0.000,854788.1,854788.1,22349,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505286925,2468059.00
09/13/2017 03:15,2,0.000,ALERT,212.16,299.67,59.965,1505286903,"201051344000890","219011344069620",0.00,16.70,0,296.96,301.47,0.0,0.0,0.000,838152.4,838152.4,22348,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505286926,2468060.00
09/13/2017 03:15,2,0.000,ALERT,212.38,299.07,59.965,1505286903,"201051344000438","219011344069620",0.00,16.30,0,296.96,300.87,0.0,0.0,0.000,840310.6,840310.6,22333,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505286928,2468061.00
09/13/2017 03:15,2,0.000,ALERT,212.38,298.77,59.959,1505286903,"201051344000417","219011344069620",0.00,16.70,0,296.06,299.97,0.0,0.0,0.000,740325.8,740325.8,22377,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505286930,2468062.00
09/13/2017 03:15,2,0.000,ALERT,211.48,297.57,59.959,1505286903,"274151322000083","219011344069620",0.00,16.30,0,295.16,299.37,0.0,0.0,0.000,1078181.6,1078181.6,22229,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505286932,2468063.00
09/13/2017 03:15,2,0.000,ALERT,211.93,297.26,59.959,1505286903,"274151322000076","219011344069620",0.00,17.00,0,294.56,299.07,0.0,0.0,0.000,1151698.7,1151698.7,22217,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505286934,2468064.00
09/13/2017 03:15,2,0.000,ALERT,212.38,300.87,59.959,1505286903,"201051344000868","219011344069620",0.00,17.30,0,297.87,302.07,0.0,0.0,0.000,834521.8,834521.8,22362,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505286935,2468065.00
09/13/2017 03:15,2,0.000,ALERT,211.25,298.47,59.965,1505286903,"274151322000095","219011344069620",0.00,16.00,0,295.76,299.67,0.0,0.0,0.000,1140605.9,1140605.9,22254,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505286937,2468066.00
09/13/2017 03:15,2,0.000,ALERT,212.16,299.97,59.970,1505286903,"201051344000988","219011344069620",0.00,17.50,0,295.16,301.17,0.0,0.0,0.000,712662.4,712662.4,22325,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505286939,2468067.00
09/13/2017 03:15,2,0.000,ALERT,212.16,298.47,59.933,1505286903,"201051344001025","219011344069620",0.00,16.30,0,296.36,301.17,0.0,0.0,0.000,841694.6,841694.6,22332,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505286941,2468068.00
09/13/2017 03:15,2,0.000,ALERT,212.38,300.27,59.970,1505286903,"201051344000458","219011344069620",0.00,18.00,0,297.57,302.07,0.0,0.0,0.000,845569.9,845569.9,22328,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505286943,2468069.00
09/13/2017 03:15,2,0.000,ALERT,213.06,300.27,59.991,1505286903,"201051344000853","219011344069620",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,847098.3,847098.3,22358,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505286944,2468070.00
09/13/2017 03:15,2,0.000,ALERT,212.61,299.37,59.970,1505286903,"201051344000685","219011344069620",0.00,16.70,0,296.96,300.57,0.0,0.0,0.000,840111.7,840111.7,22380,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505286946,2468071.00
09/13/2017 03:15,2,0.000,ALERT,212.38,298.77,59.996,1505286903,"201051344000917","219011344069620",0.00,17.50,0,295.46,299.97,0.0,0.0,0.000,836736.7,836736.7,22375,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505286948,2468072.00
09/13/2017 03:15,2,0.000,ALERT,212.61,299.67,59.933,1505286903,"201051344001145","219011344069620",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,844848.4,844848.4,22359,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505286950,2468073.00
09/13/2017 03:15,2,0.000,ALERT,212.38,298.47,59.970,1505286903,"201051344000651","219011344069620",0.00,16.00,0,296.66,299.97,0.0,0.0,0.000,833917.3,833917.3,22349,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505286952,2468074.00
09/13/2017 03:15,2,0.000,ALERT,211.03,296.96,59.970,1505286903,"274151322000088","219011344069620",0.00,17.30,0,294.26,298.77,0.0,0.0,0.000,1035025.9,1035025.9,22224,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505286954,2468075.00
09/13/2017 03:15,2,0.000,ALERT,211.93,296.36,59.959,1505286903,"274151322000068","219011344069620",0.00,17.50,0,293.96,297.87,0.0,0.0,0.000,903973.6,903973.6,22681,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505286955,2468076.00
09/13/2017 03:15,2,0.000,ALERT,211.93,299.07,59.965,1505286903,"201051344001135","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,829468.3,829468.3,22307,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505286957,2468077.00
