ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/13/2017 03:15,2,0.000,ALERT,212.16,301.17,59.970,1505286903,"201051344000594","219011344069620",0.00,17.00,0,297.26,302.07,0.0,0.0,0.000,849173.0,849173.0,22344,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505286959,2468078.00
09/13/2017 03:15,2,0.000,ALERT,212.38,299.07,59.975,1505286903,"201051344001203","219011344069620",0.00,16.30,0,296.96,302.37,0.0,0.0,0.000,839725.2,839725.2,22374,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505286961,2468079.00
09/13/2017 03:15,2,0.000,ALERT,211.25,297.57,59.970,1505286903,"274151322000054","219011344069620",0.00,17.50,0,294.26,299.37,0.0,0.0,0.000,1050257.5,1050257.5,22192,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505286963,2468080.00
09/13/2017 03:15,2,0.000,ALERT,212.61,299.97,59.970,1505286903,"201051344000867","219011344069620",0.00,17.50,0,296.96,301.77,0.0,0.0,0.000,833246.2,833246.2,22375,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505286964,2468081.00
09/13/2017 03:15,2,0.000,ALERT,212.38,299.37,59.970,1505286903,"201051344001093","219011344069620",0.00,17.30,0,296.96,300.27,0.0,0.0,0.000,836691.3,836691.3,22382,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505286966,2468082.00
09/13/2017 03:15,2,0.000,ALERT,212.38,300.27,59.965,1505286903,"201051344000900","219011344069620",0.00,17.30,0,297.26,301.47,0.0,0.0,0.000,855447.8,855447.8,22377,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505286968,2468083.00
09/13/2017 03:15,2,0.000,ALERT,212.61,299.67,59.981,1505286903,"201051344000648","219011344069620",0.00,16.70,0,296.66,301.77,0.0,0.0,0.000,841285.1,841285.1,22342,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505286970,2468084.00
09/13/2017 03:15,2,0.000,ALERT,212.38,300.87,59.981,1505286903,"201051344000569","219011344069620",0.00,17.50,0,297.87,302.37,0.0,0.0,0.000,856864.7,856864.7,22311,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505286972,2468085.00
09/13/2017 03:15,2,0.000,ALERT,212.61,300.57,59.981,1505286903,"201051344000983","219011344069620",0.00,17.50,0,297.57,302.07,0.0,0.0,0.000,847949.6,847949.6,22346,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505286973,2468086.00
09/13/2017 03:15,2,0.000,ALERT,212.38,299.97,59.949,1505286903,"201051344001158","219011344069620",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,831315.9,831315.9,22350,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505286975,2468087.00
09/13/2017 03:15,2,0.000,ALERT,212.83,300.87,59.954,1505286903,"201051344000576","219011344069620",0.00,17.30,0,297.26,301.77,0.0,0.0,0.000,845898.4,845898.4,22365,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505286977,2468088.00
09/13/2017 03:15,2,0.000,ALERT,211.48,296.96,59.938,1505286903,"274151322000087","219011344069620",0.00,17.00,0,293.96,298.47,0.0,0.0,0.000,1026389.9,1026389.9,22472,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505286979,2468089.00
09/13/2017 03:30,2,0.000,ALERT,212.61,299.97,59.975,1505287805,"201051344000645","219011344069620",0.00,18.00,0,297.87,301.47,0.0,0.0,0.000,844834.3,844834.3,22337,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505287807,2468090.00
09/13/2017 03:30,2,0.000,ALERT,211.48,297.87,59.975,1505287805,"274151322000085","219011344069620",0.00,17.00,0,295.46,299.07,0.0,0.0,0.000,1044480.0,1044480.0,22216,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505287809,2468091.00
09/13/2017 03:30,2,0.000,ALERT,212.83,299.67,59.965,1505287805,"201051344000633","219011344069620",0.00,17.00,0,296.36,301.17,0.0,0.0,0.000,832119.5,832119.5,22393,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505287810,2468092.00
09/13/2017 03:30,2,0.000,ALERT,212.38,299.97,59.970,1505287805,"201051344000469","219011344069620",0.00,17.50,0,296.96,301.17,0.0,0.0,0.000,836255.1,836255.1,22351,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505287812,2468093.00
09/13/2017 03:30,2,0.000,ALERT,211.93,299.37,59.991,1505287805,"201051344000646","219011344069620",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,830213.1,830213.1,22343,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505287814,2468094.00
09/13/2017 03:30,2,0.000,ALERT,211.03,296.96,59.975,1505287805,"274151322000052","219011344069620",0.00,17.30,0,295.16,299.67,0.0,0.0,0.000,1089182.8,1089182.8,22215,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505287816,2468095.00
09/13/2017 03:30,2,0.000,ALERT,212.38,299.67,60.018,1505287805,"201051344000585","219011344069620",0.00,17.80,0,296.36,300.87,0.0,0.0,0.000,844968.1,844968.1,22339,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505287818,2468096.00
09/13/2017 03:30,2,0.000,ALERT,212.16,299.67,59.959,1505287805,"201051344001230","219011344069620",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,834584.8,834584.8,22391,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505287819,2468097.00
09/13/2017 03:30,2,0.000,ALERT,212.61,300.27,59.970,1505287805,"201051344000582","219011344069620",0.00,17.00,0,297.87,301.47,0.0,0.0,0.000,823401.3,823401.3,22329,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505287821,2468098.00
09/13/2017 03:30,2,0.000,ALERT,211.93,299.37,59.933,1505287805,"201051344000955","219011344069620",0.00,17.50,0,296.96,300.57,0.0,0.0,0.000,843991.1,843991.1,22350,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505287823,2468099.00
09/13/2017 03:30,2,0.000,ALERT,211.25,296.96,59.970,1505287805,"274151322000094","219011344069620",0.00,16.30,0,294.86,298.47,0.0,0.0,0.000,902879.1,902879.1,22674,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505287825,2468100.00
09/13/2017 03:30,2,0.000,ALERT,212.16,300.57,59.965,1505287805,"201051344000579","219011344069620",0.00,17.80,0,298.77,302.07,0.0,0.0,0.000,854788.1,854788.1,22351,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505287826,2468101.00
09/13/2017 03:30,2,0.000,ALERT,212.16,299.67,59.981,1505287805,"201051344000890","219011344069620",0.00,17.00,0,297.87,301.77,0.0,0.0,0.000,838152.4,838152.4,22350,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505287828,2468102.00
09/13/2017 03:30,2,0.000,ALERT,212.38,299.37,59.970,1505287805,"201051344000438","219011344069620",0.00,17.00,0,297.57,301.17,0.0,0.0,0.000,840310.6,840310.6,22335,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505287830,2468103.00
09/13/2017 03:30,2,0.000,ALERT,212.38,298.77,59.970,1505287805,"201051344000417","219011344069620",0.00,17.30,0,296.66,300.27,0.0,0.0,0.000,740325.8,740325.8,22379,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505287832,2468104.00
09/13/2017 03:30,2,0.000,ALERT,211.25,297.87,59.954,1505287805,"274151322000083","219011344069620",0.00,16.70,0,295.76,299.67,0.0,0.0,0.000,1078181.6,1078181.6,22231,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505287834,2468105.00
09/13/2017 03:30,2,0.000,ALERT,211.93,297.87,59.959,1505287805,"274151322000076","219011344069620",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,1151698.7,1151698.7,22219,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505287836,2468106.00
09/13/2017 03:30,2,0.000,ALERT,212.38,300.87,59.965,1505287805,"201051344000868","219011344069620",0.00,17.80,0,298.77,302.37,0.0,0.0,0.000,834521.8,834521.8,22364,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505287838,2468107.00
09/13/2017 03:30,2,0.000,ALERT,211.48,298.77,59.965,1505287805,"274151322000095","219011344069620",0.00,16.30,0,296.66,300.27,0.0,0.0,0.000,1140605.9,1140605.9,22256,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505287839,2468108.00
09/13/2017 03:30,2,0.000,ALERT,212.16,300.27,59.970,1505287805,"201051344000988","219011344069620",0.00,18.00,0,295.76,301.17,0.0,0.0,0.000,712662.4,712662.4,22327,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505287841,2468109.00
09/13/2017 03:30,2,0.000,ALERT,212.16,299.07,59.996,1505287805,"201051344001025","219011344069620",0.00,17.00,0,296.66,301.17,0.0,0.0,0.000,841694.6,841694.6,22334,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505287843,2468110.00
09/13/2017 03:30,2,0.000,ALERT,212.16,300.27,59.970,1505287805,"201051344000458","219011344069620",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,845569.9,845569.9,22330,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505287845,2468111.00
09/13/2017 03:30,2,0.000,ALERT,212.83,299.97,59.959,1505287805,"201051344000853","219011344069620",0.00,17.80,0,298.17,302.07,0.0,0.0,0.000,847098.3,847098.3,22360,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505287847,2468112.00
09/13/2017 03:30,2,0.000,ALERT,212.61,299.67,59.970,1505287805,"201051344000685","219011344069620",0.00,17.30,0,297.26,300.87,0.0,0.0,0.000,840111.7,840111.7,22382,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505287848,2468113.00
09/13/2017 03:30,2,0.000,ALERT,212.38,299.07,60.007,1505287805,"201051344000917","219011344069620",0.00,18.00,0,296.06,300.27,0.0,0.0,0.000,836736.7,836736.7,22377,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505287850,2468114.00
09/13/2017 03:30,2,0.000,ALERT,212.61,299.67,59.949,1505287805,"201051344001145","219011344069620",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,844848.4,844848.4,22361,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505287852,2468115.00
09/13/2017 03:30,2,0.000,ALERT,212.38,299.07,59.975,1505287805,"201051344000651","219011344069620",0.00,16.70,0,296.96,300.27,0.0,0.0,0.000,833917.3,833917.3,22351,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505287854,2468116.00
09/13/2017 03:30,2,0.000,ALERT,211.03,297.57,60.007,1505287805,"274151322000088","219011344069620",0.00,17.50,0,295.46,299.37,0.0,0.0,0.000,1035025.9,1035025.9,22226,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505287855,2468117.00
09/13/2017 03:30,2,0.000,ALERT,211.93,296.96,59.975,1505287805,"274151322000068","219011344069620",0.00,17.80,0,294.86,298.47,0.0,0.0,0.000,903973.6,903973.6,22683,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505287857,2468118.00
09/13/2017 03:30,2,0.000,ALERT,211.93,299.37,59.981,1505287805,"201051344001135","219011344069620",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,829468.3,829468.3,22309,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505287859,2468119.00
09/13/2017 03:30,2,0.000,ALERT,211.70,300.27,60.007,1505287805,"201051344000594","219011344069620",0.00,17.30,0,298.17,302.37,0.0,0.0,0.000,849173.0,849173.0,22346,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505287861,2468120.00
09/13/2017 03:30,2,0.000,ALERT,212.38,299.37,59.970,1505287805,"201051344001203","219011344069620",0.00,17.00,0,297.57,302.68,0.0,0.0,0.000,839725.2,839725.2,22376,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505287863,2468121.00
09/13/2017 03:30,2,0.000,ALERT,211.25,297.26,59.965,1505287805,"274151322000054","219011344069620",0.00,18.00,0,295.16,299.67,0.0,0.0,0.000,1050257.5,1050257.5,22194,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505287865,2468122.00
09/13/2017 03:30,2,0.000,ALERT,212.38,299.67,59.986,1505287805,"201051344000867","219011344069620",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,833246.2,833246.2,22377,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505287867,2468123.00
09/13/2017 03:30,2,0.000,ALERT,212.16,299.37,59.970,1505287805,"201051344001093","219011344069620",0.00,17.80,0,297.26,300.87,0.0,0.0,0.000,836691.3,836691.3,22384,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505287869,2468124.00
09/13/2017 03:30,2,0.000,ALERT,212.16,300.27,60.007,1505287805,"201051344000900","219011344069620",0.00,17.80,0,298.17,301.77,0.0,0.0,0.000,855447.8,855447.8,22379,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505287870,2468125.00
09/13/2017 03:30,2,0.000,ALERT,212.61,299.37,59.970,1505287805,"201051344000648","219011344069620",0.00,17.30,0,297.87,302.07,0.0,0.0,0.000,841285.1,841285.1,22344,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505287872,2468126.00
09/13/2017 03:30,2,0.000,ALERT,212.38,300.27,60.023,1505287805,"201051344000569","219011344069620",0.00,18.00,0,298.77,302.68,0.0,0.0,0.000,856864.7,856864.7,22313,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505287874,2468127.00
09/13/2017 03:30,2,0.000,ALERT,212.38,300.27,60.007,1505287805,"201051344000983","219011344069620",0.00,17.80,0,298.77,302.37,0.0,0.0,0.000,847949.6,847949.6,22348,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505287876,2468128.00
09/13/2017 03:30,2,0.000,ALERT,212.38,299.67,59.991,1505287805,"201051344001158","219011344069620",0.00,17.30,0,297.87,301.47,0.0,0.0,0.000,831315.9,831315.9,22352,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505287878,2468129.00
09/13/2017 03:30,2,0.000,ALERT,212.61,300.57,59.959,1505287805,"201051344000576","219011344069620",0.00,17.50,0,298.47,302.07,0.0,0.0,0.000,845898.4,845898.4,22367,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505287880,2468130.00
09/13/2017 03:30,2,0.000,ALERT,211.48,297.26,59.938,1505287805,"274151322000087","219011344069620",0.00,17.50,0,294.86,299.07,0.0,0.0,0.000,1026389.9,1026389.9,22474,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505287881,2468131.00
09/13/2017 03:45,2,0.000,ALERT,212.61,299.67,59.975,1505288704,"201051344000645","219011344069620",0.00,18.30,0,298.17,301.47,0.0,0.0,0.000,844834.3,844834.3,22339,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505288706,2468132.00
09/13/2017 03:45,2,0.000,ALERT,211.48,297.57,60.002,1505288704,"274151322000085","219011344069620",0.00,17.50,0,296.36,299.37,0.0,0.0,0.000,1044480.0,1044480.0,22218,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505288707,2468133.00
09/13/2017 03:45,2,0.000,ALERT,212.83,299.37,59.981,1505288704,"201051344000633","219011344069620",0.00,17.50,0,296.66,301.17,0.0,0.0,0.000,832119.5,832119.5,22395,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505288709,2468134.00
09/13/2017 03:45,2,0.000,ALERT,212.38,299.97,59.938,1505288704,"201051344000469","219011344069620",0.00,18.00,0,296.96,301.17,0.0,0.0,0.000,836255.1,836255.1,22353,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505288711,2468135.00
09/13/2017 03:45,2,0.000,ALERT,211.93,299.07,59.970,1505288704,"201051344000646","219011344069620",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,830213.1,830213.1,22345,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505288713,2468136.00
09/13/2017 03:45,2,0.000,ALERT,211.25,298.47,59.970,1505288704,"274151322000052","219011344069620",0.00,17.80,0,295.76,299.37,0.0,0.0,0.000,1089182.8,1089182.8,22217,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505288715,2468137.00
09/13/2017 03:45,2,0.000,ALERT,212.38,299.67,59.975,1505288704,"201051344000585","219011344069620",0.00,18.00,0,296.96,301.17,0.0,0.0,0.000,844968.1,844968.1,22341,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505288716,2468138.00
09/13/2017 03:45,2,0.000,ALERT,212.16,299.67,59.981,1505288704,"201051344001230","219011344069620",0.00,17.30,0,297.87,301.17,0.0,0.0,0.000,834584.8,834584.8,22393,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505288718,2468139.00
09/13/2017 03:45,2,0.000,ALERT,212.83,300.27,59.959,1505288704,"201051344000582","219011344069620",0.00,17.50,0,298.17,301.77,0.0,0.0,0.000,823401.3,823401.3,22331,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505288720,2468140.00
09/13/2017 03:45,2,0.000,ALERT,211.93,299.37,60.007,1505288704,"201051344000955","219011344069620",0.00,17.80,0,297.57,300.87,0.0,0.0,0.000,843991.1,843991.1,22352,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505288722,2468141.00
09/13/2017 03:45,2,0.000,ALERT,211.48,297.26,59.981,1505288704,"274151322000094","219011344069620",0.00,17.00,0,295.76,298.47,0.0,0.0,0.000,902879.1,902879.1,22676,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505288724,2468142.00
09/13/2017 03:45,2,0.000,ALERT,212.38,300.27,59.991,1505288704,"201051344000579","219011344069620",0.00,18.00,0,298.77,302.37,0.0,0.0,0.000,854788.1,854788.1,22353,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505288726,2468143.00
09/13/2017 03:45,2,0.000,ALERT,212.16,299.97,59.991,1505288704,"201051344000890","219011344069620",0.00,17.50,0,297.57,302.07,0.0,0.0,0.000,838152.4,838152.4,22352,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505288728,2468144.00
09/13/2017 03:45,2,0.000,ALERT,212.38,299.67,60.018,1505288704,"201051344000438","219011344069620",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,840310.6,840310.6,22337,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505288730,2468145.00
09/13/2017 03:45,2,0.000,ALERT,212.38,299.07,59.996,1505288704,"201051344000417","219011344069620",0.00,17.50,0,296.96,300.57,0.0,0.0,0.000,740325.8,740325.8,22381,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505288732,2468146.00
09/13/2017 03:45,2,0.000,ALERT,211.48,298.77,59.975,1505288704,"274151322000083","219011344069620",0.00,17.00,0,296.36,299.67,0.0,0.0,0.000,1078181.6,1078181.6,22233,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505288733,2468147.00
09/13/2017 03:45,2,0.000,ALERT,212.16,297.26,60.007,1505288704,"274151322000076","219011344069620",0.00,17.50,0,296.36,299.37,0.0,0.0,0.000,1151698.7,1151698.7,22221,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505288735,2468148.00
09/13/2017 03:45,2,0.000,ALERT,212.38,300.27,60.002,1505288704,"201051344000868","219011344069620",0.00,18.30,0,299.07,302.37,0.0,0.0,0.000,834521.8,834521.8,22366,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505288737,2468149.00
09/13/2017 03:45,2,0.000,ALERT,211.48,298.47,59.986,1505288704,"274151322000095","219011344069620",0.00,16.70,0,297.26,299.97,0.0,0.0,0.000,1140605.9,1140605.9,22258,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505288739,2468150.00
09/13/2017 03:45,2,0.000,ALERT,212.16,299.67,59.991,1505288704,"201051344000988","219011344069620",0.00,18.30,0,295.76,301.47,0.0,0.0,0.000,712662.4,712662.4,22329,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505288741,2468151.00
09/13/2017 03:45,2,0.000,ALERT,212.16,298.77,60.002,1505288704,"201051344001025","219011344069620",0.00,17.30,0,296.96,301.47,0.0,0.0,0.000,841694.6,841694.6,22336,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505288743,2468152.00
09/13/2017 03:45,2,0.000,ALERT,212.16,299.97,59.991,1505288704,"201051344000458","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,845569.9,845569.9,22332,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505288744,2468153.00
09/13/2017 03:45,2,0.000,ALERT,212.83,299.97,59.975,1505288704,"201051344000853","219011344069620",0.00,18.30,0,298.47,302.07,0.0,0.0,0.000,847098.3,847098.3,22362,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505288746,2468154.00
09/13/2017 03:45,2,0.000,ALERT,212.61,299.37,60.023,1505288704,"201051344000685","219011344069620",0.00,17.80,0,297.57,300.87,0.0,0.0,0.000,840111.7,840111.7,22384,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505288748,2468155.00
09/13/2017 03:45,2,0.000,ALERT,212.16,298.77,59.991,1505288704,"201051344000917","219011344069620",0.00,18.70,0,296.36,300.57,0.0,0.0,0.000,836736.7,836736.7,22379,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505288750,2468156.00
09/13/2017 03:45,2,0.000,ALERT,212.61,299.67,59.986,1505288704,"201051344001145","219011344069620",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,844848.4,844848.4,22363,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505288752,2468157.00
09/13/2017 03:45,2,0.000,ALERT,212.38,298.77,59.986,1505288704,"201051344000651","219011344069620",0.00,17.00,0,297.26,300.57,0.0,0.0,0.000,833917.3,833917.3,22353,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505288754,2468158.00
09/13/2017 03:45,2,0.000,ALERT,211.03,297.87,59.986,1505288704,"274151322000088","219011344069620",0.00,17.80,0,296.06,299.07,0.0,0.0,0.000,1035025.9,1035025.9,22228,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505288755,2468159.00
09/13/2017 03:45,2,0.000,ALERT,212.16,297.26,59.991,1505288704,"274151322000068","219011344069620",0.00,18.00,0,295.76,298.17,0.0,0.0,0.000,903973.6,903973.6,22685,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505288757,2468160.00
09/13/2017 03:45,2,0.000,ALERT,211.93,299.07,59.986,1505288704,"201051344001135","219011344069620",0.00,17.80,0,297.26,301.47,0.0,0.0,0.000,829468.3,829468.3,22311,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505288759,2468161.00
09/13/2017 03:45,2,0.000,ALERT,212.16,300.57,59.986,1505288704,"201051344000594","219011344069620",0.00,17.50,0,297.57,302.07,0.0,0.0,0.000,849173.0,849173.0,22348,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505288761,2468162.00
09/13/2017 03:45,2,0.000,ALERT,212.38,299.07,59.986,1505288704,"201051344001203","219011344069620",0.00,17.50,0,297.57,302.68,0.0,0.0,0.000,839725.2,839725.2,22378,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505288762,2468163.00
09/13/2017 03:45,2,0.000,ALERT,211.48,297.87,59.991,1505288704,"274151322000054","219011344069620",0.00,18.30,0,296.36,299.67,0.0,0.0,0.000,1050257.5,1050257.5,22196,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505288764,2468164.00
09/13/2017 03:45,2,0.000,ALERT,212.61,299.37,59.949,1505288704,"201051344000867","219011344069620",0.00,18.70,0,297.87,302.07,0.0,0.0,0.000,833246.2,833246.2,22379,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505288766,2468165.00
09/13/2017 03:45,2,0.000,ALERT,212.38,299.67,60.012,1505288704,"201051344001093","219011344069620",0.00,18.30,0,297.26,300.87,0.0,0.0,0.000,836691.3,836691.3,22386,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505288768,2468166.00
09/13/2017 03:45,2,0.000,ALERT,212.16,299.37,59.996,1505288704,"201051344000900","219011344069620",0.00,18.30,0,297.87,301.47,0.0,0.0,0.000,855447.8,855447.8,22381,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505288770,2468167.00
09/13/2017 03:45,2,0.000,ALERT,212.38,299.07,59.986,1505288704,"201051344000648","219011344069620",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,841285.1,841285.1,22346,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505288771,2468168.00
09/13/2017 03:45,2,0.000,ALERT,212.38,300.27,59.986,1505288704,"201051344000569","219011344069620",0.00,18.70,0,298.77,302.37,0.0,0.0,0.000,856864.7,856864.7,22315,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505288773,2468169.00
09/13/2017 03:45,2,0.000,ALERT,212.16,299.67,59.991,1505288704,"201051344000983","219011344069620",0.00,18.70,0,298.77,302.07,0.0,0.0,0.000,847949.6,847949.6,22350,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505288775,2468170.00
09/13/2017 03:45,2,0.000,ALERT,212.16,299.37,59.986,1505288704,"201051344001158","219011344069620",0.00,17.80,0,297.57,301.17,0.0,0.0,0.000,831315.9,831315.9,22354,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505288777,2468171.00
09/13/2017 03:45,2,0.000,ALERT,212.83,299.97,59.996,1505288704,"201051344000576","219011344069620",0.00,18.30,0,298.17,301.77,0.0,0.0,0.000,845898.4,845898.4,22369,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505288779,2468172.00
09/13/2017 03:45,2,0.000,ALERT,211.48,296.96,59.996,1505288704,"274151322000087","219011344069620",0.00,17.80,0,295.46,298.77,0.0,0.0,0.000,1026389.9,1026389.9,22476,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505288780,2468173.00
09/13/2017 04:00,2,0.000,ALERT,212.83,299.67,59.965,1505289604,"201051344000645","219011344069620",0.00,19.00,0,297.87,301.47,0.0,0.0,0.000,844834.3,844834.3,22341,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505289606,2468174.00
09/13/2017 04:00,2,0.000,ALERT,211.48,297.57,59.970,1505289604,"274151322000085","219011344069620",0.00,17.80,0,295.16,299.07,0.0,0.0,0.000,1044480.0,1044480.0,22220,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505289607,2468175.00
09/13/2017 04:00,2,0.000,ALERT,212.83,299.37,59.965,1505289604,"201051344000633","219011344069620",0.00,17.80,0,296.36,301.17,0.0,0.0,0.000,832119.5,832119.5,22397,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505289609,2468176.00
09/13/2017 04:00,2,0.000,ALERT,212.38,299.37,59.965,1505289604,"201051344000469","219011344069620",0.00,18.30,0,297.26,301.17,0.0,0.0,0.000,836255.1,836255.1,22355,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505289611,2468177.00
09/13/2017 04:00,2,0.000,ALERT,211.93,299.37,59.938,1505289604,"201051344000646","219011344069620",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,830213.1,830213.1,22347,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505289613,2468178.00
09/13/2017 04:00,2,0.000,ALERT,211.25,297.26,59.965,1505289604,"274151322000052","219011344069620",0.00,17.80,0,294.86,299.37,0.0,0.0,0.000,1089182.8,1089182.8,22219,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505289615,2468179.00
09/13/2017 04:00,2,0.000,ALERT,212.38,299.67,59.975,1505289604,"201051344000585","219011344069620",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,844968.1,844968.1,22343,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505289616,2468180.00
09/13/2017 04:00,2,0.000,ALERT,212.16,299.67,59.944,1505289604,"201051344001230","219011344069620",0.00,17.50,0,297.87,301.17,0.0,0.0,0.000,834584.8,834584.8,22395,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505289618,2468181.00
09/13/2017 04:00,2,0.000,ALERT,212.61,300.27,59.965,1505289604,"201051344000582","219011344069620",0.00,17.80,0,298.47,301.77,0.0,0.0,0.000,823401.3,823401.3,22333,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505289620,2468182.00
09/13/2017 04:00,2,0.000,ALERT,211.93,299.37,59.996,1505289604,"201051344000955","219011344069620",0.00,18.00,0,297.26,300.87,0.0,0.0,0.000,843991.1,843991.1,22354,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505289622,2468183.00
09/13/2017 04:00,2,0.000,ALERT,211.70,296.96,59.959,1505289604,"274151322000094","219011344069620",0.00,17.30,0,294.86,298.47,0.0,0.0,0.000,902879.1,902879.1,22678,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505289624,2468184.00
09/13/2017 04:00,2,0.000,ALERT,212.38,300.27,59.965,1505289604,"201051344000579","219011344069620",0.00,18.30,0,298.77,302.07,0.0,0.0,0.000,854788.1,854788.1,22355,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505289625,2468185.00
09/13/2017 04:00,2,0.000,ALERT,212.16,299.97,59.965,1505289604,"201051344000890","219011344069620",0.00,17.80,0,298.17,302.07,0.0,0.0,0.000,838152.4,838152.4,22354,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505289627,2468186.00
09/13/2017 04:00,2,0.000,ALERT,212.38,299.37,59.959,1505289604,"201051344000438","219011344069620",0.00,17.50,0,297.87,301.17,0.0,0.0,0.000,840310.6,840310.6,22339,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505289629,2468187.00
09/13/2017 04:00,2,0.000,ALERT,212.38,298.77,59.965,1505289604,"201051344000417","219011344069620",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,740325.8,740325.8,22383,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505289631,2468188.00
09/13/2017 04:00,2,0.000,ALERT,211.48,298.17,59.954,1505289604,"274151322000083","219011344069620",0.00,17.30,0,295.46,299.67,0.0,0.0,0.000,1078181.6,1078181.6,22235,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505289633,2468189.00
09/13/2017 04:00,2,0.000,ALERT,211.93,297.26,59.991,1505289604,"274151322000076","219011344069620",0.00,17.80,0,295.16,299.37,0.0,0.0,0.000,1151698.7,1151698.7,22223,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505289634,2468190.00
09/13/2017 04:00,2,0.000,ALERT,212.38,300.27,59.986,1505289604,"201051344000868","219011344069620",0.00,18.70,0,298.47,302.37,0.0,0.0,0.000,834521.8,834521.8,22368,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505289636,2468191.00
09/13/2017 04:00,2,0.000,ALERT,211.48,298.47,59.965,1505289604,"274151322000095","219011344069620",0.00,17.00,0,296.36,299.97,0.0,0.0,0.000,1140605.9,1140605.9,22260,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505289638,2468192.00
09/13/2017 04:00,2,0.000,ALERT,212.16,299.37,59.959,1505289604,"201051344000988","219011344069620",0.00,19.00,0,295.46,301.17,0.0,0.0,0.000,712662.4,712662.4,22331,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505289640,2468193.00
09/13/2017 04:00,2,0.000,ALERT,212.16,298.77,59.970,1505289604,"201051344001025","219011344069620",0.00,17.50,0,296.96,301.47,0.0,0.0,0.000,841694.6,841694.6,22338,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505289642,2468194.00
09/13/2017 04:00,2,0.000,ALERT,212.38,299.97,59.944,1505289604,"201051344000458","219011344069620",0.00,19.30,0,298.17,302.37,0.0,0.0,0.000,845569.9,845569.9,22334,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505289643,2468195.00
09/13/2017 04:00,2,0.000,ALERT,213.06,299.97,59.959,1505289604,"201051344000853","219011344069620",0.00,18.70,0,298.17,301.77,0.0,0.0,0.000,847098.3,847098.3,22364,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505289645,2468196.00
09/13/2017 04:00,2,0.000,ALERT,212.61,299.37,59.970,1505289604,"201051344000685","219011344069620",0.00,18.00,0,297.26,300.87,0.0,0.0,0.000,840111.7,840111.7,22386,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505289647,2468197.00
09/13/2017 04:00,2,0.000,ALERT,212.38,299.07,59.986,1505289604,"201051344000917","219011344069620",0.00,19.00,0,296.06,300.27,0.0,0.0,0.000,836736.7,836736.7,22381,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505289649,2468198.00
09/13/2017 04:00,2,0.000,ALERT,212.61,299.67,59.986,1505289604,"201051344001145","219011344069620",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,844848.4,844848.4,22365,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505289651,2468199.00
09/13/2017 04:00,2,0.000,ALERT,212.61,299.07,59.959,1505289604,"201051344000651","219011344069620",0.00,17.50,0,296.96,300.57,0.0,0.0,0.000,833917.3,833917.3,22355,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505289652,2468200.00
09/13/2017 04:00,2,0.000,ALERT,211.25,297.26,59.965,1505289604,"274151322000088","219011344069620",0.00,18.00,0,295.16,299.07,0.0,0.0,0.000,1035025.9,1035025.9,22230,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505289654,2468201.00
09/13/2017 04:00,2,0.000,ALERT,212.16,296.66,59.933,1505289604,"274151322000068","219011344069620",0.00,18.30,0,294.86,298.17,0.0,0.0,0.000,903973.6,903973.6,22687,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505289656,2468202.00
09/13/2017 04:00,2,0.000,ALERT,211.93,299.37,59.970,1505289604,"201051344001135","219011344069620",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,829468.3,829468.3,22313,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505289658,2468203.00
09/13/2017 04:00,2,0.000,ALERT,212.16,300.57,59.970,1505289604,"201051344000594","219011344069620",0.00,17.80,0,297.57,301.77,0.0,0.0,0.000,849173.0,849173.0,22350,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505289659,2468204.00
09/13/2017 04:00,2,0.000,ALERT,212.38,299.37,60.002,1505289604,"201051344001203","219011344069620",0.00,17.80,0,297.57,302.68,0.0,0.0,0.000,839725.2,839725.2,22380,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505289661,2468205.00
09/13/2017 04:00,2,0.000,ALERT,211.25,298.17,59.959,1505289604,"274151322000054","219011344069620",0.00,18.70,0,295.16,299.37,0.0,0.0,0.000,1050257.5,1050257.5,22198,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505289663,2468206.00
09/13/2017 04:00,2,0.000,ALERT,212.61,299.67,59.981,1505289604,"201051344000867","219011344069620",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,833246.2,833246.2,22381,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505289665,2468207.00
09/13/2017 04:00,2,0.000,ALERT,212.38,299.67,59.965,1505289604,"201051344001093","219011344069620",0.00,18.30,0,297.57,300.87,0.0,0.0,0.000,836691.3,836691.3,22388,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505289667,2468208.00
09/13/2017 04:00,2,0.000,ALERT,212.38,299.97,59.959,1505289604,"201051344000900","219011344069620",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,855447.8,855447.8,22383,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505289668,2468209.00
09/13/2017 04:00,2,0.000,ALERT,212.61,299.37,59.965,1505289604,"201051344000648","219011344069620",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,841285.1,841285.1,22348,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505289670,2468210.00
09/13/2017 04:00,2,0.000,ALERT,212.38,300.57,59.965,1505289604,"201051344000569","219011344069620",0.00,19.00,0,298.47,302.07,0.0,0.0,0.000,856864.7,856864.7,22317,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505289672,2468211.00
09/13/2017 04:00,2,0.000,ALERT,212.38,300.27,59.965,1505289604,"201051344000983","219011344069620",0.00,18.70,0,298.17,301.77,0.0,0.0,0.000,847949.6,847949.6,22352,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505289674,2468212.00
09/13/2017 04:00,2,0.000,ALERT,212.38,299.67,59.965,1505289604,"201051344001158","219011344069620",0.00,18.00,0,296.96,300.87,0.0,0.0,0.000,831315.9,831315.9,22356,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505289676,2468213.00
09/13/2017 04:00,2,0.000,ALERT,212.83,300.57,59.970,1505289604,"201051344000576","219011344069620",0.00,18.70,0,297.57,301.47,0.0,0.0,0.000,845898.4,845898.4,22371,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505289677,2468214.00
09/13/2017 04:00,2,0.000,ALERT,211.70,296.66,59.959,1505289604,"274151322000087","219011344069620",0.00,18.00,0,294.56,298.47,0.0,0.0,0.000,1026389.9,1026389.9,22478,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505289679,2468215.00
09/13/2017 04:15,2,0.000,ALERT,212.61,299.07,59.959,1505290503,"201051344000645","219011344069620",0.00,19.00,0,297.57,301.17,0.0,0.0,0.000,844834.3,844834.3,22343,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505290505,2468216.00
09/13/2017 04:15,2,0.000,ALERT,211.25,296.96,59.949,1505290503,"274151322000085","219011344069620",0.00,18.00,0,294.86,298.77,0.0,0.0,0.000,1044480.0,1044480.0,22222,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505290507,2468217.00
09/13/2017 04:15,2,0.000,ALERT,212.83,298.77,59.965,1505290503,"201051344000633","219011344069620",0.00,17.80,0,296.06,300.87,0.0,0.0,0.000,832119.5,832119.5,22399,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505290509,2468218.00
09/13/2017 04:15,2,0.000,ALERT,212.16,299.07,59.954,1505290503,"201051344000469","219011344069620",0.00,18.30,0,296.66,300.87,0.0,0.0,0.000,836255.1,836255.1,22357,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505290511,2468219.00
09/13/2017 04:15,2,0.000,ALERT,211.93,299.07,59.965,1505290503,"201051344000646","219011344069620",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,830213.1,830213.1,22349,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505290512,2468220.00
09/13/2017 04:15,2,0.000,ALERT,211.03,296.36,59.949,1505290503,"274151322000052","219011344069620",0.00,18.00,0,294.86,299.07,0.0,0.0,0.000,1089182.8,1089182.8,22221,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505290514,2468221.00
