ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/13/2017 04:15,2,0.000,ALERT,212.38,299.37,59.917,1505290503,"201051344000585","219011344069620",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,844968.1,844968.1,22345,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505290516,2468222.00
09/13/2017 04:15,2,0.000,ALERT,212.16,299.37,59.959,1505290503,"201051344001230","219011344069620",0.00,17.50,0,297.57,300.87,0.0,0.0,0.000,834584.8,834584.8,22397,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505290518,2468223.00
09/13/2017 04:15,2,0.000,ALERT,212.83,300.27,59.959,1505290503,"201051344000582","219011344069620",0.00,17.80,0,298.17,301.47,0.0,0.0,0.000,823401.3,823401.3,22335,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505290519,2468224.00
09/13/2017 04:15,2,0.000,ALERT,211.93,299.37,59.949,1505290503,"201051344000955","219011344069620",0.00,18.00,0,297.87,300.87,0.0,0.0,0.000,843991.1,843991.1,22356,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505290521,2468225.00
09/13/2017 04:15,2,0.000,ALERT,211.25,296.66,59.981,1505290503,"274151322000094","219011344069620",0.00,17.30,0,294.56,298.17,0.0,0.0,0.000,902879.1,902879.1,22680,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505290523,2468226.00
09/13/2017 04:15,2,0.000,ALERT,212.16,299.67,59.954,1505290503,"201051344000579","219011344069620",0.00,18.30,0,298.47,302.07,0.0,0.0,0.000,854788.1,854788.1,22357,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505290525,2468227.00
09/13/2017 04:15,2,0.000,ALERT,212.16,299.97,59.954,1505290503,"201051344000890","219011344069620",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,838152.4,838152.4,22356,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505290527,2468228.00
09/13/2017 04:15,2,0.000,ALERT,212.38,299.37,59.954,1505290503,"201051344000438","219011344069620",0.00,17.80,0,297.26,301.17,0.0,0.0,0.000,840310.6,840310.6,22341,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505290529,2468229.00
09/13/2017 04:15,2,0.000,ALERT,212.38,299.07,59.965,1505290503,"201051344000417","219011344069620",0.00,17.80,0,296.96,300.27,0.0,0.0,0.000,740325.8,740325.8,22385,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505290530,2468230.00
09/13/2017 04:15,2,0.000,ALERT,211.25,297.57,59.954,1505290503,"274151322000083","219011344069620",0.00,17.50,0,295.46,299.37,0.0,0.0,0.000,1078181.6,1078181.6,22237,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505290532,2468231.00
09/13/2017 04:15,2,0.000,ALERT,211.93,296.96,59.959,1505290503,"274151322000076","219011344069620",0.00,18.00,0,294.86,298.77,0.0,0.0,0.000,1151698.7,1151698.7,22225,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505290534,2468232.00
09/13/2017 04:15,2,0.000,ALERT,212.16,299.97,59.959,1505290503,"201051344000868","219011344069620",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,834521.8,834521.8,22370,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505290536,2468233.00
09/13/2017 04:15,2,0.000,ALERT,211.03,298.17,59.954,1505290503,"274151322000095","219011344069620",0.00,17.30,0,296.06,299.67,0.0,0.0,0.000,1140605.9,1140605.9,22262,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505290537,2468234.00
09/13/2017 04:15,2,0.000,ALERT,212.16,299.37,59.965,1505290503,"201051344000988","219011344069620",0.00,18.70,0,295.46,301.17,0.0,0.0,0.000,712662.4,712662.4,22333,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505290539,2468235.00
09/13/2017 04:15,2,0.000,ALERT,212.16,298.77,59.965,1505290503,"201051344001025","219011344069620",0.00,17.50,0,296.96,301.47,0.0,0.0,0.000,841694.6,841694.6,22340,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505290541,2468236.00
09/13/2017 04:15,2,0.000,ALERT,212.16,299.37,59.965,1505290503,"201051344000458","219011344069620",0.00,19.30,0,297.87,302.07,0.0,0.0,0.000,845569.9,845569.9,22336,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505290543,2468237.00
09/13/2017 04:15,2,0.000,ALERT,212.61,299.07,59.991,1505290503,"201051344000853","219011344069620",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,847098.3,847098.3,22366,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505290545,2468238.00
09/13/2017 04:15,2,0.000,ALERT,212.61,299.67,59.959,1505290503,"201051344000685","219011344069620",0.00,18.00,0,297.57,300.87,0.0,0.0,0.000,840111.7,840111.7,22388,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505290546,2468239.00
09/13/2017 04:15,2,0.000,ALERT,212.38,298.77,59.965,1505290503,"201051344000917","219011344069620",0.00,19.00,0,296.06,300.27,0.0,0.0,0.000,836736.7,836736.7,22383,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505290548,2468240.00
09/13/2017 04:15,2,0.000,ALERT,212.61,299.97,59.933,1505290503,"201051344001145","219011344069620",0.00,17.80,0,298.17,301.47,0.0,0.0,0.000,844848.4,844848.4,22367,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505290550,2468241.00
09/13/2017 04:15,2,0.000,ALERT,212.16,298.47,59.970,1505290503,"201051344000651","219011344069620",0.00,17.50,0,296.96,300.27,0.0,0.0,0.000,833917.3,833917.3,22357,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505290552,2468242.00
09/13/2017 04:15,2,0.000,ALERT,210.80,297.26,59.959,1505290503,"274151322000088","219011344069620",0.00,18.30,0,294.86,298.77,0.0,0.0,0.000,1035025.9,1035025.9,22232,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505290554,2468243.00
09/13/2017 04:15,2,0.000,ALERT,211.93,296.36,59.975,1505290503,"274151322000068","219011344069620",0.00,18.70,0,294.26,297.87,0.0,0.0,0.000,903973.6,903973.6,22689,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505290556,2468244.00
09/13/2017 04:15,2,0.000,ALERT,211.93,299.37,59.954,1505290503,"201051344001135","219011344069620",0.00,18.00,0,297.87,301.47,0.0,0.0,0.000,829468.3,829468.3,22315,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505290557,2468245.00
09/13/2017 04:15,2,0.000,ALERT,211.93,300.27,59.959,1505290503,"201051344000594","219011344069620",0.00,17.80,0,297.87,302.07,0.0,0.0,0.000,849173.0,849173.0,22352,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505290559,2468246.00
09/13/2017 04:15,2,0.000,ALERT,212.38,299.37,59.959,1505290503,"201051344001203","219011344069620",0.00,17.80,0,297.87,302.68,0.0,0.0,0.000,839725.2,839725.2,22382,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505290561,2468247.00
09/13/2017 04:15,2,0.000,ALERT,211.03,297.26,59.954,1505290503,"274151322000054","219011344069620",0.00,19.00,0,294.86,299.37,0.0,0.0,0.000,1050257.5,1050257.5,22200,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505290563,2468248.00
09/13/2017 04:15,2,0.000,ALERT,212.38,299.07,59.965,1505290503,"201051344000867","219011344069620",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,833246.2,833246.2,22383,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505290565,2468249.00
09/13/2017 04:15,2,0.000,ALERT,212.38,299.37,59.954,1505290503,"201051344001093","219011344069620",0.00,18.30,0,297.57,300.87,0.0,0.0,0.000,836691.3,836691.3,22390,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505290566,2468250.00
09/13/2017 04:15,2,0.000,ALERT,212.16,299.37,59.970,1505290503,"201051344000900","219011344069620",0.00,18.70,0,297.87,301.47,0.0,0.0,0.000,855447.8,855447.8,22385,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505290568,2468251.00
09/13/2017 04:15,2,0.000,ALERT,212.38,298.77,59.954,1505290503,"201051344000648","219011344069620",0.00,18.00,0,297.57,301.77,0.0,0.0,0.000,841285.1,841285.1,22350,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505290570,2468252.00
09/13/2017 04:15,2,0.000,ALERT,212.16,299.67,59.959,1505290503,"201051344000569","219011344069620",0.00,19.00,0,298.47,302.07,0.0,0.0,0.000,856864.7,856864.7,22319,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505290572,2468253.00
09/13/2017 04:15,2,0.000,ALERT,212.16,299.37,59.986,1505290503,"201051344000983","219011344069620",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,847949.6,847949.6,22354,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505290574,2468254.00
09/13/2017 04:15,2,0.000,ALERT,212.16,299.07,59.928,1505290503,"201051344001158","219011344069620",0.00,18.00,0,297.57,301.17,0.0,0.0,0.000,831315.9,831315.9,22358,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505290575,2468255.00
09/13/2017 04:15,2,0.000,ALERT,212.61,299.67,59.970,1505290503,"201051344000576","219011344069620",0.00,18.30,0,298.17,301.77,0.0,0.0,0.000,845898.4,845898.4,22373,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505290577,2468256.00
09/13/2017 04:15,2,0.000,ALERT,211.25,296.36,59.959,1505290503,"274151322000087","219011344069620",0.00,18.30,0,294.26,298.47,0.0,0.0,0.000,1026389.9,1026389.9,22480,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505290579,2468257.00
09/13/2017 04:30,2,0.000,ALERT,212.61,299.07,59.981,1505291404,"201051344000645","219011344069620",0.00,19.00,0,296.96,300.57,0.0,0.0,0.000,844834.3,844834.3,22345,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505291406,2468258.00
09/13/2017 04:30,2,0.000,ALERT,211.48,297.26,59.970,1505291404,"274151322000085","219011344069620",0.00,18.00,0,295.76,298.77,0.0,0.0,0.000,1044480.0,1044480.0,22224,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505291407,2468259.00
09/13/2017 04:30,2,0.000,ALERT,212.83,298.77,59.975,1505291404,"201051344000633","219011344069620",0.00,17.80,0,295.46,300.27,0.0,0.0,0.000,832119.5,832119.5,22401,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505291409,2468260.00
09/13/2017 04:30,2,0.000,ALERT,212.16,298.77,59.996,1505291404,"201051344000469","219011344069620",0.00,18.00,0,296.36,300.27,0.0,0.0,0.000,836255.1,836255.1,22359,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505291411,2468261.00
09/13/2017 04:30,2,0.000,ALERT,211.70,299.37,59.965,1505291404,"201051344000646","219011344069620",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,830213.1,830213.1,22351,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505291413,2468262.00
09/13/2017 04:30,2,0.000,ALERT,211.25,297.87,59.965,1505291404,"274151322000052","219011344069620",0.00,18.00,0,295.16,299.07,0.0,0.0,0.000,1089182.8,1089182.8,22223,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505291415,2468263.00
09/13/2017 04:30,2,0.000,ALERT,212.16,299.67,59.970,1505291404,"201051344000585","219011344069620",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,844968.1,844968.1,22347,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505291417,2468264.00
09/13/2017 04:30,2,0.000,ALERT,211.93,299.37,59.944,1505291404,"201051344001230","219011344069620",0.00,17.50,0,297.57,301.17,0.0,0.0,0.000,834584.8,834584.8,22399,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505291418,2468265.00
09/13/2017 04:30,2,0.000,ALERT,212.61,300.27,59.938,1505291404,"201051344000582","219011344069620",0.00,17.80,0,298.17,301.77,0.0,0.0,0.000,823401.3,823401.3,22337,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505291420,2468266.00
09/13/2017 04:30,2,0.000,ALERT,211.70,299.67,59.959,1505291404,"201051344000955","219011344069620",0.00,18.00,0,297.26,300.87,0.0,0.0,0.000,843991.1,843991.1,22358,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505291422,2468267.00
09/13/2017 04:30,2,0.000,ALERT,211.70,297.26,59.970,1505291404,"274151322000094","219011344069620",0.00,17.50,0,295.46,298.17,0.0,0.0,0.000,902879.1,902879.1,22682,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505291424,2468268.00
09/13/2017 04:30,2,0.000,ALERT,212.16,299.67,59.933,1505291404,"201051344000579","219011344069620",0.00,18.30,0,297.87,301.47,0.0,0.0,0.000,854788.1,854788.1,22359,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505291426,2468269.00
09/13/2017 04:30,2,0.000,ALERT,211.93,299.97,59.959,1505291404,"201051344000890","219011344069620",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,838152.4,838152.4,22358,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505291427,2468270.00
09/13/2017 04:30,2,0.000,ALERT,212.16,299.37,59.954,1505291404,"201051344000438","219011344069620",0.00,17.50,0,297.87,301.17,0.0,0.0,0.000,840310.6,840310.6,22343,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505291429,2468271.00
09/13/2017 04:30,2,0.000,ALERT,212.38,299.07,59.954,1505291404,"201051344000417","219011344069620",0.00,17.80,0,297.26,300.57,0.0,0.0,0.000,740325.8,740325.8,22387,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505291431,2468272.00
09/13/2017 04:30,2,0.000,ALERT,211.70,298.17,59.965,1505291404,"274151322000083","219011344069620",0.00,17.50,0,295.76,299.07,0.0,0.0,0.000,1078181.6,1078181.6,22239,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505291433,2468273.00
09/13/2017 04:30,2,0.000,ALERT,212.16,297.87,59.959,1505291404,"274151322000076","219011344069620",0.00,18.00,0,295.76,299.07,0.0,0.0,0.000,1151698.7,1151698.7,22227,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505291435,2468274.00
09/13/2017 04:30,2,0.000,ALERT,212.16,299.97,59.965,1505291404,"201051344000868","219011344069620",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,834521.8,834521.8,22372,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505291437,2468275.00
09/13/2017 04:30,2,0.000,ALERT,211.48,298.47,59.959,1505291404,"274151322000095","219011344069620",0.00,17.30,0,296.66,299.67,0.0,0.0,0.000,1140605.9,1140605.9,22264,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505291438,2468276.00
09/13/2017 04:30,2,0.000,ALERT,212.16,299.07,59.965,1505291404,"201051344000988","219011344069620",0.00,18.70,0,294.86,300.57,0.0,0.0,0.000,712662.4,712662.4,22335,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505291440,2468277.00
09/13/2017 04:30,2,0.000,ALERT,211.93,298.77,59.965,1505291404,"201051344001025","219011344069620",0.00,17.50,0,296.96,301.47,0.0,0.0,0.000,841694.6,841694.6,22342,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505291442,2468278.00
09/13/2017 04:30,2,0.000,ALERT,212.16,299.07,59.970,1505291404,"201051344000458","219011344069620",0.00,19.30,0,297.26,301.47,0.0,0.0,0.000,845569.9,845569.9,22338,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505291444,2468279.00
09/13/2017 04:30,2,0.000,ALERT,212.83,299.07,59.959,1505291404,"201051344000853","219011344069620",0.00,18.30,0,297.26,301.17,0.0,0.0,0.000,847098.3,847098.3,22368,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505291446,2468280.00
09/13/2017 04:30,2,0.000,ALERT,212.38,299.37,59.965,1505291404,"201051344000685","219011344069620",0.00,18.00,0,297.57,300.87,0.0,0.0,0.000,840111.7,840111.7,22390,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505291448,2468281.00
09/13/2017 04:30,2,0.000,ALERT,212.16,298.77,59.970,1505291404,"201051344000917","219011344069620",0.00,18.70,0,296.36,300.27,0.0,0.0,0.000,836736.7,836736.7,22385,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505291449,2468282.00
09/13/2017 04:30,2,0.000,ALERT,212.38,299.67,59.965,1505291404,"201051344001145","219011344069620",0.00,17.80,0,298.17,301.47,0.0,0.0,0.000,844848.4,844848.4,22369,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505291451,2468283.00
09/13/2017 04:30,2,0.000,ALERT,212.16,298.47,59.944,1505291404,"201051344000651","219011344069620",0.00,17.30,0,296.96,300.27,0.0,0.0,0.000,833917.3,833917.3,22359,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505291453,2468284.00
09/13/2017 04:30,2,0.000,ALERT,211.25,297.57,59.970,1505291404,"274151322000088","219011344069620",0.00,18.30,0,295.76,298.77,0.0,0.0,0.000,1035025.9,1035025.9,22234,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505291455,2468285.00
09/13/2017 04:30,2,0.000,ALERT,212.16,296.66,59.970,1505291404,"274151322000068","219011344069620",0.00,18.70,0,295.16,297.87,0.0,0.0,0.000,903973.6,903973.6,22691,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505291456,2468286.00
09/13/2017 04:30,2,0.000,ALERT,211.70,299.07,59.970,1505291404,"201051344001135","219011344069620",0.00,17.80,0,297.57,301.17,0.0,0.0,0.000,829468.3,829468.3,22317,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505291458,2468287.00
09/13/2017 04:30,2,0.000,ALERT,212.16,299.97,59.970,1505291404,"201051344000594","219011344069620",0.00,18.00,0,296.96,301.47,0.0,0.0,0.000,849173.0,849173.0,22354,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505291460,2468288.00
09/13/2017 04:30,2,0.000,ALERT,212.16,299.07,59.965,1505291404,"201051344001203","219011344069620",0.00,17.80,0,297.57,302.68,0.0,0.0,0.000,839725.2,839725.2,22384,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505291462,2468289.00
09/13/2017 04:30,2,0.000,ALERT,211.25,297.26,59.965,1505291404,"274151322000054","219011344069620",0.00,18.70,0,295.76,299.37,0.0,0.0,0.000,1050257.5,1050257.5,22202,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505291464,2468290.00
09/13/2017 04:30,2,0.000,ALERT,212.16,298.77,59.986,1505291404,"201051344000867","219011344069620",0.00,19.00,0,296.96,301.47,0.0,0.0,0.000,833246.2,833246.2,22385,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505291465,2468291.00
09/13/2017 04:30,2,0.000,ALERT,212.16,299.37,59.970,1505291404,"201051344001093","219011344069620",0.00,18.30,0,297.57,300.57,0.0,0.0,0.000,836691.3,836691.3,22392,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505291467,2468292.00
09/13/2017 04:30,2,0.000,ALERT,211.93,299.07,59.970,1505291404,"201051344000900","219011344069620",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,855447.8,855447.8,22387,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505291469,2468293.00
09/13/2017 04:30,2,0.000,ALERT,212.38,298.47,59.965,1505291404,"201051344000648","219011344069620",0.00,18.00,0,296.66,301.17,0.0,0.0,0.000,841285.1,841285.1,22352,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505291471,2468294.00
09/13/2017 04:30,2,0.000,ALERT,212.16,299.37,59.959,1505291404,"201051344000569","219011344069620",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,856864.7,856864.7,22321,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505291473,2468295.00
09/13/2017 04:30,2,0.000,ALERT,212.16,299.37,60.007,1505291404,"201051344000983","219011344069620",0.00,18.70,0,297.57,301.47,0.0,0.0,0.000,847949.6,847949.6,22356,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505291475,2468296.00
09/13/2017 04:30,2,0.000,ALERT,212.16,298.77,59.928,1505291404,"201051344001158","219011344069620",0.00,17.80,0,296.66,300.27,0.0,0.0,0.000,831315.9,831315.9,22360,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505291476,2468297.00
09/13/2017 04:30,2,0.000,ALERT,212.61,299.37,59.970,1505291404,"201051344000576","219011344069620",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,845898.4,845898.4,22375,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505291478,2468298.00
09/13/2017 04:30,2,0.000,ALERT,211.48,296.66,59.959,1505291404,"274151322000087","219011344069620",0.00,18.30,0,294.86,298.47,0.0,0.0,0.000,1026389.9,1026389.9,22482,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505291480,2468299.00
09/13/2017 04:45,2,0.000,ALERT,212.61,299.67,59.981,1505292304,"201051344000645","219011344069620",0.00,19.30,0,297.26,300.87,0.0,0.0,0.000,844834.3,844834.3,22347,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505292306,2468300.00
09/13/2017 04:45,2,0.000,ALERT,211.25,296.96,59.986,1505292304,"274151322000085","219011344069620",0.00,18.30,0,294.86,299.07,0.0,0.0,0.000,1044480.0,1044480.0,22226,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505292307,2468301.00
09/13/2017 04:45,2,0.000,ALERT,212.83,299.37,59.981,1505292304,"201051344000633","219011344069620",0.00,18.00,0,295.16,300.27,0.0,0.0,0.000,832119.5,832119.5,22403,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505292309,2468302.00
09/13/2017 04:45,2,0.000,ALERT,212.38,299.67,59.986,1505292304,"201051344000469","219011344069620",0.00,18.30,0,296.06,300.57,0.0,0.0,0.000,836255.1,836255.1,22361,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505292311,2468303.00
09/13/2017 04:45,2,0.000,ALERT,211.70,299.07,59.991,1505292304,"201051344000646","219011344069620",0.00,18.00,0,296.66,300.57,0.0,0.0,0.000,830213.1,830213.1,22353,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505292313,2468304.00
09/13/2017 04:45,2,0.000,ALERT,211.03,296.96,60.002,1505292304,"274151322000052","219011344069620",0.00,18.00,0,294.86,299.37,0.0,0.0,0.000,1089182.8,1089182.8,22225,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505292315,2468305.00
09/13/2017 04:45,2,0.000,ALERT,212.16,299.37,59.981,1505292304,"201051344000585","219011344069620",0.00,18.70,0,296.96,300.87,0.0,0.0,0.000,844968.1,844968.1,22349,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505292316,2468306.00
09/13/2017 04:45,2,0.000,ALERT,211.93,299.67,59.970,1505292304,"201051344001230","219011344069620",0.00,17.80,0,297.57,300.87,0.0,0.0,0.000,834584.8,834584.8,22401,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505292318,2468307.00
09/13/2017 04:45,2,0.000,ALERT,212.38,300.27,59.975,1505292304,"201051344000582","219011344069620",0.00,17.80,0,298.17,301.47,0.0,0.0,0.000,823401.3,823401.3,22339,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505292320,2468308.00
09/13/2017 04:45,2,0.000,ALERT,211.48,299.37,59.981,1505292304,"201051344000955","219011344069620",0.00,18.00,0,297.57,300.87,0.0,0.0,0.000,843991.1,843991.1,22360,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505292322,2468309.00
09/13/2017 04:45,2,0.000,ALERT,211.25,296.66,59.975,1505292304,"274151322000094","219011344069620",0.00,17.50,0,294.86,298.47,0.0,0.0,0.000,902879.1,902879.1,22684,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505292324,2468310.00
09/13/2017 04:45,2,0.000,ALERT,212.16,300.27,59.970,1505292304,"201051344000579","219011344069620",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,854788.1,854788.1,22361,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505292325,2468311.00
09/13/2017 04:45,2,0.000,ALERT,211.93,299.97,59.981,1505292304,"201051344000890","219011344069620",0.00,17.80,0,297.87,302.07,0.0,0.0,0.000,838152.4,838152.4,22360,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505292327,2468312.00
09/13/2017 04:45,2,0.000,ALERT,212.16,299.37,59.970,1505292304,"201051344000438","219011344069620",0.00,17.80,0,297.87,301.17,0.0,0.0,0.000,840310.6,840310.6,22345,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505292329,2468313.00
09/13/2017 04:45,2,0.000,ALERT,212.16,298.77,59.965,1505292304,"201051344000417","219011344069620",0.00,18.00,0,296.96,300.27,0.0,0.0,0.000,740325.8,740325.8,22389,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505292331,2468314.00
09/13/2017 04:45,2,0.000,ALERT,211.25,297.87,59.991,1505292304,"274151322000083","219011344069620",0.00,17.50,0,295.46,299.67,0.0,0.0,0.000,1078181.6,1078181.6,22241,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505292333,2468315.00
09/13/2017 04:45,2,0.000,ALERT,211.70,297.26,59.959,1505292304,"274151322000076","219011344069620",0.00,18.00,0,295.16,299.37,0.0,0.0,0.000,1151698.7,1151698.7,22229,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505292335,2468316.00
09/13/2017 04:45,2,0.000,ALERT,212.16,300.27,59.975,1505292304,"201051344000868","219011344069620",0.00,19.00,0,297.87,301.47,0.0,0.0,0.000,834521.8,834521.8,22374,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505292336,2468317.00
09/13/2017 04:45,2,0.000,ALERT,211.25,297.87,59.954,1505292304,"274151322000095","219011344069620",0.00,17.50,0,296.36,299.67,0.0,0.0,0.000,1140605.9,1140605.9,22266,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505292338,2468318.00
09/13/2017 04:45,2,0.000,ALERT,212.16,299.67,59.981,1505292304,"201051344000988","219011344069620",0.00,19.00,0,294.86,300.87,0.0,0.0,0.000,712662.4,712662.4,22337,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505292340,2468319.00
09/13/2017 04:45,2,0.000,ALERT,211.93,298.77,59.970,1505292304,"201051344001025","219011344069620",0.00,17.50,0,296.66,301.17,0.0,0.0,0.000,841694.6,841694.6,22344,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505292342,2468320.00
09/13/2017 04:45,2,0.000,ALERT,212.16,299.97,59.986,1505292304,"201051344000458","219011344069620",0.00,19.50,0,297.26,301.47,0.0,0.0,0.000,845569.9,845569.9,22340,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505292344,2468321.00
09/13/2017 04:45,2,0.000,ALERT,212.83,299.67,60.002,1505292304,"201051344000853","219011344069620",0.00,18.70,0,296.96,301.17,0.0,0.0,0.000,847098.3,847098.3,22370,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505292346,2468322.00
09/13/2017 04:45,2,0.000,ALERT,212.38,299.67,59.991,1505292304,"201051344000685","219011344069620",0.00,18.00,0,297.26,300.87,0.0,0.0,0.000,840111.7,840111.7,22392,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505292347,2468323.00
09/13/2017 04:45,2,0.000,ALERT,212.16,299.07,59.986,1505292304,"201051344000917","219011344069620",0.00,19.00,0,296.06,300.27,0.0,0.0,0.000,836736.7,836736.7,22387,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505292349,2468324.00
09/13/2017 04:45,2,0.000,ALERT,212.38,299.97,60.018,1505292304,"201051344001145","219011344069620",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,844848.4,844848.4,22371,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505292351,2468325.00
09/13/2017 04:45,2,0.000,ALERT,212.38,299.07,59.986,1505292304,"201051344000651","219011344069620",0.00,17.50,0,296.96,300.27,0.0,0.0,0.000,833917.3,833917.3,22361,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505292353,2468326.00
09/13/2017 04:45,2,0.000,ALERT,211.03,296.66,59.991,1505292304,"274151322000088","219011344069620",0.00,18.30,0,295.16,298.77,0.0,0.0,0.000,1035025.9,1035025.9,22236,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505292354,2468327.00
09/13/2017 04:45,2,0.000,ALERT,211.93,296.66,59.954,1505292304,"274151322000068","219011344069620",0.00,18.70,0,294.56,297.87,0.0,0.0,0.000,903973.6,903973.6,22693,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505292356,2468328.00
09/13/2017 04:45,2,0.000,ALERT,211.70,299.37,59.986,1505292304,"201051344001135","219011344069620",0.00,18.00,0,297.57,301.17,0.0,0.0,0.000,829468.3,829468.3,22319,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505292358,2468329.00
09/13/2017 04:45,2,0.000,ALERT,211.93,300.87,59.991,1505292304,"201051344000594","219011344069620",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,849173.0,849173.0,22356,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505292360,2468330.00
09/13/2017 04:45,2,0.000,ALERT,212.16,299.37,59.986,1505292304,"201051344001203","219011344069620",0.00,17.80,0,297.57,302.37,0.0,0.0,0.000,839725.2,839725.2,22386,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505292362,2468331.00
09/13/2017 04:45,2,0.000,ALERT,211.25,297.57,59.959,1505292304,"274151322000054","219011344069620",0.00,19.00,0,294.86,299.37,0.0,0.0,0.000,1050257.5,1050257.5,22204,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505292363,2468332.00
09/13/2017 04:45,2,0.000,ALERT,212.61,299.67,59.986,1505292304,"201051344000867","219011344069620",0.00,19.30,0,296.96,301.47,0.0,0.0,0.000,833246.2,833246.2,22387,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505292365,2468333.00
09/13/2017 04:45,2,0.000,ALERT,212.16,299.67,59.975,1505292304,"201051344001093","219011344069620",0.00,18.70,0,297.57,300.57,0.0,0.0,0.000,836691.3,836691.3,22394,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505292367,2468334.00
09/13/2017 04:45,2,0.000,ALERT,212.16,299.97,59.991,1505292304,"201051344000900","219011344069620",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,855447.8,855447.8,22389,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505292369,2468335.00
09/13/2017 04:45,2,0.000,ALERT,212.61,299.37,59.981,1505292304,"201051344000648","219011344069620",0.00,18.30,0,296.66,301.47,0.0,0.0,0.000,841285.1,841285.1,22354,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505292371,2468336.00
09/13/2017 04:45,2,0.000,ALERT,212.38,300.27,59.991,1505292304,"201051344000569","219011344069620",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,856864.7,856864.7,22323,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505292373,2468337.00
09/13/2017 04:45,2,0.000,ALERT,212.38,300.27,59.991,1505292304,"201051344000983","219011344069620",0.00,19.00,0,296.96,301.47,0.0,0.0,0.000,847949.6,847949.6,22358,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505292374,2468338.00
09/13/2017 04:45,2,0.000,ALERT,212.16,299.37,59.981,1505292304,"201051344001158","219011344069620",0.00,18.00,0,296.36,300.57,0.0,0.0,0.000,831315.9,831315.9,22362,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505292376,2468339.00
09/13/2017 04:45,2,0.000,ALERT,212.83,299.97,59.986,1505292304,"201051344000576","219011344069620",0.00,18.70,0,296.96,301.17,0.0,0.0,0.000,845898.4,845898.4,22377,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505292378,2468340.00
09/13/2017 04:45,2,0.000,ALERT,211.48,296.96,59.981,1505292304,"274151322000087","219011344069620",0.00,18.70,0,294.86,298.47,0.0,0.0,0.000,1026389.9,1026389.9,22484,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505292380,2468341.00
09/13/2017 05:00,2,0.000,ALERT,212.38,299.37,59.959,1505293203,"201051344000645","219011344069620",0.00,19.50,0,297.57,301.17,0.0,0.0,0.000,844834.3,844834.3,22349,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505293205,2468342.00
09/13/2017 05:00,2,0.000,ALERT,211.03,297.26,59.954,1505293203,"274151322000085","219011344069620",0.00,18.70,0,294.86,298.77,0.0,0.0,0.000,1044480.0,1044480.0,22228,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505293207,2468343.00
09/13/2017 05:00,2,0.000,ALERT,212.38,299.07,59.938,1505293203,"201051344000633","219011344069620",0.00,18.30,0,296.06,300.87,0.0,0.0,0.000,832119.5,832119.5,22405,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505293208,2468344.00
09/13/2017 05:00,2,0.000,ALERT,211.93,299.37,59.965,1505293203,"201051344000469","219011344069620",0.00,19.00,0,296.66,301.17,0.0,0.0,0.000,836255.1,836255.1,22363,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505293210,2468345.00
09/13/2017 05:00,2,0.000,ALERT,211.48,299.37,60.002,1505293203,"201051344000646","219011344069620",0.00,18.30,0,296.66,300.87,0.0,0.0,0.000,830213.1,830213.1,22355,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505293212,2468346.00
09/13/2017 05:00,2,0.000,ALERT,210.57,297.57,59.986,1505293203,"274151322000052","219011344069620",0.00,18.30,0,294.86,299.07,0.0,0.0,0.000,1089182.8,1089182.8,22227,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505293214,2468347.00
09/13/2017 05:00,2,0.000,ALERT,211.93,299.67,59.996,1505293203,"201051344000585","219011344069620",0.00,19.00,0,296.96,301.17,0.0,0.0,0.000,844968.1,844968.1,22351,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505293216,2468348.00
09/13/2017 05:00,2,0.000,ALERT,211.93,299.67,59.922,1505293203,"201051344001230","219011344069620",0.00,18.00,0,297.57,301.47,0.0,0.0,0.000,834584.8,834584.8,22403,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505293217,2468349.00
09/13/2017 05:00,2,0.000,ALERT,212.38,299.97,59.959,1505293203,"201051344000582","219011344069620",0.00,18.30,0,298.17,302.07,0.0,0.0,0.000,823401.3,823401.3,22341,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505293219,2468350.00
09/13/2017 05:00,2,0.000,ALERT,211.48,299.37,59.996,1505293203,"201051344000955","219011344069620",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,843991.1,843991.1,22362,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505293221,2468351.00
09/13/2017 05:00,2,0.000,ALERT,211.25,296.96,59.954,1505293203,"274151322000094","219011344069620",0.00,17.80,0,294.56,298.17,0.0,0.0,0.000,902879.1,902879.1,22686,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505293223,2468352.00
09/13/2017 05:00,2,0.000,ALERT,211.93,300.27,59.965,1505293203,"201051344000579","219011344069620",0.00,19.00,0,298.47,301.77,0.0,0.0,0.000,854788.1,854788.1,22363,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505293224,2468353.00
09/13/2017 05:00,2,0.000,ALERT,211.70,299.97,59.965,1505293203,"201051344000890","219011344069620",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,838152.4,838152.4,22362,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505293226,2468354.00
09/13/2017 05:00,2,0.000,ALERT,211.93,299.37,59.922,1505293203,"201051344000438","219011344069620",0.00,18.00,0,297.57,301.17,0.0,0.0,0.000,840310.6,840310.6,22347,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505293228,2468355.00
09/13/2017 05:00,2,0.000,ALERT,211.93,298.77,59.949,1505293203,"201051344000417","219011344069620",0.00,18.30,0,296.96,300.57,0.0,0.0,0.000,740325.8,740325.8,22391,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505293230,2468356.00
09/13/2017 05:00,2,0.000,ALERT,211.25,297.26,59.954,1505293203,"274151322000083","219011344069620",0.00,17.80,0,295.46,299.07,0.0,0.0,0.000,1078181.6,1078181.6,22243,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505293232,2468357.00
09/13/2017 05:00,2,0.000,ALERT,211.70,297.26,59.949,1505293203,"274151322000076","219011344069620",0.00,18.30,0,295.16,298.77,0.0,0.0,0.000,1151698.7,1151698.7,22231,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505293233,2468358.00
09/13/2017 05:00,2,0.000,ALERT,211.48,299.67,59.954,1505293203,"201051344000868","219011344069620",0.00,19.30,0,298.17,302.07,0.0,0.0,0.000,834521.8,834521.8,22376,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505293235,2468359.00
09/13/2017 05:00,2,0.000,ALERT,211.03,298.47,59.959,1505293203,"274151322000095","219011344069620",0.00,17.80,0,296.06,299.67,0.0,0.0,0.000,1140605.9,1140605.9,22268,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505293237,2468360.00
09/13/2017 05:00,2,0.000,ALERT,211.70,299.37,59.991,1505293203,"201051344000988","219011344069620",0.00,19.30,0,295.46,301.17,0.0,0.0,0.000,712662.4,712662.4,22339,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505293239,2468361.00
09/13/2017 05:00,2,0.000,ALERT,211.70,298.47,59.959,1505293203,"201051344001025","219011344069620",0.00,18.00,0,296.96,301.47,0.0,0.0,0.000,841694.6,841694.6,22346,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505293241,2468362.00
09/13/2017 05:00,2,0.000,ALERT,211.93,299.67,60.007,1505293203,"201051344000458","219011344069620",0.00,19.80,0,297.87,302.07,0.0,0.0,0.000,845569.9,845569.9,22342,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505293242,2468363.00
09/13/2017 05:00,2,0.000,ALERT,212.38,299.07,59.954,1505293203,"201051344000853","219011344069620",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,847098.3,847098.3,22372,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505293244,2468364.00
09/13/2017 05:00,2,0.000,ALERT,212.16,299.07,59.928,1505293203,"201051344000685","219011344069620",0.00,18.70,0,297.57,301.47,0.0,0.0,0.000,840111.7,840111.7,22394,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505293246,2468365.00
