ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/13/2017 05:00,2,0.000,ALERT,211.70,298.47,59.959,1505293203,"201051344000917","219011344069620",0.00,19.50,0,296.36,300.57,0.0,0.0,0.000,836736.7,836736.7,22389,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505293248,2468366.00
09/13/2017 05:00,2,0.000,ALERT,211.93,299.37,59.965,1505293203,"201051344001145","219011344069620",0.00,18.30,0,298.17,301.77,0.0,0.0,0.000,844848.4,844848.4,22373,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505293250,2468367.00
09/13/2017 05:00,2,0.000,ALERT,211.93,298.47,59.991,1505293203,"201051344000651","219011344069620",0.00,17.80,0,297.26,300.57,0.0,0.0,0.000,833917.3,833917.3,22363,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505293252,2468368.00
09/13/2017 05:00,2,0.000,ALERT,210.80,296.96,59.959,1505293203,"274151322000088","219011344069620",0.00,18.70,0,294.86,298.77,0.0,0.0,0.000,1035025.9,1035025.9,22238,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505293254,2468369.00
09/13/2017 05:00,2,0.000,ALERT,211.48,296.06,59.928,1505293203,"274151322000068","219011344069620",0.00,19.00,0,294.26,297.87,0.0,0.0,0.000,903973.6,903973.6,22695,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505293255,2468370.00
09/13/2017 05:00,2,0.000,ALERT,211.48,298.77,59.970,1505293203,"201051344001135","219011344069620",0.00,18.70,0,297.87,301.47,0.0,0.0,0.000,829468.3,829468.3,22321,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505293257,2468371.00
09/13/2017 05:00,2,0.000,ALERT,211.70,300.27,60.002,1505293203,"201051344000594","219011344069620",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,849173.0,849173.0,22358,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505293259,2468372.00
09/13/2017 05:00,2,0.000,ALERT,211.93,298.47,59.954,1505293203,"201051344001203","219011344069620",0.00,18.30,0,297.57,302.68,0.0,0.0,0.000,839725.2,839725.2,22388,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505293261,2468373.00
09/13/2017 05:00,2,0.000,ALERT,210.80,298.17,59.949,1505293203,"274151322000054","219011344069620",0.00,19.30,0,295.16,299.07,0.0,0.0,0.000,1050257.5,1050257.5,22206,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505293263,2468374.00
09/13/2017 05:00,2,0.000,ALERT,212.16,299.37,59.959,1505293203,"201051344000867","219011344069620",0.00,19.50,0,297.57,301.77,0.0,0.0,0.000,833246.2,833246.2,22389,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505293264,2468375.00
09/13/2017 05:00,2,0.000,ALERT,211.93,299.07,59.954,1505293203,"201051344001093","219011344069620",0.00,19.00,0,297.57,300.87,0.0,0.0,0.000,836691.3,836691.3,22396,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505293266,2468376.00
09/13/2017 05:00,2,0.000,ALERT,211.93,299.37,59.944,1505293203,"201051344000900","219011344069620",0.00,19.30,0,297.57,301.47,0.0,0.0,0.000,855447.8,855447.8,22391,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505293268,2468377.00
09/13/2017 05:00,2,0.000,ALERT,212.16,298.77,59.996,1505293203,"201051344000648","219011344069620",0.00,18.70,0,297.57,301.47,0.0,0.0,0.000,841285.1,841285.1,22356,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505293270,2468378.00
09/13/2017 05:00,2,0.000,ALERT,211.93,299.97,59.944,1505293203,"201051344000569","219011344069620",0.00,19.30,0,298.47,302.37,0.0,0.0,0.000,856864.7,856864.7,22325,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505293272,2468379.00
09/13/2017 05:00,2,0.000,ALERT,211.93,299.67,59.944,1505293203,"201051344000983","219011344069620",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,847949.6,847949.6,22360,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505293273,2468380.00
09/13/2017 05:00,2,0.000,ALERT,211.93,299.37,59.944,1505293203,"201051344001158","219011344069620",0.00,18.70,0,297.26,300.87,0.0,0.0,0.000,831315.9,831315.9,22364,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505293275,2468381.00
09/13/2017 05:00,2,0.000,ALERT,212.38,299.97,59.954,1505293203,"201051344000576","219011344069620",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,845898.4,845898.4,22379,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505293277,2468382.00
09/13/2017 05:00,2,0.000,ALERT,211.03,296.66,59.949,1505293203,"274151322000087","219011344069620",0.00,19.00,0,294.56,298.47,0.0,0.0,0.000,1026389.9,1026389.9,22486,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505293279,2468383.00
09/13/2017 05:15,2,0.000,ALERT,211.93,299.07,59.965,1505294103,"201051344000645","219011344069620",0.00,19.80,0,296.96,301.17,0.0,0.0,0.000,844834.3,844834.3,22351,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505294105,2468384.00
09/13/2017 05:15,2,0.000,ALERT,210.57,296.66,59.949,1505294103,"274151322000085","219011344069620",0.00,19.00,0,294.56,298.77,0.0,0.0,0.000,1044480.0,1044480.0,22230,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505294107,2468385.00
09/13/2017 05:15,2,0.000,ALERT,212.16,298.77,59.970,1505294103,"201051344000633","219011344069620",0.00,18.70,0,295.46,300.87,0.0,0.0,0.000,832119.5,832119.5,22407,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505294109,2468386.00
09/13/2017 05:15,2,0.000,ALERT,211.70,299.07,59.959,1505294103,"201051344000469","219011344069620",0.00,19.30,0,296.06,300.57,0.0,0.0,0.000,836255.1,836255.1,22365,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505294111,2468387.00
09/13/2017 05:15,2,0.000,ALERT,211.25,298.77,59.965,1505294103,"201051344000646","219011344069620",0.00,18.70,0,296.66,300.87,0.0,0.0,0.000,830213.1,830213.1,22357,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505294113,2468388.00
09/13/2017 05:15,2,0.000,ALERT,210.35,296.36,59.954,1505294103,"274151322000052","219011344069620",0.00,19.00,0,294.56,299.07,0.0,0.0,0.000,1089182.8,1089182.8,22229,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505294115,2468389.00
09/13/2017 05:15,2,0.000,ALERT,211.70,299.07,59.981,1505294103,"201051344000585","219011344069620",0.00,19.30,0,296.96,300.87,0.0,0.0,0.000,844968.1,844968.1,22353,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505294117,2468390.00
09/13/2017 05:15,2,0.000,ALERT,211.48,299.07,59.970,1505294103,"201051344001230","219011344069620",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,834584.8,834584.8,22405,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505294118,2468391.00
09/13/2017 05:15,2,0.000,ALERT,211.93,299.67,59.970,1505294103,"201051344000582","219011344069620",0.00,18.70,0,297.87,301.47,0.0,0.0,0.000,823401.3,823401.3,22343,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505294120,2468392.00
09/13/2017 05:15,2,0.000,ALERT,211.25,299.07,59.991,1505294103,"201051344000955","219011344069620",0.00,19.30,0,297.26,300.87,0.0,0.0,0.000,843991.1,843991.1,22364,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505294122,2468393.00
09/13/2017 05:15,2,0.000,ALERT,210.57,296.06,59.959,1505294103,"274151322000094","219011344069620",0.00,18.30,0,294.26,298.17,0.0,0.0,0.000,902879.1,902879.1,22688,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505294124,2468394.00
09/13/2017 05:15,2,0.000,ALERT,211.48,299.67,59.922,1505294103,"201051344000579","219011344069620",0.00,19.30,0,297.57,301.77,0.0,0.0,0.000,854788.1,854788.1,22365,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505294126,2468395.00
09/13/2017 05:15,2,0.000,ALERT,211.25,299.37,59.975,1505294103,"201051344000890","219011344069620",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,838152.4,838152.4,22364,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505294127,2468396.00
09/13/2017 05:15,2,0.000,ALERT,211.48,298.77,59.996,1505294103,"201051344000438","219011344069620",0.00,18.70,0,297.26,300.87,0.0,0.0,0.000,840310.6,840310.6,22349,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505294129,2468397.00
09/13/2017 05:15,2,0.000,ALERT,211.70,298.47,59.975,1505294103,"201051344000417","219011344069620",0.00,19.00,0,296.66,300.27,0.0,0.0,0.000,740325.8,740325.8,22393,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505294131,2468398.00
09/13/2017 05:15,2,0.000,ALERT,210.80,296.66,59.970,1505294103,"274151322000083","219011344069620",0.00,18.30,0,295.16,299.37,0.0,0.0,0.000,1078181.6,1078181.6,22245,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505294133,2468399.00
09/13/2017 05:15,2,0.000,ALERT,211.25,296.96,59.981,1505294103,"274151322000076","219011344069620",0.00,19.00,0,294.26,299.07,0.0,0.0,0.000,1151698.7,1151698.7,22233,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505294135,2468400.00
09/13/2017 05:15,2,0.000,ALERT,211.48,299.97,59.970,1505294103,"201051344000868","219011344069620",0.00,19.50,0,297.87,301.77,0.0,0.0,0.000,834521.8,834521.8,22378,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505294136,2468401.00
09/13/2017 05:15,2,0.000,ALERT,210.57,297.87,59.965,1505294103,"274151322000095","219011344069620",0.00,18.00,0,295.76,299.37,0.0,0.0,0.000,1140605.9,1140605.9,22270,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505294138,2468402.00
09/13/2017 05:15,2,0.000,ALERT,211.48,299.07,59.986,1505294103,"201051344000988","219011344069620",0.00,19.80,0,294.86,300.87,0.0,0.0,0.000,712662.4,712662.4,22341,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505294140,2468403.00
09/13/2017 05:15,2,0.000,ALERT,211.25,297.87,59.970,1505294103,"201051344001025","219011344069620",0.00,18.30,0,296.66,301.17,0.0,0.0,0.000,841694.6,841694.6,22348,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505294142,2468404.00
09/13/2017 05:15,2,0.000,ALERT,211.48,299.37,60.012,1505294103,"201051344000458","219011344069620",0.00,20.00,0,297.26,301.77,0.0,0.0,0.000,845569.9,845569.9,22344,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505294144,2468405.00
09/13/2017 05:15,2,0.000,ALERT,212.16,299.07,59.996,1505294103,"201051344000853","219011344069620",0.00,19.50,0,297.26,301.17,0.0,0.0,0.000,847098.3,847098.3,22374,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505294145,2468406.00
09/13/2017 05:15,2,0.000,ALERT,211.70,299.07,59.981,1505294103,"201051344000685","219011344069620",0.00,19.00,0,297.26,300.57,0.0,0.0,0.000,840111.7,840111.7,22396,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505294147,2468407.00
09/13/2017 05:15,2,0.000,ALERT,211.48,298.47,59.986,1505294103,"201051344000917","219011344069620",0.00,19.80,0,295.76,299.67,0.0,0.0,0.000,836736.7,836736.7,22391,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505294149,2468408.00
09/13/2017 05:15,2,0.000,ALERT,211.70,299.07,59.996,1505294103,"201051344001145","219011344069620",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,844848.4,844848.4,22375,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505294151,2468409.00
09/13/2017 05:15,2,0.000,ALERT,211.70,298.17,60.034,1505294103,"201051344000651","219011344069620",0.00,18.30,0,296.36,299.97,0.0,0.0,0.000,833917.3,833917.3,22365,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505294153,2468410.00
09/13/2017 05:15,2,0.000,ALERT,210.35,296.66,59.975,1505294103,"274151322000088","219011344069620",0.00,19.30,0,294.56,298.47,0.0,0.0,0.000,1035025.9,1035025.9,22240,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505294155,2468411.00
09/13/2017 05:15,2,0.000,ALERT,211.03,298.47,60.023,1505294103,"201051344001135","219011344069620",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,829468.3,829468.3,22323,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505294158,2468412.00
09/13/2017 05:15,2,0.000,ALERT,211.25,299.67,59.986,1505294103,"201051344000594","219011344069620",0.00,19.00,0,297.26,301.77,0.0,0.0,0.000,849173.0,849173.0,22360,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505294159,2468413.00
09/13/2017 05:15,2,0.000,ALERT,211.70,298.77,59.986,1505294103,"201051344001203","219011344069620",0.00,18.70,0,296.96,302.07,0.0,0.0,0.000,839725.2,839725.2,22390,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505294161,2468414.00
09/13/2017 05:15,2,0.000,ALERT,210.35,297.26,59.986,1505294103,"274151322000054","219011344069620",0.00,19.80,0,294.56,299.07,0.0,0.0,0.000,1050257.5,1050257.5,22208,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505294163,2468415.00
09/13/2017 05:15,2,0.000,ALERT,211.70,298.77,59.986,1505294103,"201051344000867","219011344069620",0.00,19.80,0,296.96,301.47,0.0,0.0,0.000,833246.2,833246.2,22391,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505294165,2468416.00
09/13/2017 05:15,2,0.000,ALERT,211.48,298.77,59.991,1505294103,"201051344001093","219011344069620",0.00,19.50,0,296.96,300.27,0.0,0.0,0.000,836691.3,836691.3,22398,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505294166,2468417.00
09/13/2017 05:15,2,0.000,ALERT,211.48,299.07,59.986,1505294103,"201051344000900","219011344069620",0.00,19.50,0,296.96,300.87,0.0,0.0,0.000,855447.8,855447.8,22393,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505294168,2468418.00
09/13/2017 05:15,2,0.000,ALERT,211.70,298.47,59.996,1505294103,"201051344000648","219011344069620",0.00,19.00,0,296.66,301.17,0.0,0.0,0.000,841285.1,841285.1,22358,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505294170,2468419.00
09/13/2017 05:15,2,0.000,ALERT,211.48,299.67,60.023,1505294103,"201051344000569","219011344069620",0.00,19.80,0,297.87,301.77,0.0,0.0,0.000,856864.7,856864.7,22327,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505294172,2468420.00
09/13/2017 05:15,2,0.000,ALERT,211.48,299.37,59.991,1505294103,"201051344000983","219011344069620",0.00,19.80,0,297.57,301.47,0.0,0.0,0.000,847949.6,847949.6,22362,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505294174,2468421.00
09/13/2017 05:15,2,0.000,ALERT,211.48,298.77,59.996,1505294103,"201051344001158","219011344069620",0.00,19.00,0,296.36,300.87,0.0,0.0,0.000,831315.9,831315.9,22366,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505294176,2468422.00
09/13/2017 05:15,2,0.000,ALERT,211.93,299.67,59.991,1505294103,"201051344000576","219011344069620",0.00,19.50,0,296.96,301.17,0.0,0.0,0.000,845898.4,845898.4,22381,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505294177,2468423.00
09/13/2017 05:15,2,0.000,ALERT,210.57,296.36,59.965,1505294103,"274151322000087","219011344069620",0.00,19.30,0,294.26,298.17,0.0,0.0,0.000,1026389.9,1026389.9,22488,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505294179,2468424.00
09/13/2017 05:15,2,0.000,ALERT,211.03,295.76,59.986,1505294103,"274151322000068","219011344069620",0.00,19.50,0,293.96,297.87,0.0,0.0,0.000,903973.6,903973.6,22697,0,0,0,L,1151911521,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505294181,2468425.00
09/13/2017 05:30,2,0.000,ALERT,211.93,298.47,59.991,1505295003,"201051344000645","219011344069620",0.00,19.50,0,296.96,300.57,0.0,0.0,0.000,844834.3,844834.3,22353,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505295005,2468426.00
09/13/2017 05:30,2,0.000,ALERT,210.80,296.36,59.981,1505295003,"274151322000085","219011344069620",0.00,19.00,0,294.26,297.87,0.0,0.0,0.000,1044480.0,1044480.0,22232,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505295007,2468427.00
09/13/2017 05:30,2,0.000,ALERT,212.16,298.17,59.975,1505295003,"201051344000633","219011344069620",0.00,18.30,0,295.16,299.97,0.0,0.0,0.000,832119.5,832119.5,22409,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505295008,2468428.00
09/13/2017 05:30,2,0.000,ALERT,211.48,298.47,59.965,1505295003,"201051344000469","219011344069620",0.00,18.70,0,296.36,300.27,0.0,0.0,0.000,836255.1,836255.1,22367,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505295010,2468429.00
09/13/2017 05:30,2,0.000,ALERT,210.80,298.17,59.981,1505295003,"201051344000646","219011344069620",0.00,18.30,0,296.36,299.97,0.0,0.0,0.000,830213.1,830213.1,22359,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505295012,2468430.00
09/13/2017 05:30,2,0.000,ALERT,210.12,296.06,59.933,1505295003,"274151322000052","219011344069620",0.00,19.00,0,294.26,298.17,0.0,0.0,0.000,1089182.8,1089182.8,22231,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505295014,2468431.00
09/13/2017 05:30,2,0.000,ALERT,211.25,298.17,59.970,1505295003,"201051344000585","219011344069620",0.00,19.00,0,296.36,300.27,0.0,0.0,0.000,844968.1,844968.1,22355,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505295016,2468432.00
09/13/2017 05:30,2,0.000,ALERT,211.03,298.17,59.933,1505295003,"201051344001230","219011344069620",0.00,18.00,0,296.96,300.27,0.0,0.0,0.000,834584.8,834584.8,22407,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505295018,2468433.00
09/13/2017 05:30,2,0.000,ALERT,211.70,298.77,59.975,1505295003,"201051344000582","219011344069620",0.00,18.30,0,297.57,301.17,0.0,0.0,0.000,823401.3,823401.3,22345,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505295019,2468434.00
09/13/2017 05:30,2,0.000,ALERT,210.80,297.87,59.965,1505295003,"201051344000955","219011344069620",0.00,18.70,0,296.96,300.27,0.0,0.0,0.000,843991.1,843991.1,22366,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505295021,2468435.00
09/13/2017 05:30,2,0.000,ALERT,210.80,296.06,59.965,1505295003,"274151322000094","219011344069620",0.00,18.30,0,293.96,297.57,0.0,0.0,0.000,902879.1,902879.1,22690,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505295023,2468436.00
09/13/2017 05:30,2,0.000,ALERT,211.48,299.07,59.986,1505295003,"201051344000579","219011344069620",0.00,19.00,0,297.87,301.17,0.0,0.0,0.000,854788.1,854788.1,22367,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505295025,2468437.00
09/13/2017 05:30,2,0.000,ALERT,211.03,298.47,59.965,1505295003,"201051344000890","219011344069620",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,838152.4,838152.4,22366,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505295027,2468438.00
09/13/2017 05:30,2,0.000,ALERT,211.25,298.17,59.954,1505295003,"201051344000438","219011344069620",0.00,18.00,0,297.26,300.87,0.0,0.0,0.000,840310.6,840310.6,22351,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505295028,2468439.00
09/13/2017 05:30,2,0.000,ALERT,211.25,297.57,59.965,1505295003,"201051344000417","219011344069620",0.00,18.30,0,296.06,299.97,0.0,0.0,0.000,740325.8,740325.8,22395,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505295030,2468440.00
09/13/2017 05:30,2,0.000,ALERT,210.80,296.96,59.959,1505295003,"274151322000083","219011344069620",0.00,18.30,0,294.86,298.47,0.0,0.0,0.000,1078181.6,1078181.6,22247,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505295032,2468441.00
09/13/2017 05:30,2,0.000,ALERT,211.25,296.36,59.922,1505295003,"274151322000076","219011344069620",0.00,19.00,0,294.56,298.17,0.0,0.0,0.000,1151698.7,1151698.7,22235,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505295034,2468442.00
09/13/2017 05:30,2,0.000,ALERT,211.48,299.07,59.970,1505295003,"201051344000868","219011344069620",0.00,19.00,0,297.87,301.47,0.0,0.0,0.000,834521.8,834521.8,22380,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505295036,2468443.00
09/13/2017 05:30,2,0.000,ALERT,210.57,297.57,59.959,1505295003,"274151322000095","219011344069620",0.00,18.00,0,295.76,299.07,0.0,0.0,0.000,1140605.9,1140605.9,22272,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505295038,2468444.00
09/13/2017 05:30,2,0.000,ALERT,211.48,298.47,59.965,1505295003,"201051344000988","219011344069620",0.00,19.30,0,294.86,300.57,0.0,0.0,0.000,712662.4,712662.4,22343,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505295039,2468445.00
09/13/2017 05:30,2,0.000,ALERT,211.03,297.57,59.981,1505295003,"201051344001025","219011344069620",0.00,18.00,0,296.36,300.87,0.0,0.0,0.000,841694.6,841694.6,22350,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505295041,2468446.00
09/13/2017 05:30,2,0.000,ALERT,211.48,298.77,59.965,1505295003,"201051344000458","219011344069620",0.00,19.50,0,297.26,301.47,0.0,0.0,0.000,845569.9,845569.9,22346,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505295043,2468447.00
09/13/2017 05:30,2,0.000,ALERT,212.16,298.77,59.965,1505295003,"201051344000853","219011344069620",0.00,19.00,0,297.26,300.87,0.0,0.0,0.000,847098.3,847098.3,22376,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505295045,2468448.00
09/13/2017 05:30,2,0.000,ALERT,211.48,298.17,59.959,1505295003,"201051344000685","219011344069620",0.00,18.70,0,296.96,300.57,0.0,0.0,0.000,840111.7,840111.7,22398,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505295047,2468449.00
09/13/2017 05:30,2,0.000,ALERT,211.25,297.57,59.954,1505295003,"201051344000917","219011344069620",0.00,19.50,0,295.76,299.97,0.0,0.0,0.000,836736.7,836736.7,22393,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505295048,2468450.00
09/13/2017 05:30,2,0.000,ALERT,211.48,298.47,59.954,1505295003,"201051344001145","219011344069620",0.00,18.30,0,297.26,301.17,0.0,0.0,0.000,844848.4,844848.4,22377,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505295050,2468451.00
09/13/2017 05:30,2,0.000,ALERT,211.25,297.26,59.954,1505295003,"201051344000651","219011344069620",0.00,18.00,0,296.36,299.97,0.0,0.0,0.000,833917.3,833917.3,22367,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505295052,2468452.00
09/13/2017 05:30,2,0.000,ALERT,210.35,296.36,59.954,1505295003,"274151322000088","219011344069620",0.00,19.00,0,294.56,298.17,0.0,0.0,0.000,1035025.9,1035025.9,22242,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505295054,2468453.00
09/13/2017 05:30,2,0.000,ALERT,211.25,295.76,59.954,1505295003,"274151322000068","219011344069620",0.00,19.30,0,293.96,297.26,0.0,0.0,0.000,903973.6,903973.6,22699,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505295056,2468454.00
09/13/2017 05:30,2,0.000,ALERT,211.03,297.87,59.959,1505295003,"201051344001135","219011344069620",0.00,18.70,0,296.96,300.57,0.0,0.0,0.000,829468.3,829468.3,22325,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505295057,2468455.00
09/13/2017 05:30,2,0.000,ALERT,211.25,299.07,59.954,1505295003,"201051344000594","219011344069620",0.00,18.70,0,296.96,301.47,0.0,0.0,0.000,849173.0,849173.0,22362,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505295059,2468456.00
09/13/2017 05:30,2,0.000,ALERT,211.25,297.57,59.954,1505295003,"201051344001203","219011344069620",0.00,18.30,0,296.96,302.07,0.0,0.0,0.000,839725.2,839725.2,22392,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505295061,2468457.00
09/13/2017 05:30,2,0.000,ALERT,210.57,296.96,59.949,1505295003,"274151322000054","219011344069620",0.00,19.50,0,294.56,298.47,0.0,0.0,0.000,1050257.5,1050257.5,22210,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505295063,2468458.00
09/13/2017 05:30,2,0.000,ALERT,211.70,298.17,59.965,1505295003,"201051344000867","219011344069620",0.00,19.50,0,296.96,301.17,0.0,0.0,0.000,833246.2,833246.2,22393,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505295065,2468459.00
09/13/2017 05:30,2,0.000,ALERT,211.25,297.87,59.954,1505295003,"201051344001093","219011344069620",0.00,19.30,0,296.96,300.27,0.0,0.0,0.000,836691.3,836691.3,22400,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505295066,2468460.00
09/13/2017 05:30,2,0.000,ALERT,211.48,298.77,59.959,1505295003,"201051344000900","219011344069620",0.00,19.00,0,296.96,300.57,0.0,0.0,0.000,855447.8,855447.8,22395,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505295068,2468461.00
09/13/2017 05:30,2,0.000,ALERT,211.70,297.87,59.959,1505295003,"201051344000648","219011344069620",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,841285.1,841285.1,22360,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505295070,2468462.00
09/13/2017 05:30,2,0.000,ALERT,211.48,299.37,59.959,1505295003,"201051344000569","219011344069620",0.00,19.30,0,297.87,301.47,0.0,0.0,0.000,856864.7,856864.7,22329,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505295072,2468463.00
09/13/2017 05:30,2,0.000,ALERT,211.48,298.77,59.912,1505295003,"201051344000983","219011344069620",0.00,19.00,0,297.57,301.17,0.0,0.0,0.000,847949.6,847949.6,22364,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505295074,2468464.00
09/13/2017 05:30,2,0.000,ALERT,211.48,298.47,59.949,1505295003,"201051344001158","219011344069620",0.00,18.30,0,296.36,300.27,0.0,0.0,0.000,831315.9,831315.9,22368,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505295076,2468465.00
09/13/2017 05:30,2,0.000,ALERT,212.16,299.37,59.965,1505295003,"201051344000576","219011344069620",0.00,19.00,0,297.26,300.87,0.0,0.0,0.000,845898.4,845898.4,22383,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505295077,2468466.00
09/13/2017 05:30,2,0.000,ALERT,210.80,296.06,59.954,1505295003,"274151322000087","219011344069620",0.00,19.30,0,293.96,297.57,0.0,0.0,0.000,1026389.9,1026389.9,22490,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505295079,2468467.00
09/13/2017 05:45,2,0.000,ALERT,211.70,297.87,59.981,1505295903,"201051344000645","219011344069620",0.00,19.00,0,296.66,300.27,0.0,0.0,0.000,844834.3,844834.3,22355,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505295905,2468468.00
09/13/2017 05:45,2,0.000,ALERT,211.03,296.96,59.959,1505295903,"274151322000085","219011344069620",0.00,18.70,0,294.56,298.47,0.0,0.0,0.000,1044480.0,1044480.0,22234,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505295907,2468469.00
09/13/2017 05:45,2,0.000,ALERT,211.70,297.57,59.986,1505295903,"201051344000633","219011344069620",0.00,17.80,0,294.86,299.67,0.0,0.0,0.000,832119.5,832119.5,22411,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505295909,2468470.00
09/13/2017 05:45,2,0.000,ALERT,211.48,298.17,59.986,1505295903,"201051344000469","219011344069620",0.00,17.80,0,295.46,299.67,0.0,0.0,0.000,836255.1,836255.1,22369,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505295910,2468471.00
09/13/2017 05:45,2,0.000,ALERT,210.80,297.57,59.965,1505295903,"201051344000646","219011344069620",0.00,17.80,0,295.46,299.37,0.0,0.0,0.000,830213.1,830213.1,22361,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505295912,2468472.00
09/13/2017 05:45,2,0.000,ALERT,210.80,296.06,59.970,1505295903,"274151322000052","219011344069620",0.00,18.70,0,294.56,298.77,0.0,0.0,0.000,1089182.8,1089182.8,22233,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505295914,2468473.00
09/13/2017 05:45,2,0.000,ALERT,211.25,297.87,59.975,1505295903,"201051344000585","219011344069620",0.00,18.30,0,295.46,299.37,0.0,0.0,0.000,844968.1,844968.1,22357,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505295916,2468474.00
09/13/2017 05:45,2,0.000,ALERT,211.03,297.57,59.981,1505295903,"201051344001230","219011344069620",0.00,17.80,0,296.36,299.67,0.0,0.0,0.000,834584.8,834584.8,22409,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505295918,2468475.00
09/13/2017 05:45,2,0.000,ALERT,211.48,298.17,59.975,1505295903,"201051344000582","219011344069620",0.00,18.00,0,296.66,299.97,0.0,0.0,0.000,823401.3,823401.3,22347,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505295919,2468476.00
09/13/2017 05:45,2,0.000,ALERT,210.80,297.57,59.981,1505295903,"201051344000955","219011344069620",0.00,18.00,0,295.76,299.37,0.0,0.0,0.000,843991.1,843991.1,22368,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505295921,2468477.00
09/13/2017 05:45,2,0.000,ALERT,211.25,296.36,59.975,1505295903,"274151322000094","219011344069620",0.00,18.00,0,294.56,297.87,0.0,0.0,0.000,902879.1,902879.1,22692,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505295923,2468478.00
09/13/2017 05:45,2,0.000,ALERT,211.25,298.47,59.959,1505295903,"201051344000579","219011344069620",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,854788.1,854788.1,22369,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505295925,2468479.00
09/13/2017 05:45,2,0.000,ALERT,210.80,297.87,59.965,1505295903,"201051344000890","219011344069620",0.00,18.00,0,296.66,300.57,0.0,0.0,0.000,838152.4,838152.4,22368,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505295927,2468480.00
09/13/2017 05:45,2,0.000,ALERT,211.25,297.57,59.981,1505295903,"201051344000438","219011344069620",0.00,17.80,0,296.36,299.97,0.0,0.0,0.000,840310.6,840310.6,22353,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505295929,2468481.00
09/13/2017 05:45,2,0.000,ALERT,211.25,296.96,60.028,1505295903,"201051344000417","219011344069620",0.00,17.80,0,295.46,299.07,0.0,0.0,0.000,740325.8,740325.8,22397,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505295931,2468482.00
09/13/2017 05:45,2,0.000,ALERT,210.80,297.26,59.986,1505295903,"274151322000083","219011344069620",0.00,18.00,0,295.16,299.07,0.0,0.0,0.000,1078181.6,1078181.6,22249,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505295932,2468483.00
09/13/2017 05:45,2,0.000,ALERT,211.48,296.36,59.949,1505295903,"274151322000076","219011344069620",0.00,18.30,0,294.86,298.77,0.0,0.0,0.000,1151698.7,1151698.7,22237,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505295934,2468484.00
09/13/2017 05:45,2,0.000,ALERT,211.25,298.47,59.991,1505295903,"201051344000868","219011344069620",0.00,18.30,0,297.26,301.17,0.0,0.0,0.000,834521.8,834521.8,22382,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505295936,2468485.00
09/13/2017 05:45,2,0.000,ALERT,210.57,297.57,59.981,1505295903,"274151322000095","219011344069620",0.00,17.80,0,296.06,299.37,0.0,0.0,0.000,1140605.9,1140605.9,22274,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505295938,2468486.00
09/13/2017 05:45,2,0.000,ALERT,211.03,297.87,59.981,1505295903,"201051344000988","219011344069620",0.00,18.30,0,294.26,299.97,0.0,0.0,0.000,712662.4,712662.4,22345,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505295940,2468487.00
09/13/2017 05:45,2,0.000,ALERT,210.80,296.66,59.981,1505295903,"201051344001025","219011344069620",0.00,17.80,0,295.46,299.97,0.0,0.0,0.000,841694.6,841694.6,22352,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505295941,2468488.00
09/13/2017 05:45,2,0.000,ALERT,211.25,298.17,59.949,1505295903,"201051344000458","219011344069620",0.00,19.00,0,296.66,300.87,0.0,0.0,0.000,845569.9,845569.9,22348,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505295943,2468489.00
09/13/2017 05:45,2,0.000,ALERT,211.93,298.17,59.986,1505295903,"201051344000853","219011344069620",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,847098.3,847098.3,22378,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505295945,2468490.00
09/13/2017 05:45,2,0.000,ALERT,211.25,297.57,59.981,1505295903,"201051344000685","219011344069620",0.00,18.00,0,296.06,299.97,0.0,0.0,0.000,840111.7,840111.7,22400,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505295947,2468491.00
09/13/2017 05:45,2,0.000,ALERT,211.03,296.96,59.981,1505295903,"201051344000917","219011344069620",0.00,19.00,0,294.86,299.07,0.0,0.0,0.000,836736.7,836736.7,22395,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505295949,2468492.00
09/13/2017 05:45,2,0.000,ALERT,211.25,297.87,60.007,1505295903,"201051344001145","219011344069620",0.00,17.80,0,296.66,300.27,0.0,0.0,0.000,844848.4,844848.4,22379,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505295951,2468493.00
09/13/2017 05:45,2,0.000,ALERT,211.03,296.96,59.975,1505295903,"201051344000651","219011344069620",0.00,17.50,0,295.76,299.07,0.0,0.0,0.000,833917.3,833917.3,22369,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505295952,2468494.00
09/13/2017 05:45,2,0.000,ALERT,210.35,296.36,59.975,1505295903,"274151322000088","219011344069620",0.00,18.70,0,294.86,298.47,0.0,0.0,0.000,1035025.9,1035025.9,22244,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505295954,2468495.00
09/13/2017 05:45,2,0.000,ALERT,211.25,296.06,59.981,1505295903,"274151322000068","219011344069620",0.00,19.30,0,293.96,297.57,0.0,0.0,0.000,903973.6,903973.6,22701,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505295956,2468496.00
09/13/2017 05:45,2,0.000,ALERT,210.57,296.96,59.975,1505295903,"201051344001135","219011344069620",0.00,18.00,0,296.06,299.67,0.0,0.0,0.000,829468.3,829468.3,22327,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505295958,2468497.00
09/13/2017 05:45,2,0.000,ALERT,211.03,298.77,59.986,1505295903,"201051344000594","219011344069620",0.00,18.00,0,296.36,300.57,0.0,0.0,0.000,849173.0,849173.0,22364,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505295960,2468498.00
09/13/2017 05:45,2,0.000,ALERT,211.03,296.96,60.012,1505295903,"201051344001203","219011344069620",0.00,18.00,0,296.06,301.17,0.0,0.0,0.000,839725.2,839725.2,22394,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505295962,2468499.00
09/13/2017 05:45,2,0.000,ALERT,210.57,297.26,59.981,1505295903,"274151322000054","219011344069620",0.00,19.30,0,294.86,299.07,0.0,0.0,0.000,1050257.5,1050257.5,22212,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505295963,2468500.00
09/13/2017 05:45,2,0.000,ALERT,211.48,297.57,59.975,1505295903,"201051344000867","219011344069620",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,833246.2,833246.2,22395,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505295965,2468501.00
09/13/2017 05:45,2,0.000,ALERT,211.03,297.26,59.975,1505295903,"201051344001093","219011344069620",0.00,18.70,0,295.76,299.07,0.0,0.0,0.000,836691.3,836691.3,22402,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505295967,2468502.00
09/13/2017 05:45,2,0.000,ALERT,211.03,297.87,59.991,1505295903,"201051344000900","219011344069620",0.00,18.00,0,296.36,299.97,0.0,0.0,0.000,855447.8,855447.8,22397,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505295969,2468503.00
09/13/2017 05:45,2,0.000,ALERT,211.48,297.26,59.981,1505295903,"201051344000648","219011344069620",0.00,17.80,0,296.06,300.27,0.0,0.0,0.000,841285.1,841285.1,22362,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505295971,2468504.00
09/13/2017 05:45,2,0.000,ALERT,211.25,298.77,59.975,1505295903,"201051344000569","219011344069620",0.00,18.30,0,297.26,300.87,0.0,0.0,0.000,856864.7,856864.7,22331,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505295972,2468505.00
09/13/2017 05:45,2,0.000,ALERT,211.25,298.17,59.981,1505295903,"201051344000983","219011344069620",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,847949.6,847949.6,22366,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505295974,2468506.00
09/13/2017 05:45,2,0.000,ALERT,211.25,297.87,60.034,1505295903,"201051344001158","219011344069620",0.00,17.80,0,296.06,299.67,0.0,0.0,0.000,831315.9,831315.9,22370,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505295976,2468507.00
09/13/2017 05:45,2,0.000,ALERT,211.70,298.47,59.970,1505295903,"201051344000576","219011344069620",0.00,18.00,0,296.66,300.27,0.0,0.0,0.000,845898.4,845898.4,22385,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505295978,2468508.00
09/13/2017 05:45,2,0.000,ALERT,211.03,296.06,59.986,1505295903,"274151322000087","219011344069620",0.00,19.30,0,294.26,298.17,0.0,0.0,0.000,1026389.9,1026389.9,22492,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505295980,2468509.00
