ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/13/2017 06:00,2,0.000,ALERT,211.93,298.17,60.034,1505296803,"201051344000645","219011344069620",0.00,18.30,0,295.76,299.97,0.0,0.0,0.000,844834.3,844834.3,22357,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505296805,2468510.00
09/13/2017 06:00,2,0.000,ALERT,211.25,297.26,60.023,1505296803,"274151322000085","219011344069620",0.00,18.30,0,294.86,299.07,0.0,0.0,0.000,1044480.0,1044480.0,22236,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505296807,2468511.00
09/13/2017 06:00,2,0.000,ALERT,211.93,297.87,60.023,1505296803,"201051344000633","219011344069620",0.00,17.50,0,293.96,299.37,0.0,0.0,0.000,832119.5,832119.5,22413,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505296808,2468512.00
09/13/2017 06:00,2,0.000,ALERT,211.48,297.57,59.986,1505296803,"201051344000469","219011344069620",0.00,17.30,0,294.56,299.67,0.0,0.0,0.000,836255.1,836255.1,22371,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505296810,2468513.00
09/13/2017 06:00,2,0.000,ALERT,211.25,298.17,60.028,1505296803,"201051344000646","219011344069620",0.00,17.50,0,295.16,299.67,0.0,0.0,0.000,830213.1,830213.1,22363,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505296812,2468514.00
09/13/2017 06:00,2,0.000,ALERT,211.03,297.57,60.018,1505296803,"274151322000052","219011344069620",0.00,18.30,0,294.86,299.07,0.0,0.0,0.000,1089182.8,1089182.8,22235,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505296814,2468515.00
09/13/2017 06:00,2,0.000,ALERT,211.70,298.47,60.023,1505296803,"201051344000585","219011344069620",0.00,17.80,0,295.16,299.97,0.0,0.0,0.000,844968.1,844968.1,22359,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505296816,2468516.00
09/13/2017 06:00,2,0.000,ALERT,211.48,298.77,60.023,1505296803,"201051344001230","219011344069620",0.00,17.30,0,295.76,300.27,0.0,0.0,0.000,834584.8,834584.8,22411,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505296817,2468517.00
09/13/2017 06:00,2,0.000,ALERT,212.16,299.37,59.986,1505296803,"201051344000582","219011344069620",0.00,17.50,0,296.36,300.87,0.0,0.0,0.000,823401.3,823401.3,22349,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505296819,2468518.00
09/13/2017 06:00,2,0.000,ALERT,211.25,298.47,60.044,1505296803,"201051344000955","219011344069620",0.00,17.50,0,295.76,299.97,0.0,0.0,0.000,843991.1,843991.1,22370,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505296821,2468519.00
09/13/2017 06:00,2,0.000,ALERT,211.48,296.96,60.012,1505296803,"274151322000094","219011344069620",0.00,17.80,0,294.56,298.17,0.0,0.0,0.000,902879.1,902879.1,22694,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505296823,2468520.00
09/13/2017 06:00,2,0.000,ALERT,211.48,298.47,60.012,1505296803,"201051344000579","219011344069620",0.00,17.80,0,296.36,300.57,0.0,0.0,0.000,854788.1,854788.1,22371,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505296824,2468521.00
09/13/2017 06:00,2,0.000,ALERT,211.48,299.07,60.007,1505296803,"201051344000890","219011344069620",0.00,17.50,0,296.06,301.17,0.0,0.0,0.000,838152.4,838152.4,22370,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505296826,2468522.00
09/13/2017 06:00,2,0.000,ALERT,211.70,298.17,60.007,1505296803,"201051344000438","219011344069620",0.00,17.30,0,295.76,300.27,0.0,0.0,0.000,840310.6,840310.6,22355,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505296828,2468523.00
09/13/2017 06:00,2,0.000,ALERT,211.70,297.87,60.002,1505296803,"201051344000417","219011344069620",0.00,17.50,0,294.86,299.37,0.0,0.0,0.000,740325.8,740325.8,22399,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505296830,2468524.00
09/13/2017 06:00,2,0.000,ALERT,211.03,297.87,59.991,1505296803,"274151322000083","219011344069620",0.00,17.80,0,295.46,299.07,0.0,0.0,0.000,1078181.6,1078181.6,22251,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505296832,2468525.00
09/13/2017 06:00,2,0.000,ALERT,211.70,296.96,59.996,1505296803,"274151322000076","219011344069620",0.00,18.00,0,294.56,299.07,0.0,0.0,0.000,1151698.7,1151698.7,22239,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505296833,2468526.00
09/13/2017 06:00,2,0.000,ALERT,211.48,298.77,60.007,1505296803,"201051344000868","219011344069620",0.00,17.80,0,296.36,300.87,0.0,0.0,0.000,834521.8,834521.8,22384,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505296835,2468527.00
09/13/2017 06:00,2,0.000,ALERT,211.03,297.87,59.986,1505296803,"274151322000095","219011344069620",0.00,17.50,0,296.06,299.67,0.0,0.0,0.000,1140605.9,1140605.9,22276,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505296837,2468528.00
09/13/2017 06:00,2,0.000,ALERT,211.25,297.87,60.012,1505296803,"201051344000988","219011344069620",0.00,17.80,0,293.36,299.67,0.0,0.0,0.000,712662.4,712662.4,22347,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505296839,2468529.00
09/13/2017 06:00,2,0.000,ALERT,211.25,297.87,59.991,1505296803,"201051344001025","219011344069620",0.00,17.30,0,295.16,300.57,0.0,0.0,0.000,841694.6,841694.6,22354,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505296841,2468530.00
09/13/2017 06:00,2,0.000,ALERT,211.25,297.57,60.039,1505296803,"201051344000458","219011344069620",0.00,18.30,0,295.76,300.87,0.0,0.0,0.000,845569.9,845569.9,22350,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505296843,2468531.00
09/13/2017 06:00,2,0.000,ALERT,211.93,297.57,59.996,1505296803,"201051344000853","219011344069620",0.00,17.50,0,295.76,300.27,0.0,0.0,0.000,847098.3,847098.3,22380,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505296844,2468532.00
09/13/2017 06:00,2,0.000,ALERT,211.93,298.77,59.996,1505296803,"201051344000685","219011344069620",0.00,17.50,0,295.46,299.97,0.0,0.0,0.000,840111.7,840111.7,22402,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505296846,2468533.00
09/13/2017 06:00,2,0.000,ALERT,211.70,297.87,60.028,1505296803,"201051344000917","219011344069620",0.00,18.30,0,293.96,299.37,0.0,0.0,0.000,836736.7,836736.7,22397,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505296848,2468534.00
09/13/2017 06:00,2,0.000,ALERT,211.93,298.77,59.996,1505296803,"201051344001145","219011344069620",0.00,17.30,0,295.76,300.87,0.0,0.0,0.000,844848.4,844848.4,22381,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505296850,2468535.00
09/13/2017 06:00,2,0.000,ALERT,211.70,297.87,59.981,1505296803,"201051344000651","219011344069620",0.00,17.00,0,295.16,299.67,0.0,0.0,0.000,833917.3,833917.3,22371,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505296851,2468536.00
09/13/2017 06:00,2,0.000,ALERT,210.80,296.66,59.991,1505296803,"274151322000088","219011344069620",0.00,18.30,0,294.86,298.77,0.0,0.0,0.000,1035025.9,1035025.9,22246,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505296853,2468537.00
09/13/2017 06:00,2,0.000,ALERT,211.93,296.66,59.986,1505296803,"274151322000068","219011344069620",0.00,18.70,0,294.26,297.87,0.0,0.0,0.000,903973.6,903973.6,22703,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505296855,2468538.00
09/13/2017 06:00,2,0.000,ALERT,211.25,298.17,59.991,1505296803,"201051344001135","219011344069620",0.00,17.50,0,295.46,300.57,0.0,0.0,0.000,829468.3,829468.3,22329,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505296857,2468539.00
09/13/2017 06:00,2,0.000,ALERT,211.25,298.47,59.986,1505296803,"201051344000594","219011344069620",0.00,17.80,0,295.76,300.57,0.0,0.0,0.000,849173.0,849173.0,22366,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505296859,2468540.00
09/13/2017 06:00,2,0.000,ALERT,211.70,298.47,59.986,1505296803,"201051344001203","219011344069620",0.00,17.50,0,295.46,301.77,0.0,0.0,0.000,839725.2,839725.2,22396,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505296861,2468541.00
09/13/2017 06:00,2,0.000,ALERT,211.03,296.96,59.975,1505296803,"274151322000054","219011344069620",0.00,18.70,0,294.86,299.37,0.0,0.0,0.000,1050257.5,1050257.5,22214,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505296862,2468542.00
09/13/2017 06:00,2,0.000,ALERT,211.48,297.26,59.986,1505296803,"201051344000867","219011344069620",0.00,18.30,0,295.46,300.27,0.0,0.0,0.000,833246.2,833246.2,22397,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505296864,2468543.00
09/13/2017 06:00,2,0.000,ALERT,211.48,298.17,60.007,1505296803,"201051344001093","219011344069620",0.00,18.00,0,295.16,299.97,0.0,0.0,0.000,836691.3,836691.3,22404,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505296866,2468544.00
09/13/2017 06:00,2,0.000,ALERT,211.48,297.87,59.965,1505296803,"201051344000900","219011344069620",0.00,17.50,0,295.46,299.97,0.0,0.0,0.000,855447.8,855447.8,22399,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505296868,2468545.00
09/13/2017 06:00,2,0.000,ALERT,211.70,297.26,60.007,1505296803,"201051344000648","219011344069620",0.00,17.30,0,295.16,299.97,0.0,0.0,0.000,841285.1,841285.1,22364,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505296870,2468546.00
09/13/2017 06:00,2,0.000,ALERT,211.48,298.17,59.975,1505296803,"201051344000569","219011344069620",0.00,17.80,0,296.36,300.87,0.0,0.0,0.000,856864.7,856864.7,22333,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505296872,2468547.00
09/13/2017 06:00,2,0.000,ALERT,211.48,297.87,60.012,1505296803,"201051344000983","219011344069620",0.00,17.80,0,296.06,300.57,0.0,0.0,0.000,847949.6,847949.6,22368,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505296873,2468548.00
09/13/2017 06:00,2,0.000,ALERT,211.48,297.26,59.981,1505296803,"201051344001158","219011344069620",0.00,17.30,0,295.16,299.67,0.0,0.0,0.000,831315.9,831315.9,22372,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505296875,2468549.00
09/13/2017 06:00,2,0.000,ALERT,211.93,298.17,59.975,1505296803,"201051344000576","219011344069620",0.00,17.50,0,295.46,300.27,0.0,0.0,0.000,845898.4,845898.4,22387,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505296877,2468550.00
09/13/2017 06:00,2,0.000,ALERT,211.25,296.96,59.996,1505296803,"274151322000087","219011344069620",0.00,18.70,0,294.26,298.47,0.0,0.0,0.000,1026389.9,1026389.9,22494,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505296879,2468551.00
09/13/2017 06:15,2,0.000,ALERT,211.70,296.66,59.944,1505297703,"201051344000645","219011344069620",0.00,17.80,0,295.46,299.67,0.0,0.0,0.000,844834.3,844834.3,22359,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505297705,2468552.00
09/13/2017 06:15,2,0.000,ALERT,211.03,296.06,59.944,1505297703,"274151322000085","219011344069620",0.00,17.80,0,293.96,300.87,0.0,0.0,0.000,1044480.0,1044480.0,22238,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505297707,2468553.00
09/13/2017 06:15,2,0.000,ALERT,211.70,296.36,59.949,1505297703,"201051344000633","219011344069620",0.00,17.00,0,293.66,299.37,0.0,0.0,0.000,832119.5,832119.5,22415,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505297709,2468554.00
09/13/2017 06:15,2,0.000,ALERT,211.25,296.96,59.959,1505297703,"201051344000469","219011344069620",0.00,16.70,0,294.56,299.37,0.0,0.0,0.000,836255.1,836255.1,22373,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505297711,2468555.00
09/13/2017 06:15,2,0.000,ALERT,211.25,297.87,59.959,1505297703,"201051344000646","219011344069620",0.00,17.00,0,295.46,299.67,0.0,0.0,0.000,830213.1,830213.1,22365,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505297712,2468556.00
09/13/2017 06:15,2,0.000,ALERT,210.80,295.46,59.959,1505297703,"274151322000052","219011344069620",0.00,18.00,0,293.96,300.87,0.0,0.0,0.000,1089182.8,1089182.8,22237,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505297714,2468557.00
09/13/2017 06:15,2,0.000,ALERT,211.70,297.87,59.959,1505297703,"201051344000585","219011344069620",0.00,17.30,0,295.76,299.97,0.0,0.0,0.000,844968.1,844968.1,22361,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505297716,2468558.00
09/13/2017 06:15,2,0.000,ALERT,211.48,298.17,59.959,1505297703,"201051344001230","219011344069620",0.00,17.00,0,296.66,300.27,0.0,0.0,0.000,834584.8,834584.8,22413,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505297718,2468559.00
09/13/2017 06:15,2,0.000,ALERT,211.93,298.77,59.954,1505297703,"201051344000582","219011344069620",0.00,17.00,0,296.96,300.57,0.0,0.0,0.000,823401.3,823401.3,22351,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505297720,2468560.00
09/13/2017 06:15,2,0.000,ALERT,211.25,298.17,59.965,1505297703,"201051344000955","219011344069620",0.00,17.30,0,296.06,299.97,0.0,0.0,0.000,843991.1,843991.1,22372,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505297721,2468561.00
09/13/2017 06:15,2,0.000,ALERT,211.03,295.46,59.933,1505297703,"274151322000094","219011344069620",0.00,17.50,0,293.66,300.27,0.0,0.0,0.000,902879.1,902879.1,22696,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505297723,2468562.00
09/13/2017 06:15,2,0.000,ALERT,211.03,297.26,59.965,1505297703,"201051344000579","219011344069620",0.00,17.30,0,296.06,300.27,0.0,0.0,0.000,854788.1,854788.1,22373,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505297725,2468563.00
09/13/2017 06:15,2,0.000,ALERT,211.48,298.47,59.949,1505297703,"201051344000890","219011344069620",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,838152.4,838152.4,22372,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505297727,2468564.00
09/13/2017 06:15,2,0.000,ALERT,211.70,297.57,59.944,1505297703,"201051344000438","219011344069620",0.00,16.70,0,296.36,300.57,0.0,0.0,0.000,840310.6,840310.6,22357,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505297729,2468565.00
09/13/2017 06:15,2,0.000,ALERT,211.70,297.26,59.949,1505297703,"201051344000417","219011344069620",0.00,17.30,0,295.76,299.37,0.0,0.0,0.000,740325.8,740325.8,22401,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505297731,2468566.00
09/13/2017 06:15,2,0.000,ALERT,210.80,295.76,59.938,1505297703,"274151322000083","219011344069620",0.00,17.50,0,294.26,300.87,0.0,0.0,0.000,1078181.6,1078181.6,22253,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505297733,2468567.00
09/13/2017 06:15,2,0.000,ALERT,211.48,295.46,59.944,1505297703,"274151322000076","219011344069620",0.00,17.80,0,293.96,300.87,0.0,0.0,0.000,1151698.7,1151698.7,22241,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505297735,2468568.00
09/13/2017 06:15,2,0.000,ALERT,211.25,297.57,59.944,1505297703,"201051344000868","219011344069620",0.00,17.30,0,296.06,300.27,0.0,0.0,0.000,834521.8,834521.8,22386,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505297736,2468569.00
09/13/2017 06:15,2,0.000,ALERT,211.03,296.96,59.938,1505297703,"274151322000095","219011344069620",0.00,17.30,0,295.16,301.77,0.0,0.0,0.000,1140605.9,1140605.9,22278,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505297738,2468570.00
09/13/2017 06:15,2,0.000,ALERT,211.03,296.96,59.954,1505297703,"201051344000988","219011344069620",0.00,17.30,0,293.06,299.37,0.0,0.0,0.000,712662.4,712662.4,22349,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505297740,2468571.00
09/13/2017 06:15,2,0.000,ALERT,211.48,297.26,59.975,1505297703,"201051344001025","219011344069620",0.00,16.70,0,295.76,300.27,0.0,0.0,0.000,841694.6,841694.6,22356,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505297742,2468572.00
09/13/2017 06:15,2,0.000,ALERT,211.03,296.96,59.944,1505297703,"201051344000458","219011344069620",0.00,17.80,0,295.76,299.97,0.0,0.0,0.000,845569.9,845569.9,22352,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505297744,2468573.00
09/13/2017 06:15,2,0.000,ALERT,211.70,296.96,59.981,1505297703,"201051344000853","219011344069620",0.00,17.00,0,295.76,299.37,0.0,0.0,0.000,847098.3,847098.3,22382,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505297745,2468574.00
09/13/2017 06:15,2,0.000,ALERT,211.93,297.87,59.944,1505297703,"201051344000685","219011344069620",0.00,17.00,0,296.36,299.97,0.0,0.0,0.000,840111.7,840111.7,22404,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505297747,2468575.00
09/13/2017 06:15,2,0.000,ALERT,211.70,297.26,59.954,1505297703,"201051344000917","219011344069620",0.00,17.80,0,295.16,299.07,0.0,0.0,0.000,836736.7,836736.7,22399,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505297749,2468576.00
09/13/2017 06:15,2,0.000,ALERT,211.93,298.17,59.959,1505297703,"201051344001145","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,844848.4,844848.4,22383,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505297751,2468577.00
09/13/2017 06:15,2,0.000,ALERT,211.70,296.96,59.944,1505297703,"201051344000651","219011344069620",0.00,16.70,0,295.76,299.37,0.0,0.0,0.000,833917.3,833917.3,22373,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505297752,2468578.00
09/13/2017 06:15,2,0.000,ALERT,210.80,295.46,59.949,1505297703,"274151322000088","219011344069620",0.00,18.00,0,293.96,300.27,0.0,0.0,0.000,1035025.9,1035025.9,22248,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505297754,2468579.00
09/13/2017 06:15,2,0.000,ALERT,211.48,294.86,59.949,1505297703,"274151322000068","219011344069620",0.00,18.30,0,293.36,299.67,0.0,0.0,0.000,903973.6,903973.6,22705,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505297756,2468580.00
09/13/2017 06:15,2,0.000,ALERT,211.25,297.57,59.949,1505297703,"201051344001135","219011344069620",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,829468.3,829468.3,22331,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505297758,2468581.00
09/13/2017 06:15,2,0.000,ALERT,211.03,297.57,59.981,1505297703,"201051344000594","219011344069620",0.00,17.30,0,295.46,299.67,0.0,0.0,0.000,849173.0,849173.0,22368,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505297760,2468582.00
09/13/2017 06:15,2,0.000,ALERT,211.70,297.57,59.949,1505297703,"201051344001203","219011344069620",0.00,17.30,0,296.06,301.77,0.0,0.0,0.000,839725.2,839725.2,22398,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505297761,2468583.00
09/13/2017 06:15,2,0.000,ALERT,211.03,295.46,59.944,1505297703,"274151322000054","219011344069620",0.00,18.30,0,293.96,300.87,0.0,0.0,0.000,1050257.5,1050257.5,22216,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505297763,2468584.00
09/13/2017 06:15,2,0.000,ALERT,211.48,296.96,59.949,1505297703,"201051344000867","219011344069620",0.00,17.80,0,295.46,299.67,0.0,0.0,0.000,833246.2,833246.2,22399,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505297765,2468585.00
09/13/2017 06:15,2,0.000,ALERT,211.70,297.87,59.991,1505297703,"201051344001093","219011344069620",0.00,17.50,0,296.06,299.67,0.0,0.0,0.000,836691.3,836691.3,22406,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505297767,2468586.00
09/13/2017 06:15,2,0.000,ALERT,211.25,297.26,59.949,1505297703,"201051344000900","219011344069620",0.00,17.30,0,295.16,299.07,0.0,0.0,0.000,855447.8,855447.8,22401,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505297769,2468587.00
09/13/2017 06:15,2,0.000,ALERT,211.48,296.36,59.944,1505297703,"201051344000648","219011344069620",0.00,16.70,0,295.16,299.67,0.0,0.0,0.000,841285.1,841285.1,22366,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505297770,2468588.00
09/13/2017 06:15,2,0.000,ALERT,211.25,297.87,59.944,1505297703,"201051344000569","219011344069620",0.00,17.30,0,296.06,299.97,0.0,0.0,0.000,856864.7,856864.7,22335,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505297772,2468589.00
09/13/2017 06:15,2,0.000,ALERT,211.25,297.26,59.944,1505297703,"201051344000983","219011344069620",0.00,17.30,0,295.76,299.97,0.0,0.0,0.000,847949.6,847949.6,22370,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505297774,2468590.00
09/13/2017 06:15,2,0.000,ALERT,211.25,296.66,59.933,1505297703,"201051344001158","219011344069620",0.00,16.70,0,294.86,298.77,0.0,0.0,0.000,831315.9,831315.9,22374,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505297776,2468591.00
09/13/2017 06:15,2,0.000,ALERT,211.70,297.57,59.944,1505297703,"201051344000576","219011344069620",0.00,17.00,0,295.46,299.37,0.0,0.0,0.000,845898.4,845898.4,22389,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505297778,2468592.00
09/13/2017 06:15,2,0.000,ALERT,211.03,295.46,59.922,1505297703,"274151322000087","219011344069620",0.00,18.30,0,293.66,299.97,0.0,0.0,0.000,1026389.9,1026389.9,22496,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505297779,2468593.00
09/13/2017 06:30,2,0.000,ALERT,211.48,297.26,59.959,1505298603,"201051344000645","219011344069620",0.00,17.30,0,282.84,298.47,0.0,0.0,0.000,844834.3,844834.3,22361,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505298605,2468594.00
09/13/2017 06:30,2,0.000,ALERT,210.80,296.06,59.949,1505298603,"274151322000085","219011344069620",0.00,17.50,0,282.84,300.27,0.0,0.0,0.000,1044480.0,1044480.0,22240,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505298607,2468595.00
09/13/2017 06:30,2,0.000,ALERT,211.70,297.26,59.944,1505298603,"201051344000633","219011344069620",0.00,16.70,0,281.94,298.17,0.0,0.0,0.000,832119.5,832119.5,22417,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505298609,2468596.00
09/13/2017 06:30,2,0.000,ALERT,211.25,297.26,59.949,1505298603,"201051344000469","219011344069620",0.00,16.00,0,282.54,298.17,0.0,0.0,0.000,836255.1,836255.1,22375,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505298611,2468597.00
09/13/2017 06:30,2,0.000,ALERT,211.25,297.57,59.944,1505298603,"201051344000646","219011344069620",0.00,16.70,0,283.74,299.07,0.0,0.0,0.000,830213.1,830213.1,22367,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505298613,2468598.00
09/13/2017 06:30,2,0.000,ALERT,210.57,296.36,59.954,1505298603,"274151322000052","219011344069620",0.00,17.80,0,282.84,300.87,0.0,0.0,0.000,1089182.8,1089182.8,22239,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505298614,2468599.00
09/13/2017 06:30,2,0.000,ALERT,211.70,298.17,59.954,1505298603,"201051344000585","219011344069620",0.00,17.00,0,283.74,299.37,0.0,0.0,0.000,844968.1,844968.1,22363,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505298616,2468600.00
09/13/2017 06:30,2,0.000,ALERT,211.25,297.87,59.944,1505298603,"201051344001230","219011344069620",0.00,16.70,0,284.34,299.37,0.0,0.0,0.000,834584.8,834584.8,22415,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505298618,2468601.00
09/13/2017 06:30,2,0.000,ALERT,211.93,298.47,59.970,1505298603,"201051344000582","219011344069620",0.00,16.70,0,284.94,299.97,0.0,0.0,0.000,823401.3,823401.3,22353,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505298620,2468602.00
09/13/2017 06:30,2,0.000,ALERT,211.25,297.87,59.938,1505298603,"201051344000955","219011344069620",0.00,17.00,0,284.04,299.37,0.0,0.0,0.000,843991.1,843991.1,22374,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505298622,2468603.00
09/13/2017 06:30,2,0.000,ALERT,210.80,295.46,59.933,1505298603,"274151322000094","219011344069620",0.00,17.30,0,282.24,299.67,0.0,0.0,0.000,902879.1,902879.1,22698,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505298623,2468604.00
09/13/2017 06:30,2,0.000,ALERT,211.25,298.17,59.922,1505298603,"201051344000579","219011344069620",0.00,17.00,0,283.74,299.37,0.0,0.0,0.000,854788.1,854788.1,22375,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505298625,2468605.00
09/13/2017 06:30,2,0.000,ALERT,211.48,298.17,59.944,1505298603,"201051344000890","219011344069620",0.00,17.00,0,284.94,300.27,0.0,0.0,0.000,838152.4,838152.4,22374,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505298627,2468606.00
09/13/2017 06:30,2,0.000,ALERT,211.70,297.87,59.938,1505298603,"201051344000438","219011344069620",0.00,16.70,0,284.34,299.37,0.0,0.0,0.000,840310.6,840310.6,22359,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505298629,2468607.00
09/13/2017 06:30,2,0.000,ALERT,211.70,297.26,59.933,1505298603,"201051344000417","219011344069620",0.00,17.00,0,283.74,298.77,0.0,0.0,0.000,740325.8,740325.8,22403,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505298630,2468608.00
09/13/2017 06:30,2,0.000,ALERT,210.57,296.36,59.928,1505298603,"274151322000083","219011344069620",0.00,17.30,0,283.14,301.17,0.0,0.0,0.000,1078181.6,1078181.6,22255,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505298632,2468609.00
09/13/2017 06:30,2,0.000,ALERT,211.25,296.06,59.938,1505298603,"274151322000076","219011344069620",0.00,17.50,0,282.54,300.27,0.0,0.0,0.000,1151698.7,1151698.7,22243,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505298634,2468610.00
09/13/2017 06:30,2,0.000,ALERT,211.25,298.17,59.938,1505298603,"201051344000868","219011344069620",0.00,17.00,0,283.74,299.37,0.0,0.0,0.000,834521.8,834521.8,22388,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505298636,2468611.00
09/13/2017 06:30,2,0.000,ALERT,210.80,296.66,59.933,1505298603,"274151322000095","219011344069620",0.00,17.00,0,284.04,301.47,0.0,0.0,0.000,1140605.9,1140605.9,22280,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505298638,2468612.00
09/13/2017 06:30,2,0.000,ALERT,211.03,297.57,59.944,1505298603,"201051344000988","219011344069620",0.00,17.00,0,281.33,298.47,0.0,0.0,0.000,712662.4,712662.4,22351,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505298640,2468613.00
09/13/2017 06:30,2,0.000,ALERT,211.25,296.66,59.949,1505298603,"201051344001025","219011344069620",0.00,16.30,0,283.74,299.67,0.0,0.0,0.000,841694.6,841694.6,22358,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505298641,2468614.00
09/13/2017 06:30,2,0.000,ALERT,211.03,297.57,59.944,1505298603,"201051344000458","219011344069620",0.00,17.50,0,283.14,299.37,0.0,0.0,0.000,845569.9,845569.9,22354,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505298643,2468615.00
09/13/2017 06:30,2,0.000,ALERT,211.70,297.26,59.938,1505298603,"201051344000853","219011344069620",0.00,16.70,0,283.14,298.77,0.0,0.0,0.000,847098.3,847098.3,22384,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505298645,2468616.00
09/13/2017 06:30,2,0.000,ALERT,211.70,297.57,59.938,1505298603,"201051344000685","219011344069620",0.00,16.70,0,284.34,299.07,0.0,0.0,0.000,840111.7,840111.7,22406,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505298647,2468617.00
09/13/2017 06:30,2,0.000,ALERT,211.48,296.96,59.944,1505298603,"201051344000917","219011344069620",0.00,17.50,0,283.14,298.77,0.0,0.0,0.000,836736.7,836736.7,22401,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505298649,2468618.00
09/13/2017 06:30,2,0.000,ALERT,211.70,297.87,59.944,1505298603,"201051344001145","219011344069620",0.00,16.30,0,284.64,299.97,0.0,0.0,0.000,844848.4,844848.4,22385,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505298650,2468619.00
09/13/2017 06:30,2,0.000,ALERT,211.70,296.96,59.933,1505298603,"201051344000651","219011344069620",0.00,16.00,0,283.74,298.77,0.0,0.0,0.000,833917.3,833917.3,22375,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505298652,2468620.00
09/13/2017 06:30,2,0.000,ALERT,210.35,295.76,59.938,1505298603,"274151322000088","219011344069620",0.00,17.80,0,282.84,300.27,0.0,0.0,0.000,1035025.9,1035025.9,22250,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505298654,2468621.00
09/13/2017 06:30,2,0.000,ALERT,211.25,294.86,59.944,1505298603,"274151322000068","219011344069620",0.00,18.00,0,282.24,299.67,0.0,0.0,0.000,903973.6,903973.6,22707,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505298656,2468622.00
09/13/2017 06:30,2,0.000,ALERT,211.25,297.57,59.928,1505298603,"201051344001135","219011344069620",0.00,16.70,0,284.34,299.67,0.0,0.0,0.000,829468.3,829468.3,22333,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505298658,2468623.00
09/13/2017 06:30,2,0.000,ALERT,211.03,298.17,59.959,1505298603,"201051344000594","219011344069620",0.00,17.00,0,283.44,299.07,0.0,0.0,0.000,849173.0,849173.0,22370,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505298660,2468624.00
09/13/2017 06:30,2,0.000,ALERT,211.48,297.26,59.938,1505298603,"201051344001203","219011344069620",0.00,16.70,0,284.34,300.87,0.0,0.0,0.000,839725.2,839725.2,22400,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505298662,2468625.00
09/13/2017 06:30,2,0.000,ALERT,210.57,296.36,59.933,1505298603,"274151322000054","219011344069620",0.00,18.00,0,282.84,300.87,0.0,0.0,0.000,1050257.5,1050257.5,22218,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505298664,2468626.00
09/13/2017 06:30,2,0.000,ALERT,211.48,297.26,59.975,1505298603,"201051344000867","219011344069620",0.00,17.50,0,283.14,299.07,0.0,0.0,0.000,833246.2,833246.2,22401,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505298665,2468627.00
09/13/2017 06:30,2,0.000,ALERT,211.48,297.57,59.954,1505298603,"201051344001093","219011344069620",0.00,17.50,0,284.34,299.07,0.0,0.0,0.000,836691.3,836691.3,22408,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505298667,2468628.00
09/13/2017 06:30,2,0.000,ALERT,211.25,297.57,59.938,1505298603,"201051344000900","219011344069620",0.00,16.70,0,283.14,298.77,0.0,0.0,0.000,855447.8,855447.8,22403,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505298669,2468629.00
09/13/2017 06:30,2,0.000,ALERT,211.48,296.96,59.933,1505298603,"201051344000648","219011344069620",0.00,16.30,0,282.54,298.77,0.0,0.0,0.000,841285.1,841285.1,22368,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505298671,2468630.00
09/13/2017 06:30,2,0.000,ALERT,211.48,298.17,59.944,1505298603,"201051344000569","219011344069620",0.00,17.00,0,283.74,299.37,0.0,0.0,0.000,856864.7,856864.7,22337,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505298673,2468631.00
09/13/2017 06:30,2,0.000,ALERT,211.25,297.87,59.917,1505298603,"201051344000983","219011344069620",0.00,17.00,0,283.44,299.37,0.0,0.0,0.000,847949.6,847949.6,22372,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505298675,2468632.00
09/13/2017 06:30,2,0.000,ALERT,211.25,297.57,59.944,1505298603,"201051344001158","219011344069620",0.00,16.30,0,282.84,298.17,0.0,0.0,0.000,831315.9,831315.9,22376,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505298676,2468633.00
09/13/2017 06:30,2,0.000,ALERT,211.70,298.17,59.944,1505298603,"201051344000576","219011344069620",0.00,16.70,0,283.44,298.77,0.0,0.0,0.000,845898.4,845898.4,22391,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505298678,2468634.00
09/13/2017 06:30,2,0.000,ALERT,210.80,295.76,59.928,1505298603,"274151322000087","219011344069620",0.00,18.00,0,282.24,300.27,0.0,0.0,0.000,1026389.9,1026389.9,22498,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505298680,2468635.00
09/13/2017 06:45,2,0.000,ALERT,210.80,296.06,60.002,1505299504,"201051344000645","219011344069620",0.00,17.00,0,294.86,308.09,0.0,0.0,0.000,844834.3,844834.3,22363,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505299506,2468636.00
09/13/2017 06:45,2,0.000,ALERT,210.12,294.86,59.949,1505299504,"274151322000085","219011344069620",0.00,17.30,0,293.06,297.26,0.0,0.0,0.000,1044480.0,1044480.0,22242,0,0,0,L,1151911521,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505299508,2468637.00
09/13/2017 06:45,2,0.000,ALERT,211.03,296.06,59.917,1505299504,"201051344000633","219011344069620",0.00,16.30,0,293.36,307.78,0.0,0.0,0.000,832119.5,832119.5,22419,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505299509,2468638.00
09/13/2017 06:45,2,0.000,ALERT,210.57,296.36,59.938,1505299504,"201051344000469","219011344069620",0.00,16.00,0,293.96,307.18,0.0,0.0,0.000,836255.1,836255.1,22377,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505299511,2468639.00
09/13/2017 06:45,2,0.000,ALERT,210.80,296.66,59.959,1505299504,"201051344000646","219011344069620",0.00,16.30,0,294.86,300.27,0.0,0.0,0.000,830213.1,830213.1,22369,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505299513,2468640.00
09/13/2017 06:45,2,0.000,ALERT,209.67,295.16,59.970,1505299504,"274151322000052","219011344069620",0.00,17.50,0,292.76,297.26,0.0,0.0,0.000,1089182.8,1089182.8,22241,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505299515,2468641.00
09/13/2017 06:45,2,0.000,ALERT,211.03,296.96,59.965,1505299504,"201051344000585","219011344069620",0.00,17.00,0,294.86,300.27,0.0,0.0,0.000,844968.1,844968.1,22365,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505299517,2468642.00
09/13/2017 06:45,2,0.000,ALERT,210.80,296.66,59.970,1505299504,"201051344001230","219011344069620",0.00,16.30,0,295.76,300.87,0.0,0.0,0.000,834584.8,834584.8,22417,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505299518,2468643.00
09/13/2017 06:45,2,0.000,ALERT,211.25,297.57,59.996,1505299504,"201051344000582","219011344069620",0.00,16.30,0,296.06,300.57,0.0,0.0,0.000,823401.3,823401.3,22355,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505299520,2468644.00
09/13/2017 06:45,2,0.000,ALERT,210.57,296.66,59.959,1505299504,"201051344000955","219011344069620",0.00,16.70,0,295.46,300.27,0.0,0.0,0.000,843991.1,843991.1,22376,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505299522,2468645.00
09/13/2017 06:45,2,0.000,ALERT,210.12,294.26,59.965,1505299504,"274151322000094","219011344069620",0.00,17.00,0,292.76,296.66,0.0,0.0,0.000,902879.1,902879.1,22700,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505299524,2468646.00
09/13/2017 06:45,2,0.000,ALERT,210.35,296.96,59.970,1505299504,"201051344000579","219011344069620",0.00,17.00,0,295.76,308.39,0.0,0.0,0.000,854788.1,854788.1,22377,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505299526,2468647.00
09/13/2017 06:45,2,0.000,ALERT,211.03,297.26,60.002,1505299504,"201051344000890","219011344069620",0.00,16.70,0,296.06,300.87,0.0,0.0,0.000,838152.4,838152.4,22376,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505299527,2468648.00
09/13/2017 06:45,2,0.000,ALERT,211.25,296.96,59.981,1505299504,"201051344000438","219011344069620",0.00,16.30,0,295.46,299.97,0.0,0.0,0.000,840310.6,840310.6,22361,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505299529,2468649.00
09/13/2017 06:45,2,0.000,ALERT,211.03,296.06,59.970,1505299504,"201051344000417","219011344069620",0.00,16.70,0,294.86,299.67,0.0,0.0,0.000,740325.8,740325.8,22405,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505299531,2468650.00
09/13/2017 06:45,2,0.000,ALERT,209.90,295.16,59.959,1505299504,"274151322000083","219011344069620",0.00,17.00,0,293.36,297.57,0.0,0.0,0.000,1078181.6,1078181.6,22257,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505299533,2468651.00
09/13/2017 06:45,2,0.000,ALERT,210.57,294.56,59.981,1505299504,"274151322000076","219011344069620",0.00,17.30,0,293.06,297.57,0.0,0.0,0.000,1151698.7,1151698.7,22245,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505299535,2468652.00
09/13/2017 06:45,2,0.000,ALERT,210.35,296.66,59.970,1505299504,"201051344000868","219011344069620",0.00,16.70,0,295.76,309.29,0.0,0.0,0.000,834521.8,834521.8,22390,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505299536,2468653.00
