ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/13/2017 06:45,2,0.000,ALERT,209.90,295.76,59.922,1505299504,"274151322000095","219011344069620",0.00,16.70,0,294.26,298.17,0.0,0.0,0.000,1140605.9,1140605.9,22282,0,0,0,L,1151911521,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505299538,2468654.00
09/13/2017 06:45,2,0.000,ALERT,210.12,296.06,59.991,1505299504,"201051344000988","219011344069620",0.00,16.70,0,292.76,306.88,0.0,0.0,0.000,712662.4,712662.4,22353,0,0,0,L,1122011218,0,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505299540,2468655.00
09/13/2017 06:45,2,0.000,ALERT,210.80,296.06,59.996,1505299504,"201051344001025","219011344069620",0.00,16.00,0,294.86,299.97,0.0,0.0,0.000,841694.6,841694.6,22360,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505299542,2468656.00
09/13/2017 06:45,2,0.000,ALERT,210.35,296.36,59.986,1505299504,"201051344000458","219011344069620",0.00,17.30,0,295.16,308.09,0.0,0.0,0.000,845569.9,845569.9,22356,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505299544,2468657.00
09/13/2017 06:45,2,0.000,ALERT,211.03,296.06,59.965,1505299504,"201051344000853","219011344069620",0.00,16.30,0,295.16,307.78,0.0,0.0,0.000,847098.3,847098.3,22386,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505299545,2468658.00
09/13/2017 06:45,2,0.000,ALERT,211.25,296.96,59.970,1505299504,"201051344000685","219011344069620",0.00,16.70,0,295.46,300.57,0.0,0.0,0.000,840111.7,840111.7,22408,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505299547,2468659.00
09/13/2017 06:45,2,0.000,ALERT,211.03,296.36,59.949,1505299504,"201051344000917","219011344069620",0.00,17.30,0,293.96,299.67,0.0,0.0,0.000,836736.7,836736.7,22403,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505299549,2468660.00
09/13/2017 06:45,2,0.000,ALERT,211.25,296.96,59.986,1505299504,"201051344001145","219011344069620",0.00,16.00,0,295.76,300.57,0.0,0.0,0.000,844848.4,844848.4,22387,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505299551,2468661.00
09/13/2017 06:45,2,0.000,ALERT,211.03,296.06,59.975,1505299504,"201051344000651","219011344069620",0.00,15.80,0,294.86,299.37,0.0,0.0,0.000,833917.3,833917.3,22377,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505299553,2468662.00
09/13/2017 06:45,2,0.000,ALERT,209.67,295.16,59.970,1505299504,"274151322000088","219011344069620",0.00,17.50,0,293.06,296.96,0.0,0.0,0.000,1035025.9,1035025.9,22252,0,0,0,L,1151911521,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505299555,2468663.00
09/13/2017 06:45,2,0.000,ALERT,210.35,293.96,59.981,1505299504,"274151322000068","219011344069620",0.00,18.00,0,292.46,296.06,0.0,0.0,0.000,903973.6,903973.6,22709,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505299556,2468664.00
09/13/2017 06:45,2,0.000,ALERT,210.80,296.66,59.928,1505299504,"201051344001135","219011344069620",0.00,16.30,0,295.46,299.97,0.0,0.0,0.000,829468.3,829468.3,22335,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505299558,2468665.00
09/13/2017 06:45,2,0.000,ALERT,210.35,297.26,59.938,1505299504,"201051344000594","219011344069620",0.00,17.00,0,295.16,309.29,0.0,0.0,0.000,849173.0,849173.0,22372,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505299560,2468666.00
09/13/2017 06:45,2,0.000,ALERT,211.25,296.66,59.981,1505299504,"201051344001203","219011344069620",0.00,16.30,0,295.16,301.17,0.0,0.0,0.000,839725.2,839725.2,22402,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505299562,2468667.00
09/13/2017 06:45,2,0.000,ALERT,209.90,295.16,59.965,1505299504,"274151322000054","219011344069620",0.00,17.80,0,292.76,297.57,0.0,0.0,0.000,1050257.5,1050257.5,22220,0,0,0,L,1151911521,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505299564,2468668.00
09/13/2017 06:45,2,0.000,ALERT,210.57,296.06,59.959,1505299504,"201051344000867","219011344069620",0.00,17.30,0,294.86,308.99,0.0,0.0,0.000,833246.2,833246.2,22403,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505299565,2468669.00
09/13/2017 06:45,2,0.000,ALERT,210.80,296.66,59.970,1505299504,"201051344001093","219011344069620",0.00,17.30,0,295.46,299.97,0.0,0.0,0.000,836691.3,836691.3,22410,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505299567,2468670.00
09/13/2017 06:45,2,0.000,ALERT,211.03,297.26,59.975,1505299504,"201051344000900","219011344069620",0.00,16.30,0,294.86,307.48,0.0,0.0,0.000,855447.8,855447.8,22405,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505299569,2468671.00
09/13/2017 06:45,2,0.000,ALERT,211.25,296.66,59.981,1505299504,"201051344000648","219011344069620",0.00,16.00,0,294.56,308.39,0.0,0.0,0.000,841285.1,841285.1,22370,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505299571,2468672.00
09/13/2017 06:45,2,0.000,ALERT,211.25,297.87,59.975,1505299504,"201051344000569","219011344069620",0.00,16.70,0,295.76,308.69,0.0,0.0,0.000,856864.7,856864.7,22339,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505299573,2468673.00
09/13/2017 06:45,2,0.000,ALERT,211.25,297.57,59.944,1505299504,"201051344000983","219011344069620",0.00,16.70,0,295.46,308.69,0.0,0.0,0.000,847949.6,847949.6,22374,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505299574,2468674.00
09/13/2017 06:45,2,0.000,ALERT,211.25,296.96,59.975,1505299504,"201051344001158","219011344069620",0.00,16.30,0,294.56,306.88,0.0,0.0,0.000,831315.9,831315.9,22378,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505299576,2468675.00
09/13/2017 06:45,2,0.000,ALERT,211.93,298.17,59.996,1505299504,"201051344000576","219011344069620",0.00,16.30,0,295.16,308.09,0.0,0.0,0.000,845898.4,845898.4,22393,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505299578,2468676.00
09/13/2017 06:45,2,0.000,ALERT,211.03,295.16,59.970,1505299504,"274151322000087","219011344069620",0.00,17.80,0,292.46,296.96,0.0,0.0,0.000,1026389.9,1026389.9,22500,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505299580,2468677.00
09/13/2017 07:00,2,0.000,ALERT,211.48,296.66,59.954,1505300403,"201051344000645","219011344069620",0.00,17.30,0,294.26,298.77,0.0,0.0,0.000,844834.3,844834.3,22365,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505300405,2468678.00
09/13/2017 07:00,2,0.000,ALERT,210.57,295.46,59.954,1505300403,"274151322000085","219011344069620",0.00,17.30,0,293.66,297.26,0.0,0.0,0.000,1044480.0,1044480.0,22244,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505300407,2468679.00
09/13/2017 07:00,2,0.000,ALERT,211.70,296.66,59.954,1505300403,"201051344000633","219011344069620",0.00,16.30,0,292.76,298.17,0.0,0.0,0.000,832119.5,832119.5,22421,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505300408,2468680.00
09/13/2017 07:00,2,0.000,ALERT,211.03,296.66,59.954,1505300403,"201051344000469","219011344069620",0.00,16.30,0,293.36,298.47,0.0,0.0,0.000,836255.1,836255.1,22379,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505300410,2468681.00
09/13/2017 07:00,2,0.000,ALERT,211.25,297.26,59.949,1505300403,"201051344000646","219011344069620",0.00,16.70,0,294.26,300.87,0.0,0.0,0.000,830213.1,830213.1,22371,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505300412,2468682.00
09/13/2017 07:00,2,0.000,ALERT,210.12,295.16,59.938,1505300403,"274151322000052","219011344069620",0.00,17.30,0,293.06,297.57,0.0,0.0,0.000,1089182.8,1089182.8,22243,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505300414,2468683.00
09/13/2017 07:00,2,0.000,ALERT,211.48,297.57,59.949,1505300403,"201051344000585","219011344069620",0.00,16.70,0,294.26,300.87,0.0,0.0,0.000,844968.1,844968.1,22367,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505300416,2468684.00
09/13/2017 07:00,2,0.000,ALERT,211.25,297.87,59.928,1505300403,"201051344001230","219011344069620",0.00,16.30,0,294.86,301.47,0.0,0.0,0.000,834584.8,834584.8,22419,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505300417,2468685.00
09/13/2017 07:00,2,0.000,ALERT,211.70,298.17,59.975,1505300403,"201051344000582","219011344069620",0.00,16.30,0,295.46,301.77,0.0,0.0,0.000,823401.3,823401.3,22357,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505300419,2468686.00
09/13/2017 07:00,2,0.000,ALERT,211.03,297.57,59.907,1505300403,"201051344000955","219011344069620",0.00,16.70,0,294.56,300.87,0.0,0.0,0.000,843991.1,843991.1,22378,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505300421,2468687.00
09/13/2017 07:00,2,0.000,ALERT,210.35,295.16,59.917,1505300403,"274151322000094","219011344069620",0.00,16.70,0,293.06,296.66,0.0,0.0,0.000,902879.1,902879.1,22702,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505300423,2468688.00
09/13/2017 07:00,2,0.000,ALERT,211.03,297.57,59.996,1505300403,"201051344000579","219011344069620",0.00,17.00,0,294.86,299.37,0.0,0.0,0.000,854788.1,854788.1,22379,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505300424,2468689.00
09/13/2017 07:00,2,0.000,ALERT,211.25,297.87,59.954,1505300403,"201051344000890","219011344069620",0.00,16.70,0,295.76,301.47,0.0,0.0,0.000,838152.4,838152.4,22378,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505300426,2468690.00
09/13/2017 07:00,2,0.000,ALERT,211.48,297.26,59.970,1505300403,"201051344000438","219011344069620",0.00,16.30,0,294.86,300.87,0.0,0.0,0.000,840310.6,840310.6,22363,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505300428,2468691.00
09/13/2017 07:00,2,0.000,ALERT,211.70,296.66,59.954,1505300403,"201051344000417","219011344069620",0.00,16.70,0,294.26,300.57,0.0,0.0,0.000,740325.8,740325.8,22407,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505300430,2468692.00
09/13/2017 07:00,2,0.000,ALERT,210.57,296.06,59.981,1505300403,"274151322000083","219011344069620",0.00,17.00,0,293.66,297.57,0.0,0.0,0.000,1078181.6,1078181.6,22259,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505300432,2468693.00
09/13/2017 07:00,2,0.000,ALERT,211.03,295.76,59.949,1505300403,"274151322000076","219011344069620",0.00,17.30,0,293.36,297.57,0.0,0.0,0.000,1151698.7,1151698.7,22247,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505300433,2468694.00
09/13/2017 07:00,2,0.000,ALERT,211.03,297.57,59.949,1505300403,"201051344000868","219011344069620",0.00,17.00,0,294.86,299.67,0.0,0.0,0.000,834521.8,834521.8,22392,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505300435,2468695.00
09/13/2017 07:00,2,0.000,ALERT,210.35,296.36,59.949,1505300403,"274151322000095","219011344069620",0.00,16.70,0,294.56,298.17,0.0,0.0,0.000,1140605.9,1140605.9,22284,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505300437,2468696.00
09/13/2017 07:00,2,0.000,ALERT,210.80,296.66,59.907,1505300403,"201051344000988","219011344069620",0.00,17.30,0,291.55,298.77,0.0,0.0,0.000,712662.4,712662.4,22355,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505300439,2468697.00
09/13/2017 07:00,2,0.000,ALERT,211.25,296.36,59.949,1505300403,"201051344001025","219011344069620",0.00,16.00,0,294.56,300.57,0.0,0.0,0.000,841694.6,841694.6,22362,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505300441,2468698.00
09/13/2017 07:00,2,0.000,ALERT,211.03,297.26,59.938,1505300403,"201051344000458","219011344069620",0.00,17.50,0,294.26,299.67,0.0,0.0,0.000,845569.9,845569.9,22358,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505300443,2468699.00
09/13/2017 07:00,2,0.000,ALERT,211.70,296.96,59.954,1505300403,"201051344000853","219011344069620",0.00,16.70,0,293.96,299.07,0.0,0.0,0.000,847098.3,847098.3,22388,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505300444,2468700.00
09/13/2017 07:00,2,0.000,ALERT,211.93,297.57,59.954,1505300403,"201051344000685","219011344069620",0.00,16.70,0,294.86,301.47,0.0,0.0,0.000,840111.7,840111.7,22410,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505300446,2468701.00
09/13/2017 07:00,2,0.000,ALERT,211.48,296.66,59.981,1505300403,"201051344000917","219011344069620",0.00,17.30,0,293.66,300.57,0.0,0.0,0.000,836736.7,836736.7,22405,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505300448,2468702.00
09/13/2017 07:00,2,0.000,ALERT,211.70,297.57,59.975,1505300403,"201051344001145","219011344069620",0.00,16.30,0,295.16,301.47,0.0,0.0,0.000,844848.4,844848.4,22389,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505300450,2468703.00
09/13/2017 07:00,2,0.000,ALERT,211.48,296.66,59.954,1505300403,"201051344000651","219011344069620",0.00,16.00,0,294.26,300.27,0.0,0.0,0.000,833917.3,833917.3,22379,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505300451,2468704.00
09/13/2017 07:00,2,0.000,ALERT,210.12,294.86,59.949,1505300403,"274151322000088","219011344069620",0.00,17.50,0,293.36,297.26,0.0,0.0,0.000,1035025.9,1035025.9,22254,0,0,0,L,1151911521,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505300453,2468705.00
09/13/2017 07:00,2,0.000,ALERT,211.03,294.56,59.975,1505300403,"274151322000068","219011344069620",0.00,18.00,0,292.76,296.36,0.0,0.0,0.000,903973.6,903973.6,22711,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505300455,2468706.00
09/13/2017 07:00,2,0.000,ALERT,211.25,297.26,59.965,1505300403,"201051344001135","219011344069620",0.00,16.70,0,295.16,300.57,0.0,0.0,0.000,829468.3,829468.3,22337,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505300457,2468707.00
09/13/2017 07:00,2,0.000,ALERT,210.80,297.87,59.959,1505300403,"201051344000594","219011344069620",0.00,17.00,0,294.26,299.37,0.0,0.0,0.000,849173.0,849173.0,22374,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505300459,2468708.00
09/13/2017 07:00,2,0.000,ALERT,211.48,297.26,59.959,1505300403,"201051344001203","219011344069620",0.00,16.70,0,295.16,302.07,0.0,0.0,0.000,839725.2,839725.2,22404,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505300460,2468709.00
09/13/2017 07:00,2,0.000,ALERT,210.57,295.46,59.975,1505300403,"274151322000054","219011344069620",0.00,17.80,0,293.36,297.87,0.0,0.0,0.000,1050257.5,1050257.5,22222,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505300462,2468710.00
09/13/2017 07:00,2,0.000,ALERT,211.48,296.96,59.970,1505300403,"201051344000867","219011344069620",0.00,17.50,0,293.66,299.37,0.0,0.0,0.000,833246.2,833246.2,22405,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505300464,2468711.00
09/13/2017 07:00,2,0.000,ALERT,211.48,297.26,59.959,1505300403,"201051344001093","219011344069620",0.00,17.30,0,294.86,300.87,0.0,0.0,0.000,836691.3,836691.3,22412,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505300466,2468712.00
09/13/2017 07:00,2,0.000,ALERT,210.80,297.26,59.959,1505300403,"201051344000900","219011344069620",0.00,17.00,0,295.16,298.77,0.0,0.0,0.000,855447.8,855447.8,22407,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505300468,2468713.00
09/13/2017 07:00,2,0.000,ALERT,211.25,296.66,59.959,1505300403,"201051344000648","219011344069620",0.00,16.30,0,294.86,299.07,0.0,0.0,0.000,841285.1,841285.1,22372,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505300470,2468714.00
09/13/2017 07:00,2,0.000,ALERT,211.03,297.87,59.954,1505300403,"201051344000569","219011344069620",0.00,17.00,0,296.06,299.67,0.0,0.0,0.000,856864.7,856864.7,22341,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505300471,2468715.00
09/13/2017 07:00,2,0.000,ALERT,211.03,297.26,59.959,1505300403,"201051344000983","219011344069620",0.00,17.00,0,295.76,299.37,0.0,0.0,0.000,847949.6,847949.6,22376,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505300473,2468716.00
09/13/2017 07:00,2,0.000,ALERT,211.03,296.96,59.959,1505300403,"201051344001158","219011344069620",0.00,16.30,0,294.86,298.47,0.0,0.0,0.000,831315.9,831315.9,22380,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505300475,2468717.00
09/13/2017 07:00,2,0.000,ALERT,211.48,297.26,59.959,1505300403,"201051344000576","219011344069620",0.00,16.70,0,295.46,299.37,0.0,0.0,0.000,845898.4,845898.4,22395,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505300477,2468718.00
09/13/2017 07:00,2,0.000,ALERT,210.57,294.86,59.954,1505300403,"274151322000087","219011344069620",0.00,17.80,0,293.36,296.96,0.0,0.0,0.000,1026389.9,1026389.9,22502,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505300479,2468719.00
09/13/2017 07:15,2,0.000,ALERT,211.48,297.26,59.996,1505301303,"201051344000645","219011344069620",0.00,18.00,0,294.86,298.77,0.0,0.0,0.000,844834.3,844834.3,22367,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505301305,2468720.00
09/13/2017 07:15,2,0.000,ALERT,210.12,294.26,60.002,1505301303,"274151322000085","219011344069620",0.00,17.50,0,293.06,299.37,0.0,0.0,0.000,1044480.0,1044480.0,22246,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505301307,2468721.00
09/13/2017 07:15,2,0.000,ALERT,211.70,296.96,60.007,1505301303,"201051344000633","219011344069620",0.00,17.00,0,293.06,298.47,0.0,0.0,0.000,832119.5,832119.5,22423,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505301309,2468722.00
09/13/2017 07:15,2,0.000,ALERT,211.03,296.96,59.965,1505301303,"201051344000469","219011344069620",0.00,17.50,0,293.96,298.47,0.0,0.0,0.000,836255.1,836255.1,22381,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505301311,2468723.00
09/13/2017 07:15,2,0.000,ALERT,210.57,296.66,60.023,1505301303,"201051344000646","219011344069620",0.00,17.30,0,294.26,298.77,0.0,0.0,0.000,830213.1,830213.1,22373,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505301312,2468724.00
09/13/2017 07:15,2,0.000,ALERT,209.90,295.46,60.018,1505301303,"274151322000052","219011344069620",0.00,17.50,0,292.46,299.67,0.0,0.0,0.000,1089182.8,1089182.8,22245,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505301314,2468725.00
09/13/2017 07:15,2,0.000,ALERT,210.80,296.96,59.975,1505301303,"201051344000585","219011344069620",0.00,17.80,0,294.56,299.07,0.0,0.0,0.000,844968.1,844968.1,22369,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505301316,2468726.00
09/13/2017 07:15,2,0.000,ALERT,210.57,296.96,60.018,1505301303,"201051344001230","219011344069620",0.00,17.00,0,295.16,299.37,0.0,0.0,0.000,834584.8,834584.8,22421,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505301318,2468727.00
09/13/2017 07:15,2,0.000,ALERT,211.25,297.87,60.018,1505301303,"201051344000582","219011344069620",0.00,17.00,0,295.76,299.97,0.0,0.0,0.000,823401.3,823401.3,22359,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505301319,2468728.00
09/13/2017 07:15,2,0.000,ALERT,210.57,296.66,60.023,1505301303,"201051344000955","219011344069620",0.00,17.30,0,294.86,299.07,0.0,0.0,0.000,843991.1,843991.1,22380,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505301321,2468729.00
09/13/2017 07:15,2,0.000,ALERT,210.12,294.56,60.023,1505301303,"274151322000094","219011344069620",0.00,17.30,0,292.46,298.77,0.0,0.0,0.000,902879.1,902879.1,22704,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505301323,2468730.00
09/13/2017 07:15,2,0.000,ALERT,211.03,297.87,60.028,1505301303,"201051344000579","219011344069620",0.00,17.50,0,295.76,299.67,0.0,0.0,0.000,854788.1,854788.1,22381,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505301325,2468731.00
09/13/2017 07:15,2,0.000,ALERT,210.80,297.57,59.970,1505301303,"201051344000890","219011344069620",0.00,17.30,0,295.76,299.67,0.0,0.0,0.000,838152.4,838152.4,22380,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505301327,2468732.00
09/13/2017 07:15,2,0.000,ALERT,211.03,297.26,60.007,1505301303,"201051344000438","219011344069620",0.00,17.00,0,295.16,299.07,0.0,0.0,0.000,840310.6,840310.6,22365,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505301328,2468733.00
09/13/2017 07:15,2,0.000,ALERT,211.03,296.66,60.034,1505301303,"201051344000417","219011344069620",0.00,17.30,0,294.56,298.47,0.0,0.0,0.000,740325.8,740325.8,22409,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505301330,2468734.00
09/13/2017 07:15,2,0.000,ALERT,210.12,295.46,59.991,1505301303,"274151322000083","219011344069620",0.00,17.00,0,293.06,299.97,0.0,0.0,0.000,1078181.6,1078181.6,22261,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505301332,2468735.00
09/13/2017 07:15,2,0.000,ALERT,210.57,294.56,60.007,1505301303,"274151322000076","219011344069620",0.00,17.50,0,292.76,299.07,0.0,0.0,0.000,1151698.7,1151698.7,22249,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505301334,2468736.00
09/13/2017 07:15,2,0.000,ALERT,211.03,298.17,60.018,1505301303,"201051344000868","219011344069620",0.00,17.80,0,295.76,299.67,0.0,0.0,0.000,834521.8,834521.8,22394,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505301336,2468737.00
09/13/2017 07:15,2,0.000,ALERT,209.90,295.76,60.012,1505301303,"274151322000095","219011344069620",0.00,16.70,0,293.96,300.27,0.0,0.0,0.000,1140605.9,1140605.9,22286,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505301338,2468738.00
09/13/2017 07:15,2,0.000,ALERT,211.03,297.26,60.018,1505301303,"201051344000988","219011344069620",0.00,17.80,0,292.46,298.77,0.0,0.0,0.000,712662.4,712662.4,22357,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505301339,2468739.00
09/13/2017 07:15,2,0.000,ALERT,210.80,296.36,60.007,1505301303,"201051344001025","219011344069620",0.00,16.70,0,294.56,299.07,0.0,0.0,0.000,841694.6,841694.6,22364,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505301341,2468740.00
09/13/2017 07:15,2,0.000,ALERT,211.03,297.87,60.039,1505301303,"201051344000458","219011344069620",0.00,18.30,0,295.16,299.67,0.0,0.0,0.000,845569.9,845569.9,22360,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505301343,2468741.00
09/13/2017 07:15,2,0.000,ALERT,211.70,297.26,60.002,1505301303,"201051344000853","219011344069620",0.00,17.80,0,295.16,299.37,0.0,0.0,0.000,847098.3,847098.3,22390,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505301345,2468742.00
09/13/2017 07:15,2,0.000,ALERT,211.25,297.26,59.986,1505301303,"201051344000685","219011344069620",0.00,17.00,0,295.16,299.37,0.0,0.0,0.000,840111.7,840111.7,22412,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505301347,2468743.00
09/13/2017 07:15,2,0.000,ALERT,211.03,296.36,60.007,1505301303,"201051344000917","219011344069620",0.00,17.80,0,293.66,298.47,0.0,0.0,0.000,836736.7,836736.7,22407,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505301348,2468744.00
09/13/2017 07:15,2,0.000,ALERT,211.25,297.57,60.002,1505301303,"201051344001145","219011344069620",0.00,17.00,0,295.46,299.37,0.0,0.0,0.000,844848.4,844848.4,22391,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505301350,2468745.00
09/13/2017 07:15,2,0.000,ALERT,211.03,296.36,60.007,1505301303,"201051344000651","219011344069620",0.00,16.70,0,294.26,298.17,0.0,0.0,0.000,833917.3,833917.3,22381,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505301352,2468746.00
09/13/2017 07:15,2,0.000,ALERT,209.67,294.56,60.002,1505301303,"274151322000088","219011344069620",0.00,17.80,0,292.76,299.37,0.0,0.0,0.000,1035025.9,1035025.9,22256,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505301354,2468747.00
09/13/2017 07:15,2,0.000,ALERT,210.57,293.96,59.970,1505301303,"274151322000068","219011344069620",0.00,18.30,0,292.16,298.47,0.0,0.0,0.000,903973.6,903973.6,22713,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505301356,2468748.00
09/13/2017 07:15,2,0.000,ALERT,210.57,296.96,60.002,1505301303,"201051344001135","219011344069620",0.00,17.30,0,295.16,299.67,0.0,0.0,0.000,829468.3,829468.3,22339,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505301358,2468749.00
09/13/2017 07:15,2,0.000,ALERT,211.03,298.17,60.007,1505301303,"201051344000594","219011344069620",0.00,17.30,0,295.16,299.37,0.0,0.0,0.000,849173.0,849173.0,22376,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505301359,2468750.00
09/13/2017 07:15,2,0.000,ALERT,211.03,296.96,59.954,1505301303,"201051344001203","219011344069620",0.00,17.00,0,294.86,300.57,0.0,0.0,0.000,839725.2,839725.2,22406,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505301361,2468751.00
09/13/2017 07:15,2,0.000,ALERT,209.90,294.86,60.007,1505301303,"274151322000054","219011344069620",0.00,18.00,0,293.06,299.97,0.0,0.0,0.000,1050257.5,1050257.5,22224,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505301363,2468752.00
09/13/2017 07:15,2,0.000,ALERT,211.25,296.96,60.002,1505301303,"201051344000867","219011344069620",0.00,18.00,0,294.86,299.37,0.0,0.0,0.000,833246.2,833246.2,22407,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505301365,2468753.00
09/13/2017 07:15,2,0.000,ALERT,210.80,296.96,60.034,1505301303,"201051344001093","219011344069620",0.00,17.50,0,294.86,298.77,0.0,0.0,0.000,836691.3,836691.3,22414,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505301367,2468754.00
09/13/2017 07:15,2,0.000,ALERT,211.03,297.26,59.954,1505301303,"201051344000900","219011344069620",0.00,17.80,0,294.86,299.07,0.0,0.0,0.000,855447.8,855447.8,22409,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505301368,2468755.00
09/13/2017 07:15,2,0.000,ALERT,211.25,296.96,59.959,1505301303,"201051344000648","219011344069620",0.00,17.30,0,294.56,299.07,0.0,0.0,0.000,841285.1,841285.1,22374,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505301370,2468756.00
09/13/2017 07:15,2,0.000,ALERT,211.03,297.87,59.996,1505301303,"201051344000569","219011344069620",0.00,17.80,0,295.76,299.97,0.0,0.0,0.000,856864.7,856864.7,22343,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505301372,2468757.00
09/13/2017 07:15,2,0.000,ALERT,211.03,297.87,60.034,1505301303,"201051344000983","219011344069620",0.00,17.80,0,295.46,299.37,0.0,0.0,0.000,847949.6,847949.6,22378,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505301374,2468758.00
09/13/2017 07:15,2,0.000,ALERT,211.03,297.26,60.007,1505301303,"201051344001158","219011344069620",0.00,17.30,0,294.56,298.47,0.0,0.0,0.000,831315.9,831315.9,22382,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505301376,2468759.00
09/13/2017 07:15,2,0.000,ALERT,211.70,297.87,60.012,1505301303,"201051344000576","219011344069620",0.00,17.50,0,295.16,299.07,0.0,0.0,0.000,845898.4,845898.4,22397,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505301377,2468760.00
09/13/2017 07:15,2,0.000,ALERT,210.12,294.26,60.007,1505301303,"274151322000087","219011344069620",0.00,18.00,0,292.16,299.07,0.0,0.0,0.000,1026389.9,1026389.9,22504,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505301379,2468761.00
09/13/2017 07:30,2,0.000,ALERT,211.70,296.66,59.970,1505302204,"201051344000645","219011344069620",0.00,18.70,0,295.16,303.28,0.0,0.0,0.000,844834.3,844834.3,22369,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505302206,2468762.00
09/13/2017 07:30,2,0.021,ALERT,210.80,295.76,59.970,1505302204,"274151322000085","219011344069620",27.12,17.80,0,292.16,297.57,0.0,0.0,0.000,1044480.0,1044480.0,22248,0,0,0,L,1151911521,0,121.78,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1505302208,2468763.00
09/13/2017 07:30,2,0.000,ALERT,211.70,296.36,59.970,1505302204,"201051344000633","219011344069620",0.00,17.50,0,293.66,302.68,0.0,0.0,0.000,832119.5,832119.5,22425,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505302209,2468764.00
09/13/2017 07:30,2,0.000,ALERT,211.25,296.36,59.970,1505302204,"201051344000469","219011344069620",0.00,18.00,0,294.26,302.07,0.0,0.0,0.000,836255.1,836255.1,22383,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505302211,2468765.00
09/13/2017 07:30,2,0.000,ALERT,211.03,297.26,59.970,1505302204,"201051344000646","219011344069620",0.00,17.80,0,294.26,301.47,0.0,0.0,0.000,830213.1,830213.1,22375,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505302213,2468766.00
09/13/2017 07:30,2,0.043,ALERT,210.57,296.06,59.954,1505302204,"274151322000052","219011344069620",27.19,18.00,0,291.85,297.87,0.0,0.0,0.000,1089182.8,1089182.8,22247,0,0,0,L,1151911521,0,120.65,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1505302215,2468767.00
09/13/2017 07:30,2,0.000,ALERT,211.70,297.57,60.012,1505302204,"201051344000585","219011344069620",0.00,18.30,0,294.56,301.47,0.0,0.0,0.000,844968.1,844968.1,22371,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505302217,2468768.00
09/13/2017 07:30,2,0.000,ALERT,211.25,297.57,59.965,1505302204,"201051344001230","219011344069620",0.00,17.30,0,294.86,302.07,0.0,0.0,0.000,834584.8,834584.8,22423,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505302218,2468769.00
09/13/2017 07:30,2,0.000,ALERT,211.93,298.17,59.970,1505302204,"201051344000582","219011344069620",0.00,17.50,0,295.76,302.37,0.0,0.0,0.000,823401.3,823401.3,22361,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505302220,2468770.00
09/13/2017 07:30,2,0.000,ALERT,211.03,297.26,59.965,1505302204,"201051344000955","219011344069620",0.00,18.00,0,294.86,301.47,0.0,0.0,0.000,843991.1,843991.1,22382,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505302222,2468771.00
09/13/2017 07:30,2,0.000,ALERT,210.35,294.86,59.959,1505302204,"274151322000094","219011344069620",37.29,17.50,0,291.85,356.48,0.0,0.0,0.000,902879.1,902879.1,22706,0,0,0,L,1151911521,0,120.88,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1505302224,2468772.00
09/13/2017 07:30,2,0.000,ALERT,211.03,297.26,59.965,1505302204,"201051344000579","219011344069620",0.00,18.00,0,296.06,303.88,0.0,0.0,0.000,854788.1,854788.1,22383,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505302226,2468773.00
09/13/2017 07:30,2,0.000,ALERT,211.25,297.57,59.970,1505302204,"201051344000890","219011344069620",0.00,17.80,0,295.46,302.07,0.0,0.0,0.000,838152.4,838152.4,22382,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505302227,2468774.00
09/13/2017 07:30,2,0.000,ALERT,211.25,296.96,59.975,1505302204,"201051344000438","219011344069620",0.00,17.50,0,295.16,301.47,0.0,0.0,0.000,840310.6,840310.6,22367,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505302229,2468775.00
09/13/2017 07:30,2,0.000,ALERT,211.48,296.36,59.970,1505302204,"201051344000417","219011344069620",0.00,17.80,0,294.56,301.17,0.0,0.0,0.000,740325.8,740325.8,22411,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505302231,2468776.00
09/13/2017 07:30,2,0.020,ALERT,210.80,296.66,59.965,1505302204,"274151322000083","219011344069620",27.19,17.50,0,292.46,298.17,0.0,0.0,0.000,1078181.6,1078181.6,22263,0,0,0,L,1151911521,0,120.88,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1505302233,2468777.00
09/13/2017 07:30,2,0.016,ALERT,211.25,295.76,59.954,1505302204,"274151322000076","219011344069620",27.97,18.00,0,292.16,297.87,0.0,0.0,0.000,1151698.7,1151698.7,22251,0,0,0,L,1151911521,0,121.33,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1505302235,2468778.00
09/13/2017 07:30,2,0.078,ALERT,211.25,297.57,59.965,1505302204,"201051344000868","219011344069620",27.55,18.30,0,296.06,304.48,2.2,0.2,0.000,834521.8,834521.8,22396,0,0,0,L,1122011218,0,120.42,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1505302237,2468779.00
09/13/2017 07:30,2,0.012,ALERT,210.80,297.26,59.970,1505302204,"274151322000095","219011344069620",27.39,17.30,0,293.06,298.47,0.0,0.0,0.000,1140605.9,1140605.9,22288,0,0,0,L,1151911521,0,121.55,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1505302239,2468780.00
09/13/2017 07:30,2,0.049,ALERT,211.25,296.96,59.965,1505302204,"201051344000988","219011344069620",18.19,18.30,0,293.06,302.37,0.9,0.0,0.000,712662.4,712662.4,22359,0,0,0,L,1122011218,0,120.42,121.33,0200,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505302241,2468781.00
09/13/2017 07:30,2,0.000,ALERT,211.25,296.66,59.970,1505302204,"201051344001025","219011344069620",0.00,17.30,0,294.56,301.17,0.0,0.0,0.000,841694.6,841694.6,22366,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505302242,2468782.00
09/13/2017 07:30,2,0.000,ALERT,211.25,296.96,59.965,1505302204,"201051344000458","219011344069620",0.00,19.30,0,295.46,303.88,0.0,0.0,0.000,845569.9,845569.9,22362,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505302244,2468783.00
09/13/2017 07:30,2,0.057,ALERT,211.93,296.96,59.965,1505302204,"201051344000853","219011344069620",27.99,18.00,0,295.16,303.58,1.6,0.0,0.000,847098.3,847098.3,22392,0,0,0,L,1122011218,0,121.10,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1505302246,2468784.00
09/13/2017 07:30,2,0.043,ALERT,211.70,297.26,59.970,1505302204,"201051344000685","219011344069620",27.87,17.80,0,294.86,301.77,1.3,0.0,0.000,840111.7,840111.7,22414,0,0,0,L,1122011218,0,121.78,121.10,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1505302248,2468785.00
09/13/2017 07:30,2,0.000,ALERT,211.48,296.66,59.970,1505302204,"201051344000917","219011344069620",0.00,18.30,0,293.66,300.87,0.0,0.0,0.000,836736.7,836736.7,22409,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505302249,2468786.00
09/13/2017 07:30,2,0.000,ALERT,211.48,297.57,59.970,1505302204,"201051344001145","219011344069620",0.00,17.50,0,295.46,302.07,0.0,0.0,0.000,844848.4,844848.4,22393,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505302251,2468787.00
09/13/2017 07:30,2,0.059,ALERT,211.48,296.36,59.944,1505302204,"201051344000651","219011344069620",27.77,17.30,0,294.56,300.57,1.7,0.0,0.000,833917.3,833917.3,22383,0,0,0,L,1122011218,0,121.55,120.88,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1505302253,2468788.00
09/13/2017 07:30,2,0.008,ALERT,210.12,296.06,59.965,1505302204,"274151322000088","219011344069620",26.26,18.30,0,292.16,297.57,0.0,0.0,0.000,1035025.9,1035025.9,22258,0,0,0,L,1151911521,0,121.33,121.10,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1505302255,2468789.00
09/13/2017 07:30,2,0.010,ALERT,211.25,294.86,59.975,1505302204,"274151322000068","219011344069620",37.87,18.70,0,291.55,361.59,0.0,0.0,0.000,903973.6,903973.6,22715,0,0,0,L,1151911521,0,121.33,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1505302257,2468790.00
09/13/2017 07:30,2,0.000,ALERT,211.03,297.26,60.002,1505302204,"201051344001135","219011344069620",0.00,17.80,0,295.16,301.17,0.0,0.0,0.000,829468.3,829468.3,22341,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505302259,2468791.00
09/13/2017 07:30,2,0.072,ALERT,210.80,297.26,59.975,1505302204,"201051344000594","219011344069620",28.23,17.80,0,295.16,303.88,2.1,0.1,0.000,849173.0,849173.0,22378,0,0,0,L,1122011218,0,120.42,121.10,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1505302260,2468792.00
09/13/2017 07:30,2,0.000,ALERT,211.48,296.96,59.975,1505302204,"201051344001203","219011344069620",0.00,17.80,0,294.86,302.37,0.0,0.0,0.000,839725.2,839725.2,22408,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505302262,2468793.00
09/13/2017 07:30,2,0.016,ALERT,210.57,296.66,59.975,1505302204,"274151322000054","219011344069620",27.39,18.70,0,292.16,298.17,0.0,0.0,0.000,1050257.5,1050257.5,22226,0,0,0,L,1151911521,0,121.55,121.10,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1505302264,2468794.00
09/13/2017 07:30,2,0.076,ALERT,211.48,296.96,59.975,1505302204,"201051344000867","219011344069620",27.63,18.70,0,295.16,304.18,2.1,0.2,0.000,833246.2,833246.2,22409,0,0,0,L,1122011218,0,120.88,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1505302266,2468795.00
09/13/2017 07:30,2,0.000,ALERT,211.25,297.26,59.981,1505302204,"201051344001093","219011344069620",0.00,18.30,0,294.86,301.47,0.0,0.0,0.000,836691.3,836691.3,22416,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505302268,2468796.00
09/13/2017 07:30,2,0.039,ALERT,211.25,296.96,59.981,1505302204,"201051344000900","219011344069620",27.77,18.30,0,295.16,302.98,1.1,0.0,0.000,855447.8,855447.8,22411,0,0,0,L,1122011218,0,120.65,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1505302270,2468797.00
