ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/13/2017 07:30,2,0.070,ALERT,211.48,296.36,59.975,1505302204,"201051344000648","219011344069620",27.95,17.80,0,294.56,303.58,2.0,0.0,0.000,841285.1,841285.1,22376,0,0,0,L,1122011218,0,120.20,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1505302271,2468798.00
09/13/2017 07:30,2,0.078,ALERT,211.25,296.96,59.986,1505302204,"201051344000569","219011344069620",28.09,18.70,0,295.76,303.88,2.2,0.2,0.000,856864.7,856864.7,22345,0,0,0,L,1122011218,0,119.97,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1505302273,2468799.00
09/13/2017 07:30,2,0.090,ALERT,211.25,296.66,59.991,1505302204,"201051344000983","219011344069620",27.99,18.70,0,295.46,303.88,2.6,0.6,0.000,847949.6,847949.6,22380,0,0,0,L,1122011218,0,120.42,121.10,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1505302275,2468800.00
09/13/2017 07:30,2,0.059,ALERT,211.03,296.06,59.986,1505302204,"201051344001158","219011344069620",27.89,17.80,0,294.86,302.07,1.6,0.0,0.000,831315.9,831315.9,22384,0,0,0,L,1122011218,0,120.20,121.10,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1505302277,2468801.00
09/13/2017 07:30,2,0.068,ALERT,211.48,296.96,59.986,1505302204,"201051344000576","219011344069620",27.47,18.00,0,295.46,302.98,2.0,0.0,0.000,845898.4,845898.4,22399,0,0,0,L,1122011218,0,120.65,121.10,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1505302279,2468802.00
09/13/2017 07:30,2,0.029,ALERT,210.80,295.46,59.996,1505302204,"274151322000087","219011344069620",26.78,18.30,0,291.55,297.26,0.0,0.0,0.000,1026389.9,1026389.9,22506,0,0,0,L,1151911521,0,121.33,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1505302281,2468803.00
09/13/2017 07:45,2,0.189,ALERT,211.70,335.14,60.007,1505303103,"201051344000645","219011344069620",26.32,19.30,0,294.86,349.56,5.1,3.0,0.013,844834.6,844834.6,22371,0,0,0,L,1122011218,0,121.33,121.33,0100,16,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1505303105,2468804.00
09/13/2017 07:45,2,0.127,ALERT,211.03,334.24,60.012,1505303103,"274151322000085","219011344069620",25.07,19.00,0,294.26,344.76,3.2,1.2,0.000,1044480.0,1044480.0,22250,0,0,0,L,1151911521,0,121.55,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1505303107,2468805.00
09/13/2017 07:45,2,0.213,ALERT,211.93,336.64,60.007,1505303103,"201051344000633","219011344069620",26.32,18.30,0,293.06,362.49,5.7,3.6,0.009,832119.9,832119.9,22427,0,0,0,L,1122011218,0,121.33,121.55,0100,18,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1505303109,2468806.00
09/13/2017 07:45,2,0.215,ALERT,211.48,335.14,60.002,1505303103,"201051344000469","219011344069620",27.10,18.70,0,293.96,358.28,6.0,3.8,0.013,836255.6,836255.6,22385,0,0,0,L,1122011218,0,120.42,121.55,0100,16,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1505303111,2468807.00
09/13/2017 07:45,2,0.209,ALERT,210.80,334.24,60.002,1505303103,"201051344000646","219011344069620",26.96,18.30,0,294.56,347.46,5.7,3.6,0.009,830213.5,830213.5,22377,0,0,0,L,1122011218,0,121.10,120.42,0100,16,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1505303113,2468808.00
09/13/2017 07:45,2,0.148,ALERT,210.80,335.14,59.996,1505303103,"274151322000052","219011344069620",25.92,19.30,0,293.96,343.25,3.9,1.8,0.013,1089183.0,1089183.0,22249,0,0,0,L,1151911521,0,120.88,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1505303115,2468809.00
09/13/2017 07:45,2,0.227,ALERT,211.48,335.44,60.007,1505303103,"201051344000585","219011344069620",26.50,19.00,0,294.86,350.77,6.1,4.0,0.009,844968.6,844968.6,22373,0,0,0,L,1122011218,0,120.65,121.33,0100,16,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1505303116,2468810.00
09/13/2017 07:45,2,0.219,ALERT,211.25,333.93,59.996,1505303103,"201051344001230","219011344069620",24.95,18.00,0,295.76,351.37,5.6,3.4,0.013,834585.1,834585.1,22425,0,0,0,L,1122011218,0,121.33,120.65,0100,15,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1505303118,2468811.00
09/13/2017 07:45,2,0.209,ALERT,211.70,335.14,59.991,1505303103,"201051344000582","219011344069620",26.20,18.30,0,296.06,350.17,5.6,3.5,0.009,823401.7,823401.7,22363,0,0,0,L,1122011218,0,121.10,121.10,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1505303120,2468812.00
09/13/2017 07:45,2,0.230,ALERT,211.03,334.54,59.981,1505303103,"201051344000955","219011344069620",26.92,18.70,0,295.16,349.56,6.3,4.2,0.009,843991.6,843991.6,22384,0,0,0,L,1122011218,0,120.65,120.88,0100,16,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1505303122,2468813.00
09/13/2017 07:45,2,0.072,ALERT,211.03,334.24,59.965,1505303103,"274151322000094","219011344069620",28.59,18.30,0,293.66,385.63,2.1,0.1,0.000,902879.1,902879.1,22708,0,0,0,L,1151911521,0,121.10,121.78,0002,16,0,0,0,0,0,0,152,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1505303124,2468814.00
09/13/2017 07:45,2,0.242,ALERT,211.25,334.54,59.986,1505303103,"201051344000579","219011344069620",27.12,19.00,0,295.46,350.77,6.7,4.5,0.009,854788.6,854788.6,22385,0,0,0,L,1122011218,0,120.65,120.88,0100,15,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1505303125,2468815.00
09/13/2017 07:45,2,0.225,ALERT,211.03,334.24,60.002,1505303103,"201051344000890","219011344069620",26.82,18.30,0,295.76,344.76,6.1,4.0,0.004,838152.8,838152.8,22384,0,0,0,L,1122011218,0,121.33,120.20,0100,18,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1505303127,2468816.00
09/13/2017 07:45,2,0.217,ALERT,211.48,334.84,60.018,1505303103,"201051344000438","219011344069620",26.84,18.00,0,295.16,349.26,5.9,3.8,0.004,840311.1,840311.1,22369,0,0,0,L,1122011218,0,121.33,120.88,0100,17,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1505303129,2468817.00
09/13/2017 07:45,2,0.230,ALERT,211.25,334.54,60.007,1505303103,"201051344000417","219011344069620",17.89,18.30,0,294.56,349.26,4.2,2.1,0.000,740326.0,740326.0,22413,0,0,0,L,1122011218,0,120.88,120.88,0100,16,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1505303131,2468818.00
09/13/2017 07:45,2,0.129,ALERT,210.57,333.03,59.970,1505303103,"274151322000083","219011344069620",25.64,18.70,0,294.56,343.85,3.4,1.3,0.000,1078181.7,1078181.7,22265,0,0,0,L,1151911521,0,120.88,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1505303133,2468819.00
09/13/2017 07:45,2,0.135,ALERT,211.25,335.14,59.986,1505303103,"274151322000076","219011344069620",26.00,19.30,0,294.26,368.50,3.6,1.5,0.009,1151698.8,1151698.8,22253,0,0,0,L,1151911521,0,121.33,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1505303135,2468820.00
09/13/2017 07:45,2,0.219,ALERT,211.25,334.84,59.991,1505303103,"201051344000868","219011344069620",25.86,19.00,0,295.46,347.46,5.8,3.6,0.004,834522.2,834522.2,22398,0,0,0,L,1122011218,0,120.65,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1505303137,2468821.00
09/13/2017 07:45,2,0.123,ALERT,210.57,333.93,59.981,1505303103,"274151322000095","219011344069620",25.72,18.70,0,295.46,342.65,3.2,1.2,0.013,1140606.0,1140606.0,22290,0,0,0,L,1151911521,0,121.55,121.10,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1505303138,2468822.00
09/13/2017 07:45,2,0.102,ALERT,211.03,298.17,59.986,1505303103,"201051344000988","219011344069620",19.86,18.70,0,292.76,299.67,2.0,0.1,0.000,712662.4,712662.4,22361,0,0,0,L,1122011218,0,120.42,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1505303140,2468823.00
09/13/2017 07:45,2,0.205,ALERT,211.03,333.93,59.986,1505303103,"201051344001025","219011344069620",26.62,18.00,0,294.56,349.56,5.6,3.4,0.009,841695.0,841695.0,22368,0,0,0,L,1122011218,0,120.65,120.88,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1505303142,2468824.00
09/13/2017 07:45,2,0.209,ALERT,211.03,333.93,59.959,1505303103,"201051344000458","219011344069620",26.50,19.50,0,295.46,349.56,5.6,3.5,0.009,845570.3,845570.3,22364,0,0,0,L,1122011218,0,120.88,120.88,0200,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505303144,2468825.00
09/13/2017 07:45,2,0.211,ALERT,211.70,336.04,59.975,1505303103,"201051344000853","219011344069620",24.55,19.00,0,295.46,350.47,5.3,3.2,0.004,847098.6,847098.6,22394,0,0,0,L,1122011218,0,121.33,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1505303146,2468826.00
09/13/2017 07:45,2,0.193,ALERT,211.48,335.74,59.981,1505303103,"201051344000685","219011344069620",26.68,18.70,0,295.16,351.07,5.2,3.1,0.004,840112.0,840112.0,22416,0,0,0,L,1122011218,0,121.78,120.65,0100,16,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1505303147,2468827.00
09/13/2017 07:45,2,0.211,ALERT,211.25,335.74,60.018,1505303103,"201051344000917","219011344069620",25.74,19.30,0,293.96,345.66,5.5,3.4,0.000,836737.1,836737.1,22411,0,0,0,L,1122011218,0,120.88,121.10,0100,16,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1505303149,2468828.00
09/13/2017 07:45,2,0.176,ALERT,211.48,335.14,59.986,1505303103,"201051344001145","219011344069620",28.43,18.00,0,295.46,345.96,5.1,3.0,0.009,844848.7,844848.7,22395,0,0,0,L,1122011218,0,121.10,120.88,0100,17,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1505303151,2468829.00
09/13/2017 07:45,2,0.209,ALERT,211.25,335.44,60.007,1505303103,"201051344000651","219011344069620",26.46,18.00,0,294.86,349.86,5.6,3.5,0.013,833917.7,833917.7,22385,0,0,0,L,1122011218,0,121.55,120.65,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1505303153,2468830.00
09/13/2017 07:45,2,0.119,ALERT,210.35,334.24,59.975,1505303103,"274151322000088","219011344069620",24.69,19.30,0,294.26,344.45,3.0,1.0,0.009,1035026.0,1035026.0,22260,0,0,0,L,1151911521,0,121.55,120.88,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1505303155,2468831.00
09/13/2017 07:45,2,0.092,ALERT,211.48,335.14,59.986,1505303103,"274151322000068","219011344069620",29.24,19.80,0,293.66,391.94,2.8,0.8,0.009,903973.6,903973.6,22717,0,0,0,L,1151911521,0,121.55,121.78,0002,18,0,0,0,0,0,0,153,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1505303156,2468832.00
09/13/2017 07:45,2,0.225,ALERT,211.03,333.33,59.986,1505303103,"201051344001135","219011344069620",27.00,18.70,0,295.46,348.06,6.2,4.0,0.009,829468.8,829468.8,22343,0,0,0,L,1122011218,0,121.10,120.88,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1505303158,2468833.00
09/13/2017 07:45,2,0.217,ALERT,211.03,334.54,59.981,1505303103,"201051344000594","219011344069620",26.80,18.70,0,294.86,347.76,5.9,3.8,0.018,849173.4,849173.4,22380,0,0,0,L,1122011218,0,120.65,120.65,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1505303160,2468834.00
09/13/2017 07:45,2,0.223,ALERT,211.25,334.84,59.981,1505303103,"201051344001203","219011344069620",26.54,18.30,0,295.46,351.07,6.0,3.9,0.013,839725.7,839725.7,22410,0,0,0,L,1122011218,0,121.55,120.65,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1505303162,2468835.00
09/13/2017 07:45,2,0.129,ALERT,210.57,333.93,59.975,1505303103,"274151322000054","219011344069620",26.10,20.00,0,294.26,344.76,3.4,1.4,0.004,1050257.6,1050257.6,22228,0,0,0,L,1151911521,0,121.33,121.10,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1505303163,2468836.00
09/13/2017 07:45,2,0.217,ALERT,211.48,334.24,59.986,1505303103,"201051344000867","219011344069620",26.38,19.30,0,294.86,358.88,5.8,3.7,0.009,833246.6,833246.6,22411,0,0,0,L,1122011218,0,121.10,120.88,0100,17,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1505303165,2468837.00
09/13/2017 07:45,2,0.232,ALERT,211.03,334.54,60.023,1505303103,"201051344001093","219011344069620",26.86,19.00,0,295.76,351.07,6.3,4.2,0.009,836691.8,836691.8,22418,0,0,0,L,1122011218,0,120.88,120.65,0100,18,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1505303167,2468838.00
09/13/2017 07:45,2,0.154,ALERT,211.03,335.14,59.986,1505303103,"201051344000900","219011344069620",28.35,18.70,0,294.56,345.66,4.5,2.4,0.004,855448.0,855448.0,22413,0,0,0,L,1122011218,0,120.88,121.10,0100,16,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1505303169,2468839.00
09/13/2017 07:45,2,0.219,ALERT,211.48,335.14,59.970,1505303103,"201051344000648","219011344069620",26.80,18.30,0,294.26,349.56,6.0,3.8,0.009,841285.5,841285.5,22378,0,0,0,L,1122011218,0,120.42,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1505303171,2468840.00
09/13/2017 07:45,2,0.211,ALERT,211.25,334.54,59.986,1505303103,"201051344000569","219011344069620",27.06,19.30,0,295.46,348.66,5.8,3.7,0.013,856865.1,856865.1,22347,0,0,0,L,1122011218,0,120.42,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1505303173,2468841.00
09/13/2017 07:45,2,0.230,ALERT,211.25,334.84,59.991,1505303103,"201051344000983","219011344069620",26.98,19.30,0,294.86,348.66,6.3,4.2,0.009,847950.1,847950.1,22382,0,0,0,L,1122011218,0,120.88,120.88,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1505303174,2468842.00
09/13/2017 07:45,2,0.205,ALERT,211.25,334.54,59.986,1505303103,"201051344001158","219011344069620",26.76,18.30,0,293.96,348.66,5.6,3.5,0.009,831316.3,831316.3,22386,0,0,0,L,1122011218,0,120.65,120.88,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1505303176,2468843.00
09/13/2017 07:45,2,0.219,ALERT,211.70,336.04,59.986,1505303103,"201051344000576","219011344069620",26.00,18.70,0,294.56,351.67,5.8,3.6,0.013,845898.8,845898.8,22401,0,0,0,L,1122011218,0,120.88,121.10,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1505303178,2468844.00
09/13/2017 07:45,2,0.145,ALERT,210.80,335.14,59.981,1505303103,"274151322000087","219011344069620",25.19,19.50,0,293.36,347.76,3.7,1.6,0.004,1026390.0,1026390.0,22508,0,0,0,L,1151911521,0,121.33,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1505303180,2468845.00
09/13/2017 08:00,2,0.383,ACTIVE,212.16,336.94,60.007,1505304003,"201051344000645","219011344069620",28.05,19.50,0,295.76,341.75,10.9,8.6,0.062,844836.0,844836.0,22373,0,0,0,L,1122011218,0,121.55,121.33,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304004,2468846.00
09/13/2017 08:00,2,0.299,ACTIVE,211.48,336.94,59.959,1505304003,"274151322000085","219011344069620",26.56,20.00,0,325.22,344.15,8.0,5.8,0.044,1044480.8,1044480.8,22252,0,0,0,L,1151911521,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304005,2468847.00
09/13/2017 08:00,2,0.398,ACTIVE,212.16,338.44,59.970,1505304003,"201051344000633","219011344069620",28.11,18.70,0,293.96,343.25,11.3,9.0,0.057,832121.4,832121.4,22429,0,0,0,L,1122011218,0,121.78,121.55,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304006,2468848.00
09/13/2017 08:00,2,0.414,ACTIVE,211.93,336.64,59.949,1505304003,"201051344000469","219011344069620",27.23,19.00,0,295.46,341.45,11.4,9.1,0.062,836257.1,836257.1,22387,0,0,0,L,1122011218,0,120.88,121.33,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304007,2468849.00
09/13/2017 08:00,2,0.383,ACTIVE,211.03,336.94,60.012,1505304003,"201051344000646","219011344069620",28.65,19.00,0,294.86,341.15,11.1,8.8,0.066,830214.9,830214.9,22379,0,0,0,L,1122011218,0,121.10,120.88,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304008,2468850.00
09/13/2017 08:00,2,0.324,ACTIVE,211.25,334.54,59.975,1505304003,"274151322000052","219011344069620",27.83,20.30,0,330.03,339.65,9.2,6.9,0.040,1089184.0,1089184.0,22251,0,0,0,L,1151911521,0,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304009,2468851.00
09/13/2017 08:00,2,0.404,ACTIVE,211.48,336.94,59.970,1505304003,"201051344000585","219011344069620",27.77,19.50,0,295.46,341.75,11.4,9.1,0.062,844970.1,844970.1,22375,0,0,0,L,1122011218,0,120.88,121.55,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304010,2468852.00
09/13/2017 08:00,2,0.396,ACTIVE,211.25,336.04,59.981,1505304003,"201051344001230","219011344069620",27.43,18.70,0,295.76,340.25,11.1,8.7,0.057,834586.5,834586.5,22427,0,0,0,L,1122011218,0,121.10,120.65,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304010,2468853.00
09/13/2017 08:00,2,0.393,ALERT,211.70,337.24,59.965,1505304003,"201051344000582","219011344069620",27.21,19.00,0,297.87,341.75,10.9,8.6,0.057,823403.1,823403.1,22365,0,0,0,L,1122011218,0,121.10,121.55,0002,17,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304012,2468854.00
09/13/2017 08:00,2,0.426,ACTIVE,211.03,336.64,60.018,1505304003,"201051344000955","219011344069620",27.91,19.30,0,295.76,340.55,12.1,9.7,0.066,843993.2,843993.2,22386,0,0,0,L,1122011218,0,120.65,121.10,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304013,2468855.00
09/13/2017 08:00,2,0.189,ACTIVE,211.48,397.66,59.981,1505304003,"274151322000094","219011344069620",37.43,19.80,0,294.26,400.36,7.3,5.1,0.044,902879.7,902879.7,22710,0,0,0,L,1151911521,0,121.10,122.01,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304014,2468856.00
09/13/2017 08:00,2,0.443,ACTIVE,211.70,336.34,59.970,1505304003,"201051344000579","219011344069620",27.51,19.50,0,296.96,340.85,12.3,10.0,0.062,854790.3,854790.3,22387,0,0,0,L,1122011218,0,121.10,120.88,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304015,2468857.00
09/13/2017 08:00,2,0.406,ACTIVE,211.25,335.44,59.996,1505304003,"201051344000890","219011344069620",28.77,19.00,0,296.36,340.85,11.9,9.6,0.062,838154.4,838154.4,22386,0,0,0,L,1122011218,0,121.10,120.42,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304016,2468858.00
09/13/2017 08:00,2,0.406,ACTIVE,211.48,336.94,59.986,1505304003,"201051344000438","219011344069620",28.05,19.00,0,296.36,341.45,11.6,9.3,0.062,840312.6,840312.6,22371,0,0,0,L,1122011218,0,121.33,121.10,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304017,2468859.00
09/13/2017 08:00,2,0.410,ACTIVE,211.48,335.74,59.938,1505304003,"201051344000417","219011344069620",18.75,19.00,0,295.16,339.95,7.8,5.6,0.040,740327.0,740327.0,22415,0,0,0,L,1122011218,0,121.10,121.10,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304018,2468860.00
09/13/2017 08:00,2,0.293,ACTIVE,211.48,334.84,59.986,1505304003,"274151322000083","219011344069620",27.79,19.80,0,318.61,352.87,8.3,6.1,0.044,1078182.5,1078182.5,22267,0,0,0,L,1151911521,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304019,2468861.00
09/13/2017 08:00,2,0.311,ACTIVE,212.16,338.14,59.986,1505304003,"274151322000076","219011344069620",28.53,20.30,0,331.83,340.55,9.0,6.7,0.049,1151699.7,1151699.7,22255,0,0,0,L,1151911521,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304019,2468862.00
09/13/2017 08:00,2,0.408,ACTIVE,211.70,336.64,59.981,1505304003,"201051344000868","219011344069620",28.07,19.30,0,304.18,374.21,11.6,9.3,0.062,834523.7,834523.7,22400,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304020,2468863.00
09/13/2017 08:00,2,0.297,ACTIVE,211.25,334.84,59.959,1505304003,"274151322000095","219011344069620",27.79,19.50,0,322.51,345.96,8.3,6.1,0.044,1140606.8,1140606.8,22292,0,0,0,L,1151911521,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304021,2468864.00
09/13/2017 08:00,2,0.107,ACTIVE,211.48,298.77,59.986,1505304003,"201051344000988","219011344069620",21.25,18.70,0,293.96,300.57,2.3,0.3,0.000,712662.5,712662.5,22363,0,0,0,L,1122011218,0,120.88,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304022,2468865.00
09/13/2017 08:00,2,0.393,ACTIVE,211.25,335.14,60.012,1505304003,"201051344001025","219011344069620",28.13,19.00,0,311.69,361.89,11.2,8.9,0.062,841696.4,841696.4,22370,0,0,0,L,1122011218,0,120.65,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304023,2468866.00
09/13/2017 08:00,2,0.395,ACTIVE,211.70,336.34,59.996,1505304003,"201051344000458","219011344069620",28.09,20.00,0,305.68,372.41,11.3,8.9,0.066,845571.7,845571.7,22366,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304024,2468867.00
09/13/2017 08:00,2,0.393,ALERT,212.16,338.14,59.986,1505304003,"201051344000853","219011344069620",27.67,19.30,0,297.57,344.15,11.0,8.7,0.066,847100.0,847100.0,22396,0,0,0,L,1122011218,0,121.55,121.33,0002,19,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304026,2468868.00
09/13/2017 08:00,2,0.381,ACTIVE,211.70,337.54,59.986,1505304003,"201051344000685","219011344069620",27.65,19.00,0,295.46,341.75,10.7,8.4,0.066,840113.3,840113.3,22418,0,0,0,L,1122011218,0,121.78,121.10,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304027,2468869.00
09/13/2017 08:00,2,0.385,ACTIVE,211.48,337.24,60.007,1505304003,"201051344000917","219011344069620",27.73,20.00,0,294.26,341.45,10.8,8.5,0.062,836738.4,836738.4,22413,0,0,0,L,1122011218,0,120.88,121.33,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304028,2468870.00
09/13/2017 08:00,2,0.381,ACTIVE,211.48,336.94,59.981,1505304003,"201051344001145","219011344069620",28.17,18.70,0,296.06,342.05,10.9,8.6,0.062,844850.1,844850.1,22397,0,0,0,L,1122011218,0,121.10,121.10,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304029,2468871.00
09/13/2017 08:00,2,0.396,ACTIVE,211.48,337.54,59.986,1505304003,"201051344000651","219011344069620",27.43,18.70,0,307.48,370.00,11.0,8.7,0.062,833919.1,833919.1,22387,0,0,0,L,1122011218,0,121.55,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304030,2468872.00
09/13/2017 08:00,2,0.295,ACTIVE,211.03,336.04,59.991,1505304003,"274151322000088","219011344069620",27.15,20.00,0,330.33,339.34,8.1,5.9,0.044,1035026.7,1035026.7,22262,0,0,0,L,1151911521,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304031,2468873.00
09/13/2017 08:00,2,0.205,ALERT,211.93,406.67,59.986,1505304003,"274151322000068","219011344069620",38.41,21.00,0,294.26,409.08,8.0,5.8,0.035,903974.3,903974.3,22719,0,0,0,L,1151911521,0,121.78,122.01,0002,20,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304032,2468874.00
09/13/2017 08:00,2,0.420,ACTIVE,211.03,335.44,60.023,1505304003,"201051344001135","219011344069620",27.77,19.30,0,313.50,353.77,11.8,9.5,0.066,829470.3,829470.3,22345,0,0,0,L,1122011218,0,120.88,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304033,2468875.00
09/13/2017 08:00,2,0.412,ACTIVE,211.48,336.34,59.991,1505304003,"201051344000594","219011344069620",27.77,19.30,0,308.99,361.29,11.6,9.3,0.066,849174.9,849174.9,22382,0,0,0,L,1122011218,0,121.10,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304034,2468876.00
09/13/2017 08:00,2,0.418,ACTIVE,211.48,336.04,59.986,1505304003,"201051344001203","219011344069620",27.39,19.00,0,313.50,359.18,11.7,9.3,0.071,839727.2,839727.2,22412,0,0,0,L,1122011218,0,121.55,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304035,2468877.00
09/13/2017 08:00,2,0.301,ACTIVE,211.25,336.64,59.959,1505304003,"274151322000054","219011344069620",26.86,21.00,0,330.33,339.34,8.2,6.0,0.049,1050258.4,1050258.4,22230,0,0,0,L,1151911521,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304036,2468878.00
09/13/2017 08:00,2,0.414,ACTIVE,211.93,336.04,59.991,1505304003,"201051344000867","219011344069620",27.91,19.80,0,295.46,341.15,11.7,9.4,0.062,833248.1,833248.1,22413,0,0,0,L,1122011218,0,121.33,121.10,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304037,2468879.00
09/13/2017 08:00,2,0.416,ACTIVE,211.48,337.24,59.991,1505304003,"201051344001093","219011344069620",28.88,19.50,0,295.76,342.05,12.2,9.9,0.062,836693.4,836693.4,22420,0,0,0,L,1122011218,0,121.10,121.10,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304038,2468880.00
09/13/2017 08:00,2,0.377,ACTIVE,211.70,337.24,59.986,1505304003,"201051344000900","219011344069620",27.29,19.30,0,295.76,341.15,10.5,8.2,0.062,855449.2,855449.2,22415,0,0,0,L,1122011218,0,121.33,121.33,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304039,2468881.00
09/13/2017 08:00,2,0.398,ACTIVE,211.70,336.34,59.996,1505304003,"201051344000648","219011344069620",28.51,18.70,0,313.20,354.97,11.6,9.2,0.066,841287.0,841287.0,22380,0,0,0,L,1122011218,0,120.65,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304040,2468882.00
09/13/2017 08:00,2,0.396,ACTIVE,211.70,336.64,59.991,1505304003,"201051344000569","219011344069620",28.73,19.50,0,318.61,349.86,11.6,9.2,0.062,856866.6,856866.6,22349,0,0,0,L,1122011218,0,120.65,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304041,2468883.00
09/13/2017 08:00,2,0.412,ACTIVE,211.70,336.34,59.981,1505304003,"201051344000983","219011344069620",28.47,19.50,0,310.79,361.59,11.9,9.6,0.066,847951.7,847951.7,22384,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304042,2468884.00
09/13/2017 08:00,2,0.393,ACTIVE,211.70,336.64,59.991,1505304003,"201051344001158","219011344069620",28.43,19.00,0,308.99,362.79,11.3,9.0,0.066,831317.7,831317.7,22388,0,0,0,L,1122011218,0,120.88,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304043,2468885.00
09/13/2017 08:00,2,0.408,ACTIVE,212.16,337.54,59.975,1505304003,"201051344000576","219011344069620",27.43,19.30,0,308.99,369.40,11.4,9.0,0.066,845900.3,845900.3,22403,0,0,0,L,1122011218,0,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304044,2468886.00
09/13/2017 08:00,2,0.314,ACTIVE,211.48,335.14,59.975,1505304003,"274151322000087","219011344069620",27.19,20.70,0,325.82,343.25,8.7,6.4,0.040,1026390.9,1026390.9,22510,0,0,0,L,1151911521,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304045,2468887.00
09/13/2017 08:15,2,0.693,ACTIVE,212.38,340.55,59.959,1505304903,"201051344000645","219011344069620",28.71,20.00,0,330.63,348.96,20.1,17.5,0.146,844839.1,844839.1,22374,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304904,2468888.00
09/13/2017 08:15,2,0.555,ACTIVE,211.25,338.44,59.938,1505304903,"274151322000085","219011344069620",27.67,21.00,0,332.13,344.15,15.6,13.1,0.093,1044483.1,1044483.1,22253,0,0,0,L,1151911521,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304905,2468889.00
09/13/2017 08:15,2,0.688,ACTIVE,212.38,342.05,59.954,1505304903,"201051344000633","219011344069620",29.24,19.50,0,330.63,349.86,20.4,17.8,0.150,832124.6,832124.6,22430,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304906,2468890.00
09/13/2017 08:15,2,0.705,ACTIVE,212.16,340.55,59.949,1505304903,"201051344000469","219011344069620",28.92,19.30,0,329.73,348.36,20.7,18.1,0.159,836260.4,836260.4,22388,0,0,0,L,1122011218,0,120.65,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304907,2468891.00
09/13/2017 08:15,2,0.678,ACTIVE,211.25,339.04,59.981,1505304903,"201051344000646","219011344069620",29.14,19.80,0,327.62,347.16,20.0,17.4,0.146,830218.1,830218.1,22380,0,0,0,L,1122011218,0,121.55,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304908,2468892.00
09/13/2017 08:15,2,0.592,ACTIVE,211.03,338.74,59.954,1505304903,"274151322000052","219011344069620",28.37,21.30,0,330.63,344.76,17.0,14.5,0.102,1089186.6,1089186.6,22252,0,0,0,L,1151911521,0,120.65,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304909,2468893.00
09/13/2017 08:15,2,0.684,ACTIVE,211.48,339.34,59.944,1505304903,"201051344000585","219011344069620",29.04,20.30,0,329.43,346.86,20.1,17.5,0.137,844973.3,844973.3,22376,0,0,0,L,1122011218,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304910,2468894.00
09/13/2017 08:15,2,0.691,ACTIVE,211.25,337.24,60.012,1505304903,"201051344001230","219011344069620",28.49,19.80,0,327.92,346.86,19.9,17.3,0.150,834589.7,834589.7,22428,0,0,0,L,1122011218,0,121.33,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304911,2468895.00
09/13/2017 08:15,2,0.672,ACTIVE,211.93,339.34,59.970,1505304903,"201051344000582","219011344069620",28.86,19.50,0,330.03,347.46,19.6,17.0,0.141,823406.2,823406.2,22367,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304912,2468896.00
09/13/2017 08:15,2,0.723,ACTIVE,211.03,338.44,59.954,1505304903,"201051344000955","219011344069620",29.50,19.80,0,328.82,347.46,21.6,18.9,0.150,843996.7,843996.7,22387,0,0,0,L,1122011218,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304913,2468897.00
09/13/2017 08:15,2,0.377,ACTIVE,211.25,406.97,59.954,1505304903,"274151322000094","219011344069620",38.43,21.50,0,333.93,424.11,14.8,12.4,0.088,902881.8,902881.8,22711,0,0,0,L,1151911521,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304914,2468898.00
09/13/2017 08:15,2,0.732,ACTIVE,212.16,339.95,59.907,1505304903,"201051344000579","219011344069620",28.92,20.00,0,330.33,348.36,21.5,18.8,0.150,854793.8,854793.8,22388,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304915,2468899.00
09/13/2017 08:15,2,0.721,ACTIVE,211.70,339.65,59.907,1505304903,"201051344000890","219011344069620",29.16,20.00,0,329.43,348.06,21.3,18.6,0.155,838157.8,838157.8,22387,0,0,0,L,1122011218,0,121.55,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304916,2468900.00
09/13/2017 08:15,2,0.703,ACTIVE,212.16,340.85,59.949,1505304903,"201051344000438","219011344069620",29.32,19.50,0,329.43,348.66,20.9,18.3,0.150,840315.9,840315.9,22372,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304917,2468901.00
09/13/2017 08:15,2,0.715,ACTIVE,211.93,338.44,59.959,1505304903,"201051344000417","219011344069620",18.89,19.50,0,329.43,344.45,13.6,11.2,0.088,740329.0,740329.0,22416,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304918,2468902.00
09/13/2017 08:15,2,0.551,ACTIVE,211.25,340.55,59.954,1505304903,"274151322000083","219011344069620",28.21,20.70,0,331.53,343.85,15.8,13.3,0.102,1078184.9,1078184.9,22268,0,0,0,L,1151911521,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304919,2468903.00
09/13/2017 08:15,2,0.594,ACTIVE,211.93,339.65,59.959,1505304903,"274151322000076","219011344069620",29.12,21.30,0,333.03,345.66,17.5,15.0,0.110,1151702.4,1151702.4,22256,0,0,0,L,1151911521,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304920,2468904.00
09/13/2017 08:15,2,0.709,ACTIVE,211.70,339.65,59.986,1505304903,"201051344000868","219011344069620",29.06,19.80,0,329.73,348.36,20.9,18.2,0.146,834527.0,834527.0,22401,0,0,0,L,1122011218,0,120.88,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304920,2468905.00
09/13/2017 08:15,2,0.553,ACTIVE,211.25,337.84,59.954,1505304903,"274151322000095","219011344069620",28.78,20.30,0,331.53,344.15,16.1,13.6,0.102,1140609.2,1140609.2,22293,0,0,0,L,1151911521,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304921,2468906.00
09/13/2017 08:15,2,0.107,ACTIVE,211.70,299.67,59.938,1505304903,"201051344000988","219011344069620",21.87,18.70,0,294.86,302.07,2.4,0.4,0.000,712662.6,712662.6,22364,0,0,0,L,1122011218,0,120.65,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304922,2468907.00
09/13/2017 08:15,2,0.689,ACTIVE,211.70,339.34,59.965,1505304903,"201051344001025","219011344069620",28.98,19.80,0,329.13,348.06,20.2,17.6,0.146,841699.6,841699.6,22371,0,0,0,L,1122011218,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304923,2468908.00
09/13/2017 08:15,2,0.686,ACTIVE,211.93,339.65,59.959,1505304903,"201051344000458","219011344069620",29.02,20.70,0,330.03,348.06,20.2,17.6,0.146,845575.0,845575.0,22367,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304924,2468909.00
09/13/2017 08:15,2,0.689,ACTIVE,212.61,341.15,59.959,1505304903,"201051344000853","219011344069620",28.69,19.80,0,332.13,349.56,20.1,17.5,0.150,847103.2,847103.2,22398,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304925,2468910.00
09/13/2017 08:15,2,0.680,ACTIVE,212.16,340.85,59.944,1505304903,"201051344000685","219011344069620",28.39,19.80,0,330.03,349.26,19.6,17.0,0.146,840116.4,840116.4,22419,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304926,2468911.00
09/13/2017 08:15,2,0.682,ACTIVE,211.93,340.85,59.965,1505304903,"201051344000917","219011344069620",28.41,20.70,0,329.43,348.66,19.7,17.1,0.133,836741.6,836741.6,22414,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304927,2468912.00
09/13/2017 08:15,2,0.664,ACTIVE,211.93,340.25,59.949,1505304903,"201051344001145","219011344069620",29.06,19.50,0,330.93,349.26,19.6,17.0,0.137,844853.2,844853.2,22398,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304928,2468913.00
09/13/2017 08:15,2,0.684,ACTIVE,211.93,340.85,59.954,1505304903,"201051344000651","219011344069620",29.08,19.30,0,330.03,348.96,20.2,17.6,0.146,833922.4,833922.4,22388,0,0,0,L,1122011218,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304929,2468914.00
09/13/2017 08:15,2,0.574,ACTIVE,211.03,339.95,59.959,1505304903,"274151322000088","219011344069620",27.65,21.30,0,330.93,344.45,16.1,13.6,0.097,1035029.1,1035029.1,22263,0,0,0,L,1151911521,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304930,2468915.00
09/13/2017 08:15,2,0.402,ACTIVE,211.70,407.27,59.970,1505304903,"274151322000068","219011344069620",38.29,22.80,0,334.24,435.53,15.4,13.0,0.088,903976.6,903976.6,22721,0,0,0,L,1151911521,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304931,2468916.00
09/13/2017 08:15,2,0.713,ACTIVE,211.70,339.04,59.975,1505304903,"201051344001135","219011344069620",29.00,19.80,0,330.03,348.06,21.0,18.3,0.150,829473.7,829473.7,22346,0,0,0,L,1122011218,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304932,2468917.00
09/13/2017 08:15,2,0.703,ACTIVE,211.70,339.95,59.933,1505304903,"201051344000594","219011344069620",29.24,19.80,0,328.82,348.36,20.8,18.2,0.150,849178.3,849178.3,22383,0,0,0,L,1122011218,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304933,2468918.00
09/13/2017 08:15,2,0.697,ACTIVE,211.93,339.65,59.965,1505304903,"201051344001203","219011344069620",29.54,19.80,0,329.73,349.86,20.9,18.2,0.159,839730.5,839730.5,22413,0,0,0,L,1122011218,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304933,2468919.00
09/13/2017 08:15,2,0.562,ACTIVE,211.03,338.74,59.959,1505304903,"274151322000054","219011344069620",27.79,22.30,0,330.93,350.47,15.8,13.4,0.102,1050260.8,1050260.8,22231,0,0,0,L,1151911521,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304934,2468920.00
09/13/2017 08:15,2,0.719,ACTIVE,212.16,339.95,59.991,1505304903,"201051344000867","219011344069620",28.80,20.30,0,329.73,348.66,21.0,18.3,0.146,833251.5,833251.5,22414,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304935,2468921.00
09/13/2017 08:15,2,0.740,ACTIVE,211.70,341.15,59.970,1505304903,"201051344001093","219011344069620",28.84,20.30,0,329.13,349.26,21.6,18.9,0.155,836696.9,836696.9,22421,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304936,2468922.00
09/13/2017 08:15,2,0.682,ACTIVE,211.93,340.55,59.959,1505304903,"201051344000900","219011344069620",28.98,19.80,0,329.43,348.66,20.0,17.4,0.146,855452.3,855452.3,22416,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304937,2468923.00
09/13/2017 08:15,2,0.701,ACTIVE,212.16,340.25,59.975,1505304903,"201051344000648","219011344069620",29.06,19.30,0,330.03,348.96,20.7,18.1,0.150,841290.3,841290.3,22381,0,0,0,L,1122011218,0,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304938,2468924.00
09/13/2017 08:15,2,0.701,ACTIVE,211.93,340.25,59.970,1505304903,"201051344000569","219011344069620",29.02,20.00,0,330.33,348.96,20.6,18.0,0.150,856869.9,856869.9,22350,0,0,0,L,1122011218,0,120.65,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304939,2468925.00
09/13/2017 08:15,2,0.709,ACTIVE,211.93,340.25,59.981,1505304903,"201051344000983","219011344069620",29.14,20.00,0,329.43,348.36,21.0,18.3,0.150,847955.1,847955.1,22385,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304940,2468926.00
09/13/2017 08:15,2,0.705,ACTIVE,212.16,339.65,60.028,1505304903,"201051344001158","219011344069620",28.73,19.50,0,330.03,348.96,20.5,17.9,0.150,831321.0,831321.0,22389,0,0,0,L,1122011218,0,120.88,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304941,2468927.00
09/13/2017 08:15,2,0.688,ACTIVE,212.38,341.45,59.965,1505304903,"201051344000576","219011344069620",29.28,19.80,0,330.93,349.56,20.4,17.8,0.146,845903.6,845903.6,22404,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304942,2468928.00
09/13/2017 08:15,2,0.578,ACTIVE,211.48,338.14,59.970,1505304903,"274151322000087","219011344069620",27.77,21.80,0,332.13,345.66,16.3,13.8,0.102,1026393.4,1026393.4,22511,0,0,0,L,1151911521,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505304943,2468929.00
09/13/2017 08:30,2,1.111,ACTIVE,212.61,345.06,60.034,1505305803,"201051344000645","219011344069620",28.84,21.30,0,331.53,358.28,32.5,29.5,0.256,844844.9,844844.9,22375,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505305805,2468930.00
09/13/2017 08:30,2,0.898,ACTIVE,211.48,341.45,59.991,1505305803,"274151322000085","219011344069620",28.03,22.00,0,329.13,348.96,25.5,22.7,0.164,1044487.6,1044487.6,22254,0,0,0,L,1151911521,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505305805,2468931.00
09/13/2017 08:30,2,1.105,ACTIVE,212.61,345.96,60.002,1505305803,"201051344000633","219011344069620",29.12,20.70,0,331.53,358.58,32.6,29.6,0.265,832130.5,832130.5,22431,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505305806,2468932.00
09/13/2017 08:30,2,1.119,ACTIVE,212.38,345.36,60.002,1505305803,"201051344000469","219011344069620",29.18,20.30,0,330.33,357.98,33.1,30.0,0.270,836266.4,836266.4,22389,0,0,0,L,1122011218,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505305807,2468933.00
09/13/2017 08:30,2,1.096,ACTIVE,211.03,343.55,59.970,1505305803,"201051344000646","219011344069620",28.84,20.70,0,328.52,356.48,32.0,29.0,0.256,830223.8,830223.8,22381,0,0,0,L,1122011218,0,121.33,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505305808,2468934.00
09/13/2017 08:30,2,0.922,ACTIVE,210.80,342.65,60.002,1505305803,"274151322000052","219011344069620",29.04,22.30,0,328.82,349.56,27.1,24.2,0.172,1089191.4,1089191.4,22253,0,0,0,L,1151911521,0,120.65,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505305809,2468935.00
09/13/2017 08:30,2,1.078,ACTIVE,211.70,343.55,60.007,1505305803,"201051344000585","219011344069620",29.22,21.50,0,328.52,356.48,31.9,28.9,0.252,844979.1,844979.1,22377,0,0,0,L,1122011218,0,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505305810,2468936.00
09/13/2017 08:30,2,1.096,ACTIVE,211.25,342.05,59.991,1505305803,"201051344001230","219011344069620",29.26,21.50,0,327.92,355.58,32.5,29.4,0.247,834595.6,834595.6,22429,0,0,0,L,1122011218,0,121.33,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505305811,2468937.00
09/13/2017 08:30,2,1.082,ACTIVE,212.16,343.85,59.991,1505305803,"201051344000582","219011344069620",28.94,20.70,0,330.03,357.68,31.7,28.7,0.243,823411.9,823411.9,22368,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505305812,2468938.00
09/13/2017 08:30,2,1.158,ACTIVE,211.25,343.85,60.002,1505305803,"201051344000955","219011344069620",29.00,21.00,0,327.32,357.08,34.0,30.9,0.283,844002.9,844002.9,22388,0,0,0,L,1122011218,0,120.65,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505305813,2468939.00
09/13/2017 08:30,2,0.635,ACTIVE,211.48,406.97,59.991,1505305803,"274151322000094","219011344069620",37.97,23.00,0,333.63,431.92,24.4,21.6,0.155,902886.0,902886.0,22712,0,0,0,L,1151911521,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505305814,2468940.00
