ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/13/2017 08:30,2,1.129,ACTIVE,212.38,344.15,59.991,1505305803,"201051344000579","219011344069620",29.50,21.00,0,330.33,357.98,33.8,30.7,0.265,854800.0,854800.0,22389,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505305814,2468941.00
09/13/2017 08:30,2,1.133,ACTIVE,211.48,343.25,59.986,1505305803,"201051344000890","219011344069620",29.48,21.30,0,330.63,357.08,33.9,30.8,0.261,838164.0,838164.0,22388,0,0,0,L,1122011218,0,121.33,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505305815,2468942.00
09/13/2017 08:30,2,1.119,ACTIVE,211.93,344.15,60.018,1505305803,"201051344000438","219011344069620",29.36,20.70,0,331.23,357.98,33.4,30.3,0.270,840321.9,840321.9,22373,0,0,0,L,1122011218,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505305816,2468943.00
09/13/2017 08:30,2,1.117,ACTIVE,211.70,340.55,59.986,1505305803,"201051344000417","219011344069620",19.10,20.70,0,330.33,349.86,21.6,19.0,0.164,740332.8,740332.8,22417,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505305817,2468944.00
09/13/2017 08:30,2,0.863,ACTIVE,211.25,343.85,59.991,1505305803,"274151322000083","219011344069620",29.16,21.50,0,328.82,349.26,25.6,22.7,0.177,1078189.3,1078189.3,22269,0,0,0,L,1151911521,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505305818,2468945.00
09/13/2017 08:30,2,0.955,ACTIVE,211.93,343.55,59.991,1505305803,"274151322000076","219011344069620",29.78,22.30,0,330.33,350.77,28.8,25.9,0.190,1151707.4,1151707.4,22257,0,0,0,L,1151911521,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505305819,2468946.00
09/13/2017 08:30,2,1.131,ACTIVE,212.16,344.15,59.986,1505305803,"201051344000868","219011344069620",29.06,20.70,0,330.63,357.68,33.3,30.2,0.261,834533.1,834533.1,22402,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505305820,2468947.00
09/13/2017 08:30,2,0.900,ACTIVE,211.25,343.55,59.996,1505305803,"274151322000095","219011344069620",29.58,21.50,0,328.82,349.56,27.0,24.2,0.172,1140613.9,1140613.9,22294,0,0,0,L,1151911521,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505305821,2468948.00
09/13/2017 08:30,2,1.131,ACTIVE,212.38,342.65,59.996,1505305803,"201051344000988","219011344069620",18.73,20.00,0,295.76,352.27,21.5,18.8,0.177,712665.2,712665.2,22365,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505305822,2468949.00
09/13/2017 08:30,2,1.107,ACTIVE,211.70,342.95,59.986,1505305803,"201051344001025","219011344069620",29.10,21.00,0,331.23,357.38,32.7,29.6,0.256,841705.5,841705.5,22372,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505305823,2468950.00
09/13/2017 08:30,2,1.102,ACTIVE,212.38,344.15,59.986,1505305803,"201051344000458","219011344069620",28.98,21.50,0,331.23,357.38,32.4,29.3,0.265,845580.8,845580.8,22368,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505305823,2468951.00
09/13/2017 08:30,2,1.104,ACTIVE,213.06,346.26,59.986,1505305803,"201051344000853","219011344069620",29.18,21.00,0,332.13,359.18,32.6,29.5,0.265,847109.0,847109.0,22399,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505305824,2468952.00
09/13/2017 08:30,2,1.098,ACTIVE,211.70,344.45,59.933,1505305803,"201051344000685","219011344069620",28.77,21.00,0,331.23,357.68,32.0,29.0,0.270,840122.1,840122.1,22420,0,0,0,L,1122011218,0,121.78,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505305825,2468953.00
09/13/2017 08:30,2,1.076,ACTIVE,211.70,343.85,59.938,1505305803,"201051344000917","219011344069620",29.04,21.80,0,330.33,357.08,31.7,28.7,0.252,836747.2,836747.2,22415,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505305826,2468954.00
09/13/2017 08:30,2,1.078,ACTIVE,211.70,343.85,59.991,1505305803,"201051344001145","219011344069620",28.98,20.70,0,330.63,356.78,31.7,28.7,0.247,844858.8,844858.8,22399,0,0,0,L,1122011218,0,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505305827,2468955.00
09/13/2017 08:30,2,1.107,ACTIVE,211.70,344.15,59.981,1505305803,"201051344000651","219011344069620",29.14,20.30,0,331.53,357.38,32.7,29.6,0.261,833928.2,833928.2,22389,0,0,0,L,1122011218,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505305828,2468956.00
09/13/2017 08:30,2,0.916,ACTIVE,211.03,343.85,59.991,1505305803,"274151322000088","219011344069620",28.47,22.00,0,328.82,348.96,26.3,23.5,0.172,1035033.7,1035033.7,22264,0,0,0,L,1151911521,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505305829,2468957.00
09/13/2017 08:30,2,0.645,ACTIVE,211.48,407.27,60.028,1505305803,"274151322000068","219011344069620",38.27,24.30,0,333.63,429.52,25.1,22.3,0.159,903980.9,903980.9,22722,0,0,0,L,1151911521,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505305830,2468958.00
09/13/2017 08:30,2,1.104,ACTIVE,211.48,342.95,60.034,1505305803,"201051344001135","219011344069620",29.60,21.00,0,330.33,357.08,33.2,30.1,0.261,829479.7,829479.7,22347,0,0,0,L,1122011218,0,121.10,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505305831,2468959.00
09/13/2017 08:30,2,1.143,ACTIVE,211.93,343.85,60.002,1505305803,"201051344000594","219011344069620",28.71,21.00,0,329.13,357.38,33.2,30.1,0.256,849184.2,849184.2,22384,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505305832,2468960.00
09/13/2017 08:30,2,1.141,ACTIVE,212.16,343.85,59.996,1505305803,"201051344001203","219011344069620",29.12,21.00,0,331.53,359.18,33.7,30.6,0.274,839736.6,839736.6,22414,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505305833,2468961.00
09/13/2017 08:30,2,0.912,ACTIVE,211.03,339.04,59.991,1505305803,"274151322000054","219011344069620",28.13,23.00,0,328.82,349.26,26.0,23.1,0.164,1050265.3,1050265.3,22232,0,0,0,L,1151911521,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505305834,2468962.00
09/13/2017 08:30,2,1.127,ACTIVE,212.38,343.25,59.991,1505305803,"201051344000867","219011344069620",29.32,21.50,0,330.93,357.38,33.5,30.4,0.261,833257.5,833257.5,22415,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505305835,2468963.00
09/13/2017 08:30,2,1.176,ACTIVE,211.93,344.76,60.028,1505305803,"201051344001093","219011344069620",28.84,21.50,0,331.23,358.58,34.4,31.3,0.261,836703.2,836703.2,22422,0,0,0,L,1122011218,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505305836,2468964.00
09/13/2017 08:30,2,1.129,ACTIVE,212.16,345.06,59.991,1505305803,"201051344000900","219011344069620",28.82,20.70,0,330.03,358.58,33.0,29.9,0.270,855458.2,855458.2,22417,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505305837,2468965.00
09/13/2017 08:30,2,1.119,ACTIVE,211.93,343.85,59.991,1505305803,"201051344000648","219011344069620",29.18,20.30,0,332.13,359.48,33.1,30.0,0.261,841296.3,841296.3,22382,0,0,0,L,1122011218,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505305838,2468966.00
09/13/2017 08:30,2,1.123,ACTIVE,212.16,344.45,59.996,1505305803,"201051344000569","219011344069620",28.80,21.30,0,330.63,357.68,32.8,29.7,0.265,856875.8,856875.8,22351,0,0,0,L,1122011218,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505305839,2468967.00
09/13/2017 08:30,2,1.135,ACTIVE,212.38,344.45,59.991,1505305803,"201051344000983","219011344069620",29.10,21.00,0,329.43,358.58,33.5,30.4,0.270,847961.1,847961.1,22386,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505305840,2468968.00
09/13/2017 08:30,2,1.129,ACTIVE,212.38,344.76,59.991,1505305803,"201051344001158","219011344069620",28.94,20.70,0,330.03,359.48,33.1,30.0,0.270,831326.9,831326.9,22390,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505305841,2468969.00
09/13/2017 08:30,2,1.111,ACTIVE,212.61,346.26,59.991,1505305803,"201051344000576","219011344069620",29.14,20.70,0,331.23,360.08,32.8,29.7,0.265,845909.5,845909.5,22405,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505305842,2468970.00
09/13/2017 08:30,2,0.920,ACTIVE,211.03,339.95,59.991,1505305803,"274151322000087","219011344069620",28.49,23.30,0,328.82,361.89,26.6,23.7,0.177,1026398.1,1026398.1,22512,0,0,0,L,1151911521,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505305843,2468971.00
09/13/2017 08:45,2,1.611,ACTIVE,213.06,348.36,59.991,1505306704,"201051344000645","219011344069620",28.84,22.50,0,332.43,367.90,47.1,43.6,0.380,844854.1,844854.1,22376,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505306705,2468972.00
09/13/2017 08:45,2,1.305,ACTIVE,211.48,346.26,59.975,1505306704,"274151322000085","219011344069620",28.35,23.00,0,331.23,356.18,37.5,34.2,0.247,1044494.7,1044494.7,22255,0,0,0,L,1151911521,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505306706,2468973.00
09/13/2017 08:45,2,1.582,ACTIVE,212.83,349.26,59.970,1505306704,"201051344000633","219011344069620",29.28,22.00,0,332.13,368.80,46.9,43.4,0.389,832139.6,832139.6,22432,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505306707,2468974.00
09/13/2017 08:45,2,1.605,ACTIVE,212.83,348.06,60.018,1505306704,"201051344000469","219011344069620",29.26,21.50,0,330.33,367.90,47.6,44.0,0.402,836275.6,836275.6,22390,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505306708,2468975.00
09/13/2017 08:45,2,1.562,ACTIVE,211.70,347.46,59.959,1505306704,"201051344000646","219011344069620",29.14,22.00,0,328.52,369.10,46.2,42.6,0.384,830232.8,830232.8,22382,0,0,0,L,1122011218,0,121.55,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505306709,2468976.00
09/13/2017 08:45,2,1.314,ACTIVE,211.03,345.66,59.970,1505306704,"274151322000052","219011344069620",29.10,23.50,0,329.43,365.49,38.7,35.5,0.274,1089198.9,1089198.9,22254,0,0,0,L,1151911521,0,120.65,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505306709,2468977.00
09/13/2017 08:45,2,1.566,ACTIVE,212.38,348.06,59.981,1505306704,"201051344000585","219011344069620",28.96,23.00,0,331.23,366.70,45.9,42.4,0.367,844988.0,844988.0,22378,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505306710,2468978.00
09/13/2017 08:45,2,1.576,ACTIVE,212.16,346.86,59.965,1505306704,"201051344001230","219011344069620",29.26,23.30,0,328.52,365.49,46.7,43.2,0.384,834604.7,834604.7,22430,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505306711,2468979.00
09/13/2017 08:45,2,1.539,ACTIVE,212.61,348.06,59.959,1505306704,"201051344000582","219011344069620",29.26,22.00,0,328.22,367.60,45.6,42.1,0.380,823420.8,823420.8,22369,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505306712,2468980.00
09/13/2017 08:45,2,1.631,ACTIVE,211.93,348.06,59.975,1505306704,"201051344000955","219011344069620",29.42,22.30,0,329.13,367.30,48.6,45.0,0.411,844012.4,844012.4,22389,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505306713,2468981.00
09/13/2017 08:45,2,0.857,ACTIVE,211.25,425.61,59.986,1505306704,"274151322000094","219011344069620",40.18,24.80,0,330.03,440.34,35.2,32.1,0.239,902892.7,902892.7,22713,0,0,0,L,1151911521,0,121.10,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505306714,2468982.00
09/13/2017 08:45,2,1.619,ACTIVE,213.06,348.36,59.991,1505306704,"201051344000579","219011344069620",29.32,22.30,0,331.23,368.20,48.2,44.6,0.393,854809.4,854809.4,22390,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505306715,2468983.00
09/13/2017 08:45,2,1.631,ACTIVE,212.16,347.76,59.991,1505306704,"201051344000890","219011344069620",29.06,22.80,0,329.43,367.30,48.1,44.5,0.384,838173.4,838173.4,22389,0,0,0,L,1122011218,0,121.78,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505306716,2468984.00
09/13/2017 08:45,2,1.592,ACTIVE,212.61,348.36,59.996,1505306704,"201051344000438","219011344069620",29.56,22.30,0,331.83,368.50,47.7,44.1,0.398,840331.3,840331.3,22374,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505306717,2468985.00
09/13/2017 08:45,2,1.619,ACTIVE,212.38,343.85,60.007,1505306704,"201051344000417","219011344069620",18.81,22.00,0,330.33,356.78,30.9,27.9,0.252,740338.6,740338.6,22418,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505306718,2468986.00
09/13/2017 08:45,2,1.268,ACTIVE,211.25,345.96,60.018,1505306704,"274151322000083","219011344069620",28.86,23.00,0,330.33,354.67,37.1,33.9,0.261,1078196.4,1078196.4,22270,0,0,0,L,1151911521,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505306718,2468987.00
09/13/2017 08:45,2,1.428,ACTIVE,211.93,346.56,59.986,1505306704,"274151322000076","219011344069620",29.34,23.50,0,330.33,360.69,42.4,39.0,0.287,1151715.5,1151715.5,22258,0,0,0,L,1151911521,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505306719,2468988.00
09/13/2017 08:45,2,1.635,ACTIVE,212.61,347.76,60.002,1505306704,"201051344000868","219011344069620",28.78,22.00,0,330.93,367.30,47.7,44.1,0.393,834542.3,834542.3,22403,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505306720,2468989.00
09/13/2017 08:45,2,1.357,ACTIVE,211.03,347.46,59.975,1505306704,"274151322000095","219011344069620",29.44,23.00,0,329.73,360.99,40.5,37.2,0.278,1140621.5,1140621.5,22295,0,0,0,L,1151911521,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505306721,2468990.00
09/13/2017 08:45,2,1.619,ACTIVE,212.83,345.96,60.018,1505306704,"201051344000988","219011344069620",18.87,21.80,0,330.63,358.88,30.9,27.9,0.256,712671.1,712671.1,22366,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505306722,2468991.00
09/13/2017 08:45,2,1.580,ACTIVE,212.16,346.56,60.034,1505306704,"201051344001025","219011344069620",29.26,22.30,0,323.11,371.51,46.9,43.3,0.380,841714.6,841714.6,22373,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505306723,2468992.00
09/13/2017 08:45,2,1.594,ACTIVE,212.83,347.76,60.012,1505306704,"201051344000458","219011344069620",28.88,22.80,0,332.43,367.30,46.6,43.1,0.393,845589.9,845589.9,22369,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505306724,2468993.00
09/13/2017 08:45,2,1.598,ACTIVE,213.51,349.56,59.944,1505306704,"201051344000853","219011344069620",28.86,22.00,0,333.03,368.80,46.7,43.1,0.389,847118.1,847118.1,22400,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505306725,2468994.00
09/13/2017 08:45,2,1.570,ACTIVE,212.38,348.96,59.996,1505306704,"201051344000685","219011344069620",29.06,22.00,0,330.33,367.60,46.3,42.7,0.402,840131.1,840131.1,22421,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505306726,2468995.00
09/13/2017 08:45,2,1.549,ACTIVE,212.38,348.36,59.996,1505306704,"201051344000917","219011344069620",29.16,23.00,0,321.01,375.41,45.8,42.3,0.380,836756.1,836756.1,22416,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505306727,2468996.00
09/13/2017 08:45,2,1.527,ACTIVE,212.38,348.36,59.991,1505306704,"201051344001145","219011344069620",29.52,22.00,0,326.42,367.00,45.7,42.2,0.371,844867.7,844867.7,22400,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505306728,2468997.00
09/13/2017 08:45,2,1.602,ACTIVE,212.61,348.66,60.002,1505306704,"201051344000651","219011344069620",28.86,22.00,0,327.02,369.70,46.9,43.3,0.380,833937.4,833937.4,22390,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505306729,2468998.00
09/13/2017 08:45,2,1.301,ACTIVE,211.25,344.15,59.991,1505306704,"274151322000088","219011344069620",28.80,23.30,0,329.13,359.48,38.0,34.8,0.256,1035041.0,1035041.0,22265,0,0,0,L,1151911521,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505306730,2468999.00
09/13/2017 08:45,2,0.904,ACTIVE,212.16,422.60,59.981,1505306704,"274151322000068","219011344069620",39.00,26.00,0,330.33,443.04,35.9,32.8,0.239,903987.8,903987.8,22723,0,0,0,L,1151911521,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505306730,2469000.00
09/13/2017 08:45,2,1.604,ACTIVE,212.38,347.76,60.002,1505306704,"201051344001135","219011344069620",29.06,22.30,0,325.52,375.11,47.2,43.7,0.384,829489.0,829489.0,22348,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505306731,2469001.00
09/13/2017 08:45,2,1.617,ACTIVE,212.38,347.76,60.007,1505306704,"201051344000594","219011344069620",28.98,22.30,0,329.13,367.00,47.5,44.0,0.398,849193.6,849193.6,22385,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505306732,2469002.00
09/13/2017 08:45,2,1.637,ACTIVE,212.61,347.76,59.959,1505306704,"201051344001203","219011344069620",29.06,22.50,0,326.12,375.71,48.2,44.6,0.407,839746.0,839746.0,22415,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505306733,2469003.00
09/13/2017 08:45,2,1.320,ACTIVE,211.48,346.56,59.991,1505306704,"274151322000054","219011344069620",28.29,24.00,0,329.73,363.09,38.0,34.7,0.252,1050272.5,1050272.5,22233,0,0,0,L,1151911521,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505306734,2469004.00
09/13/2017 08:45,2,1.621,ACTIVE,212.61,346.86,60.007,1505306704,"201051344000867","219011344069620",29.08,22.80,0,330.63,367.00,47.7,44.1,0.384,833266.8,833266.8,22416,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505306735,2469005.00
09/13/2017 08:45,2,1.646,ACTIVE,212.16,348.36,59.996,1505306704,"201051344001093","219011344069620",29.08,23.00,0,325.22,376.31,48.5,44.9,0.393,836712.7,836712.7,22423,0,0,0,L,1122011218,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505306736,2469006.00
09/13/2017 08:45,2,1.607,ACTIVE,212.61,348.36,60.007,1505306704,"201051344000900","219011344069620",29.28,22.00,0,330.93,368.50,47.7,44.1,0.389,855467.5,855467.5,22418,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505306737,2469007.00
09/13/2017 08:45,2,1.604,ACTIVE,213.06,347.76,60.007,1505306704,"201051344000648","219011344069620",29.02,21.80,0,331.23,368.20,47.2,43.6,0.393,841305.5,841305.5,22383,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505306738,2469008.00
09/13/2017 08:45,2,1.586,ACTIVE,212.83,348.96,59.996,1505306704,"201051344000569","219011344069620",29.20,22.30,0,330.63,367.30,46.9,43.4,0.380,856885.0,856885.0,22352,0,0,0,L,1122011218,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505306739,2469009.00
09/13/2017 08:45,2,1.609,ACTIVE,212.83,347.76,60.002,1505306704,"201051344000983","219011344069620",29.34,22.50,0,331.53,367.90,47.8,44.2,0.402,847970.5,847970.5,22387,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505306740,2469010.00
09/13/2017 08:45,2,1.602,ACTIVE,212.83,348.36,60.012,1505306704,"201051344001158","219011344069620",29.20,22.00,0,330.63,367.90,47.4,43.8,0.389,831336.2,831336.2,22391,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505306741,2469011.00
09/13/2017 08:45,2,1.598,ACTIVE,213.06,348.96,59.996,1505306704,"201051344000576","219011344069620",29.10,22.00,0,332.43,372.11,47.1,43.5,0.389,845918.6,845918.6,22406,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505306741,2469012.00
09/13/2017 08:45,2,1.307,ACTIVE,211.70,344.76,59.996,1505306704,"274151322000087","219011344069620",28.78,25.00,0,331.83,357.98,38.1,34.9,0.252,1026405.4,1026405.4,22513,0,0,0,L,1151911521,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505306742,2469013.00
09/13/2017 09:00,2,2.141,ACTIVE,213.51,352.87,59.996,1505307603,"201051344000645","219011344069620",28.51,24.50,0,328.52,378.12,61.9,57.8,0.513,844866.8,844866.8,22377,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505307604,2469014.00
09/13/2017 09:00,2,1.752,ACTIVE,211.48,344.15,59.954,1505307603,"274151322000085","219011344069620",28.13,25.00,0,330.33,361.29,50.0,46.3,0.340,1044504.7,1044504.7,22256,0,0,0,L,1151911521,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505307605,2469015.00
09/13/2017 09:00,2,2.098,ACTIVE,213.29,354.37,59.917,1505307603,"201051344000633","219011344069620",29.02,24.00,0,331.23,378.42,61.7,57.6,0.535,832152.3,832152.3,22433,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505307606,2469016.00
09/13/2017 09:00,2,2.129,ACTIVE,213.29,353.47,59.922,1505307603,"201051344000469","219011344069620",28.90,23.80,0,330.63,378.42,62.3,58.2,0.535,836288.5,836288.5,22391,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505307607,2469017.00
09/13/2017 09:00,2,2.076,ACTIVE,212.16,351.97,59.959,1505307603,"201051344000646","219011344069620",28.80,24.00,0,326.72,376.62,60.6,56.6,0.508,830245.3,830245.3,22383,0,0,0,L,1122011218,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505307608,2469018.00
09/13/2017 09:00,2,1.764,ACTIVE,211.48,351.97,59.954,1505307603,"274151322000052","219011344069620",28.75,25.80,0,328.52,361.59,51.3,47.6,0.354,1089209.3,1089209.3,22255,0,0,0,L,1151911521,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505307609,2469019.00
09/13/2017 09:00,2,2.059,ACTIVE,213.06,352.57,59.965,1505307603,"201051344000585","219011344069620",28.92,25.30,0,332.13,376.01,60.3,56.3,0.495,845000.4,845000.4,22379,0,0,0,L,1122011218,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505307610,2469020.00
09/13/2017 09:00,2,2.102,ACTIVE,212.38,351.07,59.965,1505307603,"201051344001230","219011344069620",28.80,25.50,0,328.22,375.71,61.3,57.3,0.517,834617.3,834617.3,22431,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505307611,2469021.00
09/13/2017 09:00,2,2.045,ACTIVE,213.06,352.27,59.965,1505307603,"201051344000582","219011344069620",28.98,23.80,0,325.52,381.73,60.1,56.1,0.495,823433.1,823433.1,22370,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505307612,2469022.00
09/13/2017 09:00,2,2.158,ACTIVE,212.16,352.27,59.949,1505307603,"201051344000955","219011344069620",28.94,24.30,0,330.33,377.22,63.3,59.2,0.535,844025.5,844025.5,22390,0,0,0,L,1122011218,0,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505307613,2469023.00
09/13/2017 09:00,2,1.209,ACTIVE,211.70,412.08,59.959,1505307603,"274151322000094","219011344069620",37.85,26.80,0,331.83,447.25,46.4,42.8,0.323,902902.1,902902.1,22714,0,0,0,L,1151911521,0,121.10,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505307613,2469024.00
09/13/2017 09:00,2,2.111,ACTIVE,213.29,353.47,59.986,1505307603,"201051344000579","219011344069620",29.30,24.30,0,328.22,378.42,62.7,58.6,0.521,854822.4,854822.4,22391,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505307614,2469025.00
09/13/2017 09:00,2,2.143,ACTIVE,212.38,351.07,59.970,1505307603,"201051344000890","219011344069620",28.84,25.30,0,330.93,377.22,62.6,58.5,0.513,838186.3,838186.3,22390,0,0,0,L,1122011218,0,121.78,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505307615,2469026.00
09/13/2017 09:00,2,2.111,ACTIVE,212.61,352.27,59.975,1505307603,"201051344000438","219011344069620",29.18,24.30,0,332.13,378.12,62.4,58.3,0.530,840344.1,840344.1,22375,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505307616,2469027.00
09/13/2017 09:00,2,2.109,ACTIVE,212.61,346.26,59.928,1505307603,"201051344000417","219011344069620",18.83,24.00,0,330.33,363.09,40.2,36.9,0.336,740346.7,740346.7,22419,0,0,0,L,1122011218,0,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505307617,2469028.00
09/13/2017 09:00,2,1.686,ACTIVE,211.48,346.86,59.959,1505307603,"274151322000083","219011344069620",28.75,24.80,0,329.13,360.99,49.1,45.5,0.349,1078206.4,1078206.4,22271,0,0,0,L,1151911521,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505307618,2469029.00
09/13/2017 09:00,2,1.896,ACTIVE,212.16,349.56,59.965,1505307603,"274151322000076","219011344069620",29.32,26.00,0,331.23,364.89,56.3,52.4,0.376,1151727.0,1151727.0,22259,0,0,0,L,1151911521,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505307620,2469030.00
09/13/2017 09:00,2,2.141,ACTIVE,212.83,352.27,59.970,1505307603,"201051344000868","219011344069620",28.75,23.80,0,331.23,377.82,62.4,58.3,0.513,834555.2,834555.2,22404,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505307620,2469031.00
09/13/2017 09:00,2,1.820,ACTIVE,211.03,352.57,59.965,1505307603,"274151322000095","219011344069620",29.40,25.30,0,327.62,363.09,54.2,50.4,0.367,1140632.5,1140632.5,22296,0,0,0,L,1151911521,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505307621,2469032.00
09/13/2017 09:00,2,2.176,ACTIVE,213.29,349.56,59.965,1505307603,"201051344000988","219011344069620",18.51,23.80,0,331.53,366.70,40.8,37.5,0.349,712679.3,712679.3,22367,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505307622,2469033.00
09/13/2017 09:00,2,2.100,ACTIVE,212.61,351.07,59.949,1505307603,"201051344001025","219011344069620",28.88,24.80,0,331.53,377.52,61.5,57.4,0.499,841727.3,841727.3,22374,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505307623,2469034.00
09/13/2017 09:00,2,2.104,ACTIVE,213.29,353.77,59.981,1505307603,"201051344000458","219011344069620",28.73,24.50,0,331.23,377.82,61.2,57.2,0.521,845602.5,845602.5,22370,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505307624,2469035.00
09/13/2017 09:00,2,2.129,ACTIVE,213.74,354.67,59.965,1505307603,"201051344000853","219011344069620",28.51,24.00,0,333.33,379.02,61.5,57.5,0.530,847130.8,847130.8,22401,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505307625,2469036.00
09/13/2017 09:00,2,2.098,ACTIVE,212.61,352.27,59.959,1505307603,"201051344000685","219011344069620",28.73,24.00,0,331.83,376.92,61.1,57.0,0.535,840143.7,840143.7,22422,0,0,0,L,1122011218,0,122.46,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505307626,2469037.00
09/13/2017 09:00,2,2.035,ACTIVE,212.61,351.97,59.970,1505307603,"201051344000917","219011344069620",29.16,25.00,0,329.13,376.31,60.2,56.2,0.499,836768.5,836768.5,22417,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505307627,2469038.00
09/13/2017 09:00,2,2.051,ACTIVE,212.38,352.27,59.959,1505307603,"201051344001145","219011344069620",29.00,23.80,0,332.13,376.31,60.3,56.3,0.499,844880.1,844880.1,22401,0,0,0,L,1122011218,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505307628,2469039.00
09/13/2017 09:00,2,2.105,ACTIVE,212.83,352.27,59.959,1505307603,"201051344000651","219011344069620",28.90,24.00,0,327.62,377.52,61.7,57.6,0.508,833950.0,833950.0,22391,0,0,0,L,1122011218,0,122.23,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505307629,2469040.00
09/13/2017 09:00,2,1.760,ACTIVE,211.25,344.76,59.954,1505307603,"274151322000088","219011344069620",28.33,25.00,0,329.13,361.29,50.5,46.8,0.345,1035051.2,1035051.2,22266,0,0,0,L,1151911521,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505307630,2469041.00
09/13/2017 09:00,2,1.219,ACTIVE,212.38,411.78,59.959,1505307603,"274151322000068","219011344069620",37.97,27.80,0,332.43,448.15,46.5,43.0,0.301,903997.3,903997.3,22724,0,0,0,L,1151911521,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505307631,2469042.00
09/13/2017 09:00,2,2.109,ACTIVE,212.38,351.97,59.991,1505307603,"201051344001135","219011344069620",28.90,24.30,0,332.43,377.22,61.8,57.7,0.513,829501.7,829501.7,22349,0,0,0,L,1122011218,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505307631,2469043.00
09/13/2017 09:00,2,2.123,ACTIVE,212.61,352.57,59.970,1505307603,"201051344000594","219011344069620",29.08,24.30,0,328.22,377.52,62.5,58.4,0.517,849206.4,849206.4,22386,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505307632,2469044.00
09/13/2017 09:00,2,2.158,ACTIVE,212.83,352.87,59.959,1505307603,"201051344001203","219011344069620",28.82,24.80,0,333.03,379.32,63.0,58.9,0.526,839759.0,839759.0,22416,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505307633,2469045.00
09/13/2017 09:00,2,1.768,ACTIVE,211.25,345.06,59.954,1505307603,"274151322000054","219011344069620",28.21,26.00,0,329.13,362.19,50.5,46.8,0.345,1050282.8,1050282.8,22234,0,0,0,L,1151911521,0,121.10,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505307634,2469046.00
09/13/2017 09:00,2,2.127,ACTIVE,213.06,351.37,59.996,1505307603,"201051344000867","219011344069620",29.04,24.80,0,331.23,377.52,62.6,58.5,0.513,833279.8,833279.8,22417,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505307635,2469047.00
09/13/2017 09:00,2,2.137,ACTIVE,212.61,353.77,59.917,1505307603,"201051344001093","219011344069620",29.06,25.00,0,321.01,379.62,63.0,58.8,0.513,836725.8,836725.8,22424,0,0,0,L,1122011218,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505307636,2469048.00
09/13/2017 09:00,2,2.162,ACTIVE,213.06,353.47,59.938,1505307603,"201051344000900","219011344069620",28.71,23.80,0,330.63,379.32,62.8,58.7,0.517,855480.4,855480.4,22419,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505307637,2469049.00
09/13/2017 09:00,2,2.133,ACTIVE,213.29,352.27,59.996,1505307603,"201051344000648","219011344069620",28.63,23.50,0,331.23,378.42,61.8,57.8,0.517,841318.2,841318.2,22384,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505307638,2469050.00
09/13/2017 09:00,2,2.092,ACTIVE,213.29,353.47,59.928,1505307603,"201051344000569","219011344069620",29.08,24.00,0,331.83,378.42,61.6,57.5,0.513,856897.7,856897.7,22353,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505307639,2469051.00
09/13/2017 09:00,2,2.135,ACTIVE,213.29,353.47,59.959,1505307603,"201051344000983","219011344069620",28.94,24.30,0,331.23,378.42,62.6,58.5,0.535,847983.4,847983.4,22388,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505307640,2469052.00
09/13/2017 09:00,2,2.141,ACTIVE,213.29,352.87,59.970,1505307603,"201051344001158","219011344069620",28.65,24.00,0,329.43,379.32,62.1,58.0,0.521,831349.0,831349.0,22392,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505307641,2469053.00
09/13/2017 09:00,2,2.105,ACTIVE,213.51,354.67,59.975,1505307603,"201051344000576","219011344069620",28.94,24.00,0,331.23,379.32,61.7,57.7,0.517,845931.4,845931.4,22407,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505307642,2469054.00
09/13/2017 09:00,2,1.744,ACTIVE,211.93,342.35,59.965,1505307603,"274151322000087","219011344069620",28.29,28.30,0,328.52,360.08,50.0,46.4,0.327,1026415.6,1026415.6,22514,0,0,0,L,1151911521,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505307642,2469055.00
09/13/2017 09:15,2,2.672,ACTIVE,213.29,357.38,60.002,1505308503,"201051344000645","219011344069620",28.51,26.30,0,331.53,388.94,77.1,72.5,0.636,844883.0,844883.0,22378,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505308504,2469056.00
09/13/2017 09:15,2,2.215,ACTIVE,211.70,344.15,59.996,1505308503,"274151322000085","219011344069620",27.87,27.00,0,329.43,367.60,62.5,58.4,0.429,1044517.8,1044517.8,22257,0,0,0,L,1151911521,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505308505,2469057.00
09/13/2017 09:15,2,2.666,ACTIVE,213.06,357.68,59.986,1505308503,"201051344000633","219011344069620",28.45,26.30,0,331.83,388.34,76.8,72.2,0.672,832168.5,832168.5,22434,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505308506,2469058.00
09/13/2017 09:15,2,2.662,ACTIVE,213.29,358.28,59.991,1505308503,"201051344000469","219011344069620",28.77,25.80,0,331.23,388.64,77.5,72.9,0.676,836304.8,836304.8,22392,0,0,0,L,1122011218,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505308507,2469059.00
09/13/2017 09:15,2,2.609,ACTIVE,211.93,356.48,59.986,1505308503,"201051344000646","219011344069620",28.57,26.50,0,331.23,385.63,75.5,71.0,0.650,830261.2,830261.2,22384,0,0,0,L,1122011218,0,121.55,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505308508,2469060.00
09/13/2017 09:15,2,2.244,ACTIVE,210.57,345.06,59.970,1505308503,"274151322000052","219011344069620",28.27,27.80,0,327.32,368.50,64.2,60.1,0.446,1089222.7,1089222.7,22256,0,0,0,L,1151911521,0,120.88,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505308509,2469061.00
09/13/2017 09:15,2,2.588,ACTIVE,212.61,357.08,59.981,1505308503,"201051344000585","219011344069620",28.77,28.00,0,331.83,385.33,75.5,70.9,0.628,845016.3,845016.3,22380,0,0,0,L,1122011218,0,121.10,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505308510,2469062.00
09/13/2017 09:15,2,2.643,ACTIVE,211.93,355.28,59.981,1505308503,"201051344001230","219011344069620",28.43,28.00,0,327.32,391.64,76.1,71.5,0.641,834633.3,834633.3,22432,0,0,0,L,1122011218,0,121.55,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505308511,2469063.00
09/13/2017 09:15,2,2.607,ACTIVE,213.06,356.78,59.981,1505308503,"201051344000582","219011344069620",28.37,26.00,0,331.53,388.94,75.0,70.4,0.623,823448.9,823448.9,22371,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505308512,2469064.00
09/13/2017 09:15,2,2.684,ACTIVE,212.16,356.48,60.044,1505308503,"201051344000955","219011344069620",28.82,26.80,0,330.33,386.53,78.4,73.8,0.672,844042.0,844042.0,22391,0,0,0,L,1122011218,0,121.33,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505308513,2469065.00
09/13/2017 09:15,2,1.512,ACTIVE,211.70,409.98,59.970,1505308503,"274151322000094","219011344069620",38.27,29.00,0,331.83,453.86,58.6,54.6,0.402,902914.2,902914.2,22715,0,0,0,L,1151911521,0,120.88,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505308513,2469066.00
09/13/2017 09:15,2,2.689,ACTIVE,214.19,359.48,59.975,1505308503,"201051344000579","219011344069620",28.61,26.80,0,331.23,389.24,78.0,73.3,0.650,854838.8,854838.8,22392,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505308514,2469067.00
09/13/2017 09:15,2,2.682,ACTIVE,212.38,355.88,60.028,1505308503,"201051344000890","219011344069620",28.63,27.50,0,329.13,386.83,77.7,73.1,0.641,838202.7,838202.7,22391,0,0,0,L,1122011218,0,122.01,120.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505308515,2469068.00
09/13/2017 09:15,2,2.662,ACTIVE,213.06,357.98,60.002,1505308503,"201051344000438","219011344069620",28.71,26.30,0,332.13,393.75,77.5,72.8,0.658,840360.5,840360.5,22376,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505308516,2469069.00
09/13/2017 09:15,2,2.615,ACTIVE,212.61,349.86,59.996,1505308503,"201051344000417","219011344069620",18.81,26.50,0,331.53,374.51,49.8,46.2,0.424,740357.1,740357.1,22420,0,0,0,L,1122011218,0,121.78,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505308517,2469070.00
09/13/2017 09:15,2,2.137,ACTIVE,211.03,347.46,59.970,1505308503,"274151322000083","219011344069620",28.75,26.80,0,327.32,367.00,62.1,58.0,0.446,1078219.3,1078219.3,22272,0,0,0,L,1151911521,0,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505308518,2469071.00
09/13/2017 09:15,2,2.395,ACTIVE,211.93,345.66,59.938,1505308503,"274151322000076","219011344069620",29.08,28.80,0,332.13,371.81,70.6,66.2,0.491,1151741.8,1151741.8,22260,0,0,0,L,1151911521,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505308519,2469072.00
09/13/2017 09:15,2,2.695,ACTIVE,213.51,357.98,59.975,1505308503,"201051344000868","219011344069620",28.35,26.00,0,327.92,388.64,77.4,72.8,0.645,834571.5,834571.5,22405,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505308520,2469073.00
09/13/2017 09:15,2,2.334,ACTIVE,211.25,348.66,59.981,1505308503,"274151322000095","219011344069620",28.96,27.30,0,327.32,370.30,68.5,64.2,0.473,1140646.8,1140646.8,22297,0,0,0,L,1151911521,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505308521,2469074.00
09/13/2017 09:15,2,2.672,ACTIVE,214.19,352.87,60.018,1505308503,"201051344000988","219011344069620",18.75,26.00,0,332.73,374.51,50.7,47.0,0.424,712689.8,712689.8,22368,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505308521,2469075.00
09/13/2017 09:15,2,2.648,ACTIVE,212.83,356.18,60.007,1505308503,"201051344001025","219011344069620",28.53,27.50,0,331.53,391.94,76.5,71.9,0.628,841743.4,841743.4,22375,0,0,0,L,1122011218,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505308522,2469076.00
09/13/2017 09:15,2,2.635,ACTIVE,213.96,358.58,59.986,1505308503,"201051344000458","219011344069620",28.71,26.80,0,332.13,388.64,76.6,72.0,0.658,845618.5,845618.5,22371,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505308523,2469077.00
09/13/2017 09:15,2,2.633,ACTIVE,214.64,359.48,59.981,1505308503,"201051344000853","219011344069620",28.86,26.00,0,333.33,390.14,77.1,72.5,0.650,847147.0,847147.0,22402,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505308524,2469078.00
09/13/2017 09:15,2,2.613,ACTIVE,212.38,357.68,59.986,1505308503,"201051344000685","219011344069620",28.86,26.00,0,331.23,387.14,76.4,71.8,0.667,840159.7,840159.7,22423,0,0,0,L,1122011218,0,122.46,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505308525,2469079.00
09/13/2017 09:15,2,2.562,ACTIVE,212.83,356.78,59.991,1505308503,"201051344000917","219011344069620",28.96,27.00,0,330.93,391.94,75.2,70.6,0.636,836784.3,836784.3,22418,0,0,0,L,1122011218,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505308526,2469080.00
09/13/2017 09:15,2,2.592,ACTIVE,213.06,356.78,59.996,1505308503,"201051344001145","219011344069620",28.77,26.00,0,331.53,386.53,75.6,71.0,0.632,844895.9,844895.9,22402,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505308527,2469081.00
09/13/2017 09:15,2,2.639,ACTIVE,213.51,357.98,59.912,1505308503,"201051344000651","219011344069620",28.73,26.00,0,331.83,391.34,76.7,72.1,0.632,833966.2,833966.2,22392,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505308528,2469082.00
09/13/2017 09:15,2,2.236,ACTIVE,211.03,346.56,59.970,1505308503,"274151322000088","219011344069620",28.13,27.30,0,328.22,367.90,63.7,59.5,0.424,1035064.4,1035064.4,22267,0,0,0,L,1151911521,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505308529,2469083.00
