ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/13/2017 09:15,2,1.502,ACTIVE,212.38,418.09,59.959,1505308503,"274151322000068","219011344069620",38.90,30.30,0,333.03,443.94,59.1,55.2,0.407,904009.6,904009.6,22725,0,0,0,L,1151911521,0,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505308530,2469084.00
09/13/2017 09:15,2,2.652,ACTIVE,213.06,356.18,59.933,1505308503,"201051344001135","219011344069620",28.57,26.50,0,331.83,391.04,76.8,72.2,0.641,829517.9,829517.9,22350,0,0,0,L,1122011218,0,122.23,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505308531,2469085.00
09/13/2017 09:15,2,2.676,ACTIVE,213.74,357.98,59.975,1505308503,"201051344000594","219011344069620",28.75,26.50,0,330.33,388.04,77.9,73.3,0.654,849222.8,849222.8,22387,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505308531,2469086.00
09/13/2017 09:15,2,2.682,ACTIVE,213.51,357.38,59.975,1505308503,"201051344001203","219011344069620",28.86,27.30,0,331.83,391.64,78.5,73.8,0.654,839775.6,839775.6,22417,0,0,0,L,1122011218,0,122.91,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505308532,2469087.00
09/13/2017 09:15,2,2.262,ACTIVE,211.25,343.25,59.975,1505308503,"274151322000054","219011344069620",27.75,28.30,0,327.62,368.80,63.5,59.3,0.429,1050296.0,1050296.0,22235,0,0,0,L,1151911521,0,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505308533,2469088.00
09/13/2017 09:15,2,2.686,ACTIVE,214.41,358.88,59.975,1505308503,"201051344000867","219011344069620",28.63,27.00,0,330.63,387.74,77.9,73.3,0.641,833296.1,833296.1,22418,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505308534,2469089.00
09/13/2017 09:15,2,2.666,ACTIVE,213.51,358.88,59.986,1505308503,"201051344001093","219011344069620",28.90,27.50,0,331.83,393.15,78.0,73.4,0.636,836742.3,836742.3,22425,0,0,0,L,1122011218,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505308535,2469090.00
09/13/2017 09:15,2,2.676,ACTIVE,214.41,359.48,60.002,1505308503,"201051344000900","219011344069620",29.04,26.00,0,328.22,390.74,78.8,74.1,0.654,855497.0,855497.0,22420,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505308536,2469091.00
09/13/2017 09:15,2,2.594,ACTIVE,214.41,359.48,59.975,1505308503,"201051344000648","219011344069620",29.26,25.50,0,331.53,390.14,76.9,72.3,0.645,841334.5,841334.5,22385,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505308537,2469092.00
09/13/2017 09:15,2,2.654,ACTIVE,214.41,359.78,59.975,1505308503,"201051344000569","219011344069620",28.65,26.00,0,332.13,388.94,77.0,72.4,0.650,856913.9,856913.9,22354,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505308538,2469093.00
09/13/2017 09:15,2,2.662,ACTIVE,214.64,359.48,59.954,1505308503,"201051344000983","219011344069620",28.96,26.50,0,331.53,390.44,78.1,73.5,0.658,847999.8,847999.8,22389,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505308539,2469094.00
09/13/2017 09:15,2,2.674,ACTIVE,214.41,359.48,59.954,1505308503,"201051344001158","219011344069620",28.51,26.30,0,332.73,389.54,77.3,72.7,0.645,831365.2,831365.2,22393,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505308540,2469095.00
09/13/2017 09:15,2,2.654,ACTIVE,214.87,360.69,59.991,1505308503,"201051344000576","219011344069620",28.71,26.00,0,328.82,390.74,77.2,72.6,0.650,845947.6,845947.6,22408,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505308541,2469096.00
09/13/2017 09:15,2,2.211,ACTIVE,211.70,348.06,59.949,1505308503,"274151322000087","219011344069620",28.19,31.30,0,329.13,366.70,63.0,58.9,0.415,1026428.7,1026428.7,22515,0,0,0,L,1151911521,0,121.10,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505308542,2469097.00
09/13/2017 09:30,2,3.209,ACTIVE,216.00,349.26,59.965,1505309403,"201051344000645","219011344069620",28.47,30.00,0,331.83,391.64,92.6,87.4,0.433,844903.0,844903.0,22379,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505309404,2469098.00
09/13/2017 09:30,2,2.727,ACTIVE,213.29,362.19,59.959,1505309403,"274151322000085","219011344069620",27.35,29.30,0,329.43,376.62,75.5,70.9,0.517,1044534.0,1044534.0,22258,0,0,0,L,1151911521,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505309405,2469099.00
09/13/2017 09:30,2,3.139,ACTIVE,215.54,349.86,59.954,1505309403,"201051344000633","219011344069620",28.86,30.50,0,330.63,390.74,91.8,86.7,0.446,832188.4,832188.4,22435,0,0,0,L,1122011218,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505309406,2469100.00
09/13/2017 09:30,2,3.211,ACTIVE,216.00,349.86,59.959,1505309403,"201051344000469","219011344069620",28.57,29.00,0,331.53,391.64,92.9,87.8,0.455,836324.9,836324.9,22393,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505309407,2469101.00
09/13/2017 09:30,2,3.137,ACTIVE,213.96,346.56,59.917,1505309403,"201051344000646","219011344069620",28.53,31.00,0,331.53,388.64,90.6,85.6,0.429,830280.7,830280.7,22385,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505309408,2469102.00
09/13/2017 09:30,2,2.707,ACTIVE,213.06,359.78,59.954,1505309403,"274151322000052","219011344069620",28.43,31.00,0,325.82,387.44,78.0,73.3,0.552,1089239.4,1089239.4,22257,0,0,0,L,1151911521,0,121.55,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505309409,2469103.00
09/13/2017 09:30,2,3.131,ACTIVE,214.64,347.76,59.928,1505309403,"201051344000585","219011344069620",28.57,32.20,0,332.73,388.64,90.6,85.5,0.429,845035.8,845035.8,22381,0,0,0,L,1122011218,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505309410,2469104.00
09/13/2017 09:30,2,3.156,ACTIVE,213.74,345.36,60.002,1505309403,"201051344001230","219011344069620",28.59,32.20,0,328.82,388.04,91.3,86.2,0.429,834653.1,834653.1,22433,0,0,0,L,1122011218,0,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505309411,2469105.00
09/13/2017 09:30,2,3.127,ACTIVE,214.87,346.86,59.949,1505309403,"201051344000582","219011344069620",28.37,29.50,0,331.23,389.84,89.9,84.8,0.415,823468.3,823468.3,22372,0,0,0,L,1122011218,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505309412,2469106.00
09/13/2017 09:30,2,3.225,ACTIVE,213.74,346.26,59.986,1505309403,"201051344000955","219011344069620",28.57,30.80,0,329.73,388.64,93.3,88.1,0.442,844062.3,844062.3,22392,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505309413,2469107.00
09/13/2017 09:30,2,1.812,ACTIVE,213.06,416.59,59.975,1505309403,"274151322000094","219011344069620",38.59,31.50,0,363.39,465.89,69.9,65.5,0.482,902929.2,902929.2,22716,0,0,0,L,1151911521,0,121.78,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505309414,2469108.00
09/13/2017 09:30,2,3.217,ACTIVE,215.77,349.56,59.954,1505309403,"201051344000579","219011344069620",28.59,30.50,0,334.54,391.34,93.1,88.0,0.433,854859.0,854859.0,22393,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505309414,2469109.00
09/13/2017 09:30,2,3.199,ACTIVE,213.74,346.56,59.933,1505309403,"201051344000890","219011344069620",28.55,32.00,0,329.43,389.24,92.5,87.3,0.424,838222.8,838222.8,22392,0,0,0,L,1122011218,0,122.91,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505309415,2469110.00
09/13/2017 09:30,2,3.203,ACTIVE,214.19,346.86,59.959,1505309403,"201051344000438","219011344069620",28.57,29.50,0,332.43,390.44,92.7,87.5,0.438,840380.5,840380.5,22377,0,0,0,L,1122011218,0,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505309416,2469111.00
09/13/2017 09:30,2,3.225,ACTIVE,214.19,351.97,59.965,1505309403,"201051344000417","219011344069620",18.19,29.30,0,331.53,376.92,59.5,55.5,0.508,740369.8,740369.8,22421,0,0,0,L,1122011218,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505309417,2469112.00
09/13/2017 09:30,2,2.611,ACTIVE,212.83,351.67,59.981,1505309403,"274151322000083","219011344069620",28.57,28.80,0,327.32,380.52,75.5,70.9,0.535,1078234.7,1078234.7,22273,0,0,0,L,1151911521,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505309418,2469113.00
09/13/2017 09:30,2,2.912,ACTIVE,213.51,353.17,59.954,1505309403,"274151322000076","219011344069620",29.02,34.00,0,322.81,391.94,85.6,80.7,0.323,1151760.1,1151760.1,22261,0,0,0,L,1151911521,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505309419,2469114.00
09/13/2017 09:30,2,3.264,ACTIVE,215.09,348.66,59.928,1505309403,"201051344000868","219011344069620",28.07,30.00,0,331.23,390.14,92.8,87.7,0.433,834591.6,834591.6,22406,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505309420,2469115.00
09/13/2017 09:30,2,2.834,ACTIVE,212.16,344.45,59.986,1505309403,"274151322000095","219011344069620",28.86,30.80,0,320.41,403.07,82.8,78.0,0.314,1140664.4,1140664.4,22298,0,0,0,L,1151911521,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505309421,2469116.00
09/13/2017 09:30,2,3.254,ACTIVE,215.77,355.88,59.922,1505309403,"201051344000988","219011344069620",18.45,28.00,0,333.93,380.82,60.8,56.8,0.521,712702.8,712702.8,22369,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505309422,2469117.00
09/13/2017 09:30,2,3.180,ACTIVE,214.41,345.96,59.949,1505309403,"201051344001025","219011344069620",28.55,31.80,0,322.81,397.66,91.9,86.8,0.420,841763.2,841763.2,22376,0,0,0,L,1122011218,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505309423,2469118.00
09/13/2017 09:30,2,3.182,ACTIVE,215.77,348.66,59.965,1505309403,"201051344000458","219011344069620",28.53,30.50,0,333.93,390.74,91.9,86.7,0.438,845638.4,845638.4,22372,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505309423,2469119.00
09/13/2017 09:30,2,3.217,ACTIVE,216.45,351.07,59.922,1505309403,"201051344000853","219011344069620",28.41,29.80,0,334.84,391.94,92.6,87.4,0.438,847167.0,847167.0,22403,0,0,0,L,1122011218,0,123.81,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505309424,2469120.00
09/13/2017 09:30,2,3.193,ACTIVE,213.96,346.86,59.949,1505309403,"201051344000685","219011344069620",28.23,29.80,0,331.23,389.54,91.3,86.2,0.451,840179.5,840179.5,22424,0,0,0,L,1122011218,0,123.36,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505309425,2469121.00
09/13/2017 09:30,2,3.113,ACTIVE,214.41,347.16,59.991,1505309403,"201051344000917","219011344069620",28.57,31.50,0,331.53,388.64,90.0,85.0,0.429,836803.7,836803.7,22419,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505309426,2469122.00
09/13/2017 09:30,2,3.113,ACTIVE,213.96,345.96,59.933,1505309403,"201051344001145","219011344069620",28.71,29.80,0,332.43,389.54,90.5,85.4,0.420,844915.5,844915.5,22403,0,0,0,L,1122011218,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505309427,2469123.00
09/13/2017 09:30,2,3.207,ACTIVE,214.64,347.46,59.986,1505309403,"201051344000651","219011344069620",28.29,30.00,0,332.73,389.84,91.9,86.8,0.429,833986.0,833986.0,22393,0,0,0,L,1122011218,0,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505309428,2469124.00
09/13/2017 09:30,2,2.709,ACTIVE,212.61,357.08,59.938,1505309403,"274151322000088","219011344069620",28.07,30.00,0,331.23,377.22,76.9,72.3,0.530,1035080.9,1035080.9,22268,0,0,0,L,1151911521,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505309429,2469125.00
09/13/2017 09:30,2,1.787,ACTIVE,213.51,429.82,59.954,1505309403,"274151322000068","219011344069620",39.40,32.40,0,392.85,448.45,72.2,67.8,0.495,904024.8,904024.8,22726,0,0,0,L,1151911521,0,122.23,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505309430,2469126.00
09/13/2017 09:30,2,3.209,ACTIVE,214.19,345.06,59.965,1505309403,"201051344001135","219011344069620",28.27,30.80,0,332.43,388.94,91.8,86.7,0.424,829537.7,829537.7,22351,0,0,0,L,1122011218,0,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505309431,2469127.00
09/13/2017 09:30,2,3.215,ACTIVE,214.87,348.06,59.959,1505309403,"201051344000594","219011344069620",28.55,30.30,0,330.93,390.14,93.0,87.8,0.420,849243.0,849243.0,22388,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505309432,2469128.00
09/13/2017 09:30,2,3.236,ACTIVE,214.41,345.96,59.944,1505309403,"201051344001203","219011344069620",28.69,32.00,0,333.33,391.04,94.1,88.9,0.442,839795.9,839795.9,22418,0,0,0,L,1122011218,0,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505309433,2469129.00
09/13/2017 09:30,2,2.729,ACTIVE,212.83,346.56,59.933,1505309403,"274151322000054","219011344069620",27.69,31.00,0,331.23,377.52,76.5,71.9,0.521,1050312.4,1050312.4,22236,0,0,0,L,1151911521,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505309434,2469130.00
09/13/2017 09:30,2,3.230,ACTIVE,215.32,347.76,59.965,1505309403,"201051344000867","219011344069620",28.49,31.00,0,333.93,389.54,93.2,88.1,0.433,833316.3,833316.3,22419,0,0,0,L,1122011218,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505309435,2469131.00
09/13/2017 09:30,2,3.252,ACTIVE,214.64,347.46,59.954,1505309403,"201051344001093","219011344069620",28.37,31.80,0,332.73,390.14,93.4,88.2,0.429,836762.5,836762.5,22426,0,0,0,L,1122011218,0,123.14,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505309436,2469132.00
09/13/2017 09:30,2,3.229,ACTIVE,215.54,350.17,60.007,1505309403,"201051344000900","219011344069620",28.92,29.50,0,333.63,391.64,94.6,89.4,0.438,855517.4,855517.4,22421,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505309437,2469133.00
09/13/2017 09:30,2,3.229,ACTIVE,215.77,348.66,59.949,1505309403,"201051344000648","219011344069620",28.29,28.80,0,333.93,390.74,92.5,87.4,0.433,841354.4,841354.4,22386,0,0,0,L,1122011218,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505309438,2469134.00
09/13/2017 09:30,2,3.184,ACTIVE,215.54,349.26,59.965,1505309403,"201051344000569","219011344069620",28.73,29.30,0,330.63,393.75,92.6,87.5,0.438,856933.8,856933.8,22355,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505309439,2469135.00
09/13/2017 09:30,2,3.205,ACTIVE,215.77,348.66,59.954,1505309403,"201051344000983","219011344069620",28.96,29.80,0,333.03,391.04,94.0,88.8,0.455,848020.1,848020.1,22390,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505309439,2469136.00
09/13/2017 09:30,2,3.295,ACTIVE,216.00,349.56,59.959,1505309403,"201051344001158","219011344069620",27.67,30.00,0,333.63,391.04,92.4,87.3,0.438,831385.2,831385.2,22394,0,0,0,L,1122011218,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505309440,2469137.00
09/13/2017 09:30,2,3.213,ACTIVE,216.00,350.47,59.959,1505309403,"201051344000576","219011344069620",28.47,29.80,0,333.93,391.64,92.7,87.5,0.433,845967.6,845967.6,22409,0,0,0,L,1122011218,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505309441,2469138.00
09/13/2017 09:30,2,2.713,ACTIVE,213.06,350.77,59.959,1505309403,"274151322000087","219011344069620",27.85,34.00,0,327.62,387.44,76.6,72.0,0.517,1026445.1,1026445.1,22516,0,0,0,L,1151911521,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505309442,2469139.00
09/13/2017 09:45,2,3.723,ACTIVE,216.00,351.07,59.986,1505310303,"201051344000645","219011344069620",27.89,32.60,0,334.24,374.81,105.1,99.5,0.486,844926.5,844926.5,22380,0,0,0,L,1122011218,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505310304,2469140.00
09/13/2017 09:45,2,3.145,ACTIVE,212.61,341.75,59.991,1505310303,"274151322000085","219011344069620",27.10,34.00,0,332.73,378.12,86.3,81.3,0.327,1044553.1,1044553.1,22259,0,0,0,L,1151911521,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505310305,2469141.00
09/13/2017 09:45,2,3.676,ACTIVE,215.77,352.27,59.991,1505310303,"201051344000633","219011344069620",28.11,33.30,0,333.93,375.11,104.7,99.1,0.508,832211.7,832211.7,22436,0,0,0,L,1122011218,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505310306,2469142.00
09/13/2017 09:45,2,3.633,ACTIVE,216.22,351.07,59.991,1505310303,"201051344000469","219011344069620",28.55,32.40,0,333.63,375.41,105.0,99.4,0.508,836348.3,836348.3,22394,0,0,0,L,1122011218,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505310307,2469143.00
09/13/2017 09:45,2,3.588,ACTIVE,213.51,347.76,59.986,1505310303,"201051344000646","219011344069620",28.31,34.50,0,332.73,373.91,102.9,97.4,0.491,830303.6,830303.6,22386,0,0,0,L,1122011218,0,122.91,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505310308,2469144.00
09/13/2017 09:45,2,3.150,ACTIVE,212.61,353.17,59.981,1505310303,"274151322000052","219011344069620",28.01,36.30,0,330.33,389.84,89.5,84.5,0.349,1089259.1,1089259.1,22258,0,0,0,L,1151911521,0,121.33,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505310309,2469145.00
09/13/2017 09:45,2,3.611,ACTIVE,214.64,349.56,59.991,1505310303,"201051344000585","219011344069620",28.21,35.40,0,333.03,373.61,103.2,97.7,0.491,845058.7,845058.7,22382,0,0,0,L,1122011218,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505310310,2469146.00
09/13/2017 09:45,2,3.670,ACTIVE,213.74,347.46,59.986,1505310303,"201051344001230","219011344069620",27.89,36.00,0,332.73,370.60,103.6,98.1,0.491,834676.2,834676.2,22434,0,0,0,L,1122011218,0,122.68,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505310311,2469147.00
09/13/2017 09:45,2,3.592,ACTIVE,214.64,348.96,59.996,1505310303,"201051344000582","219011344069620",28.15,32.40,0,333.63,374.21,102.4,96.9,0.477,823491.0,823491.0,22373,0,0,0,L,1122011218,0,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505310312,2469148.00
09/13/2017 09:45,2,3.725,ACTIVE,213.51,347.16,59.981,1505310303,"201051344000955","219011344069620",28.05,33.00,0,332.73,373.61,105.8,100.2,0.508,844085.9,844085.9,22393,0,0,0,L,1122011218,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505310313,2469149.00
09/13/2017 09:45,2,2.092,ACTIVE,212.61,412.98,59.986,1505310303,"274151322000094","219011344069620",38.55,36.50,0,385.03,468.89,81.4,76.7,0.314,902947.2,902947.2,22717,0,0,0,L,1151911521,0,121.55,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505310314,2469150.00
09/13/2017 09:45,2,3.717,ACTIVE,216.00,351.07,59.996,1505310303,"201051344000579","219011344069620",28.03,33.50,0,334.54,375.11,105.6,100.0,0.495,854882.5,854882.5,22394,0,0,0,L,1122011218,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505310315,2469151.00
09/13/2017 09:45,2,3.689,ACTIVE,213.74,347.16,59.986,1505310303,"201051344000890","219011344069620",28.05,35.20,0,333.03,373.31,104.9,99.3,0.482,838246.1,838246.1,22393,0,0,0,L,1122011218,0,122.91,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505310315,2469152.00
09/13/2017 09:45,2,3.637,ACTIVE,214.19,348.96,59.991,1505310303,"201051344000438","219011344069620",28.57,32.40,0,333.63,374.81,105.2,99.6,0.504,840404.0,840404.0,22378,0,0,0,L,1122011218,0,123.14,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505310316,2469153.00
09/13/2017 09:45,2,3.598,ACTIVE,213.96,354.67,59.996,1505310303,"201051344000417","219011344069620",18.45,32.20,0,331.83,381.73,67.3,63.0,0.579,740384.6,740384.6,22422,0,0,0,L,1122011218,0,122.46,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505310317,2469154.00
09/13/2017 09:45,2,3.057,ACTIVE,212.16,351.67,59.991,1505310303,"274151322000083","219011344069620",28.11,34.00,0,328.22,392.55,87.0,82.0,0.345,1078253.8,1078253.8,22274,0,0,0,L,1151911521,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505310318,2469155.00
09/13/2017 09:45,2,3.369,ACTIVE,213.06,349.86,59.986,1505310303,"274151322000076","219011344069620",28.63,39.00,0,324.62,386.23,97.7,92.4,0.376,1151781.8,1151781.8,22262,0,0,0,L,1151911521,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505310319,2469156.00
09/13/2017 09:45,2,3.758,ACTIVE,215.09,349.86,59.970,1505310303,"201051344000868","219011344069620",27.63,32.80,0,334.24,374.81,105.2,99.6,0.486,834615.1,834615.1,22407,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505310320,2469157.00
09/13/2017 09:45,2,3.320,ACTIVE,212.61,348.96,59.986,1505310303,"274151322000095","219011344069620",28.29,35.80,0,323.11,385.93,95.1,89.9,0.358,1140685.4,1140685.4,22299,0,0,0,L,1151911521,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505310321,2469158.00
09/13/2017 09:45,2,3.729,ACTIVE,216.00,358.88,60.018,1505310303,"201051344000988","219011344069620",18.25,30.80,0,334.24,385.63,69.0,64.7,0.588,712718.0,712718.0,22370,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505310322,2469159.00
09/13/2017 09:45,2,3.689,ACTIVE,214.41,349.26,59.981,1505310303,"201051344001025","219011344069620",27.95,35.00,0,333.63,374.21,104.5,98.9,0.486,841786.5,841786.5,22377,0,0,0,L,1122011218,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505310323,2469160.00
09/13/2017 09:45,2,3.662,ACTIVE,216.00,349.56,59.991,1505310303,"201051344000458","219011344069620",28.15,33.50,0,333.63,374.51,104.4,98.9,0.504,845661.6,845661.6,22373,0,0,0,L,1122011218,0,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505310324,2469161.00
09/13/2017 09:45,2,3.654,ACTIVE,216.45,351.67,60.012,1505310303,"201051344000853","219011344069620",28.37,32.40,0,337.84,376.31,105.0,99.5,0.504,847190.4,847190.4,22404,0,0,0,L,1122011218,0,123.59,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505310325,2469162.00
09/13/2017 09:45,2,3.641,ACTIVE,213.74,348.96,59.970,1505310303,"201051344000685","219011344069620",28.25,32.60,0,333.03,374.21,104.2,98.6,0.508,840202.6,840202.6,22425,0,0,0,L,1122011218,0,123.36,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505310326,2469163.00
09/13/2017 09:45,2,3.629,ACTIVE,214.19,348.66,59.981,1505310303,"201051344000917","219011344069620",27.87,34.50,0,332.43,374.21,102.4,96.9,0.482,836826.6,836826.6,22420,0,0,0,L,1122011218,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505310327,2469164.00
09/13/2017 09:45,2,3.562,ACTIVE,213.74,348.06,59.986,1505310303,"201051344001145","219011344069620",28.61,32.60,0,334.24,374.21,103.3,97.8,0.482,844938.4,844938.4,22404,0,0,0,L,1122011218,0,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505310328,2469165.00
09/13/2017 09:45,2,3.629,ACTIVE,214.64,349.56,59.981,1505310303,"201051344000651","219011344069620",28.39,32.60,0,333.93,374.81,104.3,98.8,0.491,834009.3,834009.3,22394,0,0,0,L,1122011218,0,123.59,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505310328,2469166.00
09/13/2017 09:45,2,3.145,ACTIVE,212.38,339.65,59.959,1505310303,"274151322000088","219011344069620",27.81,35.20,0,331.83,378.42,88.5,83.5,0.331,1035100.4,1035100.4,22269,0,0,0,L,1151911521,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505310329,2469167.00
09/13/2017 09:45,2,2.117,ACTIVE,213.29,416.59,59.981,1505310303,"274151322000068","219011344069620",38.27,37.00,0,391.64,450.26,81.8,77.1,0.309,904042.9,904042.9,22727,0,0,0,L,1151911521,0,122.46,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505310330,2469168.00
09/13/2017 09:45,2,3.668,ACTIVE,214.19,347.76,59.970,1505310303,"201051344001135","219011344069620",28.05,33.30,0,333.63,373.31,104.2,98.7,0.491,829561.0,829561.0,22352,0,0,0,L,1122011218,0,122.91,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505310331,2469169.00
09/13/2017 09:45,2,3.672,ACTIVE,214.87,348.66,59.975,1505310303,"201051344000594","219011344069620",28.39,34.00,0,333.93,375.71,105.6,100.0,0.486,849266.5,849266.5,22389,0,0,0,L,1122011218,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505310332,2469170.00
09/13/2017 09:45,2,3.686,ACTIVE,214.64,349.86,59.986,1505310303,"201051344001203","219011344069620",28.55,34.80,0,333.93,375.71,106.5,100.9,0.504,839819.6,839819.6,22419,0,0,0,L,1122011218,0,123.59,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505310333,2469171.00
09/13/2017 09:45,2,3.152,ACTIVE,212.83,349.26,59.981,1505310303,"274151322000054","219011344069620",27.35,36.30,0,332.13,379.02,87.4,82.4,0.331,1050331.8,1050331.8,22237,0,0,0,L,1151911521,0,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505310334,2469172.00
09/13/2017 09:45,2,3.734,ACTIVE,215.77,349.56,59.975,1505310303,"201051344000867","219011344069620",27.93,34.00,0,333.63,374.81,105.6,100.0,0.495,833339.9,833339.9,22420,0,0,0,L,1122011218,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505310335,2469173.00
09/13/2017 09:45,2,3.668,ACTIVE,214.64,349.86,59.970,1505310303,"201051344001093","219011344069620",28.43,34.80,0,333.63,375.11,105.6,100.0,0.491,836786.0,836786.0,22427,0,0,0,L,1122011218,0,123.14,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505310336,2469174.00
09/13/2017 09:45,2,3.740,ACTIVE,216.00,351.07,59.981,1505310303,"201051344000900","219011344069620",28.31,32.60,0,333.33,375.71,107.2,101.6,0.504,855541.3,855541.3,22422,0,0,0,L,1122011218,0,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505310337,2469175.00
09/13/2017 09:45,2,3.697,ACTIVE,216.00,350.77,59.975,1505310303,"201051344000648","219011344069620",27.95,32.00,0,334.54,374.81,104.8,99.2,0.499,841377.8,841377.8,22387,0,0,0,L,1122011218,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505310338,2469176.00
09/13/2017 09:45,2,3.641,ACTIVE,216.00,350.77,59.981,1505310303,"201051344000569","219011344069620",28.41,32.80,0,333.93,374.81,104.8,99.2,0.499,856957.2,856957.2,22356,0,0,0,L,1122011218,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505310339,2469177.00
09/13/2017 09:45,2,3.707,ACTIVE,216.22,350.77,59.965,1505310303,"201051344000983","219011344069620",28.35,33.30,0,333.63,375.11,106.3,100.7,0.508,848043.8,848043.8,22391,0,0,0,L,1122011218,0,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505310340,2469178.00
09/13/2017 09:45,2,3.736,ACTIVE,216.22,351.07,59.975,1505310303,"201051344001158","219011344069620",27.69,33.00,0,333.93,374.81,104.8,99.2,0.491,831408.6,831408.6,22395,0,0,0,L,1122011218,0,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505310341,2469179.00
09/13/2017 09:45,2,3.670,ACTIVE,216.22,351.97,59.975,1505310303,"201051344000576","219011344069620",28.21,33.00,0,334.24,375.71,104.8,99.3,0.491,845991.0,845991.0,22410,0,0,0,L,1122011218,0,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505310342,2469180.00
09/13/2017 09:45,2,3.127,ACTIVE,212.83,345.06,59.965,1505310303,"274151322000087","219011344069620",27.75,40.00,0,332.13,376.62,87.8,82.9,0.327,1026464.5,1026464.5,22517,0,0,0,L,1151911521,0,122.23,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505310343,2469181.00
09/13/2017 10:00,2,4.219,ACTIVE,216.90,353.47,59.975,1505311204,"201051344000645","219011344069620",27.51,35.80,0,334.54,379.32,117.5,111.5,0.544,844952.9,844952.9,22381,0,0,0,L,1122011218,0,123.81,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505311205,2469182.00
09/13/2017 10:00,2,3.621,ACTIVE,213.06,350.17,59.981,1505311204,"274151322000085","219011344069620",26.36,37.50,0,332.73,362.19,96.7,91.4,0.367,1044574.7,1044574.7,22260,0,0,0,L,1151911521,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505311206,2469183.00
09/13/2017 10:00,2,4.189,ACTIVE,216.45,352.57,59.975,1505311204,"201051344000633","219011344069620",27.65,36.00,0,333.63,379.62,117.3,111.3,0.566,832238.1,832238.1,22437,0,0,0,L,1122011218,0,123.59,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505311207,2469184.00
09/13/2017 10:00,2,4.160,ACTIVE,216.90,353.17,59.965,1505311204,"201051344000469","219011344069620",27.95,35.00,0,333.63,379.92,117.8,111.7,0.566,836374.9,836374.9,22395,0,0,0,L,1122011218,0,122.91,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505311208,2469185.00
09/13/2017 10:00,2,4.143,ACTIVE,214.41,350.77,59.981,1505311204,"201051344000646","219011344069620",27.55,37.80,0,332.73,378.42,115.7,109.7,0.539,830329.6,830329.6,22387,0,0,0,L,1122011218,0,123.36,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505311209,2469186.00
09/13/2017 10:00,2,3.580,ACTIVE,212.83,355.88,59.970,1505311204,"274151322000052","219011344069620",27.87,40.60,0,331.83,363.39,101.1,95.6,0.398,1089281.7,1089281.7,22259,0,0,0,L,1151911521,0,121.55,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505311210,2469187.00
09/13/2017 10:00,2,4.127,ACTIVE,215.32,349.86,59.975,1505311204,"201051344000585","219011344069620",27.69,38.60,0,333.33,377.52,115.8,109.8,0.552,845084.7,845084.7,22383,0,0,0,L,1122011218,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505311210,2469188.00
09/13/2017 10:00,2,4.139,ACTIVE,214.19,348.96,59.975,1505311204,"201051344001230","219011344069620",27.81,38.00,0,332.13,376.62,116.6,110.6,0.552,834702.4,834702.4,22435,0,0,0,L,1122011218,0,123.14,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505311211,2469189.00
09/13/2017 10:00,2,4.115,ACTIVE,215.54,350.17,59.975,1505311204,"201051344000582","219011344069620",27.63,35.20,0,333.93,378.72,115.2,109.3,0.535,823516.9,823516.9,22374,0,0,0,L,1122011218,0,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505311212,2469190.00
09/13/2017 10:00,2,4.213,ACTIVE,214.64,349.86,59.975,1505311204,"201051344000955","219011344069620",27.75,36.00,0,332.73,379.02,118.5,112.4,0.575,844112.5,844112.5,22394,0,0,0,L,1122011218,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505311213,2469191.00
09/13/2017 10:00,2,2.357,ACTIVE,213.06,411.48,59.965,1505311204,"274151322000094","219011344069620",38.57,40.40,0,388.64,438.83,92.2,87.1,0.349,902967.7,902967.7,22718,0,0,0,L,1151911521,0,121.78,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505311214,2469192.00
09/13/2017 10:00,2,4.193,ACTIVE,216.90,353.47,59.975,1505311204,"201051344000579","219011344069620",27.93,37.00,0,333.93,379.62,118.7,112.6,0.548,854909.2,854909.2,22395,0,0,0,L,1122011218,0,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505311215,2469193.00
09/13/2017 10:00,2,4.215,ACTIVE,214.64,349.56,59.970,1505311204,"201051344000890","219011344069620",27.53,37.50,0,333.33,379.02,117.5,111.5,0.552,838272.6,838272.6,22394,0,0,0,L,1122011218,0,123.36,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505311216,2469194.00
09/13/2017 10:00,2,4.133,ACTIVE,215.09,350.17,59.970,1505311204,"201051344000438","219011344069620",28.15,35.60,0,333.93,379.62,117.8,111.8,0.566,840430.5,840430.5,22379,0,0,0,L,1122011218,0,123.81,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505311217,2469195.00
09/13/2017 10:00,2,4.090,ACTIVE,214.87,358.58,59.986,1505311204,"201051344000417","219011344069620",18.21,34.80,0,330.63,387.44,75.5,70.9,0.645,740401.5,740401.5,22423,0,0,0,L,1122011218,0,122.91,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505311218,2469196.00
09/13/2017 10:00,2,3.500,ACTIVE,212.83,354.67,59.965,1505311204,"274151322000083","219011344069620",27.85,37.50,0,331.83,362.49,98.7,93.4,0.389,1078275.8,1078275.8,22275,0,0,0,L,1151911521,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505311219,2469197.00
09/13/2017 10:00,2,3.816,ACTIVE,213.51,354.37,59.981,1505311204,"274151322000076","219011344069620",28.43,43.60,0,332.73,365.80,109.9,104.2,0.424,1151806.4,1151806.4,22263,0,0,0,L,1151911521,0,122.23,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505311219,2469198.00
09/13/2017 10:00,2,4.279,ACTIVE,216.00,352.27,59.975,1505311204,"201051344000868","219011344069620",27.21,35.40,0,333.33,378.72,118.0,112.0,0.544,834641.6,834641.6,22408,0,0,0,L,1122011218,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505311220,2469199.00
09/13/2017 10:00,2,3.768,ACTIVE,212.83,351.97,59.965,1505311204,"274151322000095","219011344069620",28.21,40.00,0,330.33,364.29,107.6,101.9,0.402,1140709.5,1140709.5,22300,0,0,0,L,1151911521,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505311221,2469200.00
09/13/2017 10:00,2,4.197,ACTIVE,216.90,361.29,59.975,1505311204,"201051344000988","219011344069620",18.09,33.80,0,334.24,391.34,76.9,72.3,0.645,712735.2,712735.2,22371,0,0,0,L,1122011218,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505311222,2469201.00
09/13/2017 10:00,2,4.125,ACTIVE,215.09,350.17,60.002,1505311204,"201051344001025","219011344069620",28.09,38.20,0,334.24,379.32,117.3,111.3,0.539,841812.9,841812.9,22378,0,0,0,L,1122011218,0,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505311223,2469202.00
09/13/2017 10:00,2,4.125,ACTIVE,216.90,352.27,59.965,1505311204,"201051344000458","219011344069620",28.03,36.80,0,334.24,379.32,117.0,111.0,0.561,845688.0,845688.0,22374,0,0,0,L,1122011218,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505311224,2469203.00
09/13/2017 10:00,2,4.205,ACTIVE,217.35,353.77,59.975,1505311204,"201051344000853","219011344069620",27.59,35.60,0,337.54,382.33,117.6,111.6,0.561,847216.8,847216.8,22405,0,0,0,L,1122011218,0,124.04,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505311225,2469204.00
09/13/2017 10:00,2,4.131,ACTIVE,214.41,350.77,59.975,1505311204,"201051344000685","219011344069620",28.03,34.80,0,333.33,379.32,117.2,111.2,0.561,840228.9,840228.9,22426,0,0,0,L,1122011218,0,123.59,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505311226,2469205.00
09/13/2017 10:00,2,4.088,ACTIVE,215.09,349.56,59.975,1505311204,"201051344000917","219011344069620",27.87,37.00,0,332.13,378.12,115.4,109.4,0.544,836852.5,836852.5,22421,0,0,0,L,1122011218,0,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505311227,2469206.00
09/13/2017 10:00,2,4.100,ACTIVE,214.64,351.37,59.986,1505311204,"201051344001145","219011344069620",28.01,35.00,0,333.93,378.42,116.3,110.4,0.544,844964.6,844964.6,22405,0,0,0,L,1122011218,0,123.14,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505311228,2469207.00
09/13/2017 10:00,2,4.184,ACTIVE,215.54,351.97,59.970,1505311204,"201051344000651","219011344069620",27.69,35.80,0,333.63,378.42,117.3,111.3,0.544,834035.6,834035.6,22395,0,0,0,L,1122011218,0,123.81,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505311228,2469208.00
09/13/2017 10:00,2,3.596,ACTIVE,212.61,344.45,59.970,1505311204,"274151322000088","219011344069620",27.35,38.60,0,331.23,362.79,99.7,94.3,0.376,1035122.6,1035122.6,22270,0,0,0,L,1151911521,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505311229,2469209.00
09/13/2017 10:00,2,2.465,ACTIVE,213.74,399.76,59.970,1505311204,"274151322000068","219011344069620",37.27,41.80,0,387.44,437.63,93.0,87.9,0.354,904063.5,904063.5,22728,0,0,0,L,1151911521,0,122.46,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505311230,2469210.00
09/13/2017 10:00,2,4.213,ACTIVE,214.87,350.17,59.965,1505311204,"201051344001135","219011344069620",27.45,35.80,0,333.93,378.72,117.2,111.2,0.544,829587.3,829587.3,22353,0,0,0,L,1122011218,0,123.36,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505311231,2469211.00
09/13/2017 10:00,2,4.217,ACTIVE,215.54,349.86,59.959,1505311204,"201051344000594","219011344069620",27.79,38.20,0,330.93,381.12,118.8,112.7,0.544,849293.2,849293.2,22390,0,0,0,L,1122011218,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505311232,2469212.00
09/13/2017 10:00,2,4.199,ACTIVE,215.54,350.47,59.970,1505311204,"201051344001203","219011344069620",28.05,36.80,0,333.33,379.32,119.3,113.2,0.561,839846.5,839846.5,22420,0,0,0,L,1122011218,0,124.04,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505311233,2469213.00
09/13/2017 10:00,2,3.611,ACTIVE,213.29,353.47,59.970,1505311204,"274151322000054","219011344069620",26.76,39.50,0,332.13,362.79,97.9,92.6,0.371,1050353.7,1050353.7,22238,0,0,0,L,1151911521,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505311234,2469214.00
09/13/2017 10:00,2,4.211,ACTIVE,216.22,350.77,59.965,1505311204,"201051344000867","219011344069620",27.77,38.00,0,333.33,378.12,118.5,112.4,0.535,833366.5,833366.5,22421,0,0,0,L,1122011218,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505311235,2469215.00
09/13/2017 10:00,2,4.168,ACTIVE,215.32,353.17,59.933,1505311204,"201051344001093","219011344069620",27.93,37.80,0,333.03,379.02,117.9,111.9,0.548,836812.6,836812.6,22428,0,0,0,L,1122011218,0,123.59,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505311236,2469216.00
09/13/2017 10:00,2,4.266,ACTIVE,216.67,352.87,60.002,1505311204,"201051344000900","219011344069620",27.87,35.00,0,333.93,380.22,120.4,114.3,0.557,855568.4,855568.4,22423,0,0,0,L,1122011218,0,123.59,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505311237,2469217.00
09/13/2017 10:00,2,4.154,ACTIVE,216.67,352.57,59.959,1505311204,"201051344000648","219011344069620",27.89,34.30,0,334.54,379.92,117.2,111.2,0.557,841404.2,841404.2,22388,0,0,0,L,1122011218,0,122.91,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505311238,2469218.00
09/13/2017 10:00,2,4.168,ACTIVE,216.90,352.27,59.965,1505311204,"201051344000569","219011344069620",27.85,35.40,0,334.24,379.02,117.5,111.5,0.557,856983.6,856983.6,22357,0,0,0,L,1122011218,0,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505311239,2469219.00
09/13/2017 10:00,2,4.172,ACTIVE,216.90,352.27,59.965,1505311204,"201051344000983","219011344069620",28.15,35.60,0,333.63,379.92,118.9,112.8,0.566,848070.5,848070.5,22392,0,0,0,L,1122011218,0,123.59,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505311240,2469220.00
09/13/2017 10:00,2,4.221,ACTIVE,216.90,351.97,59.986,1505311204,"201051344001158","219011344069620",27.47,36.50,0,333.33,379.02,117.4,111.4,0.548,831434.9,831434.9,22396,0,0,0,L,1122011218,0,123.36,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505311241,2469221.00
09/13/2017 10:00,2,4.150,ACTIVE,216.90,354.37,59.965,1505311204,"201051344000576","219011344069620",27.93,36.00,0,334.84,379.92,117.4,111.4,0.552,846017.4,846017.4,22411,0,0,0,L,1122011218,0,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505311242,2469222.00
09/13/2017 10:00,2,3.572,ACTIVE,213.29,345.66,59.954,1505311204,"274151322000087","219011344069620",27.43,44.50,0,332.13,362.19,99.2,93.9,0.367,1026486.6,1026486.6,22518,0,0,0,L,1151911521,0,122.23,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505311243,2469223.00
09/13/2017 10:15,2,4.721,ACTIVE,217.13,353.17,59.954,1505312104,"201051344000645","219011344069620",27.43,38.00,0,335.14,383.53,131.2,124.7,0.610,844982.4,844982.4,22382,0,0,0,L,1122011218,0,123.81,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505312105,2469224.00
09/13/2017 10:15,2,4.021,ACTIVE,213.06,342.35,59.949,1505312104,"274151322000085","219011344069620",26.42,40.60,0,332.73,364.29,107.5,101.9,0.415,1044598.9,1044598.9,22261,0,0,0,L,1151911521,0,122.23,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505312106,2469225.00
