ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/13/2017 10:15,2,4.674,ACTIVE,216.67,354.07,59.959,1505312104,"201051344000633","219011344069620",27.59,38.60,0,333.93,383.23,130.5,124.1,0.628,832267.5,832267.5,22438,0,0,0,L,1122011218,0,123.59,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505312107,2469226.00
09/13/2017 10:15,2,4.756,ACTIVE,217.35,354.97,59.954,1505312104,"201051344000469","219011344069620",27.45,37.00,0,333.93,384.43,132.2,125.7,0.636,836404.4,836404.4,22396,0,0,0,L,1122011218,0,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505312108,2469227.00
09/13/2017 10:15,2,4.627,ACTIVE,213.96,349.86,59.949,1505312104,"201051344000646","219011344069620",27.51,40.40,0,332.43,382.03,128.8,122.4,0.623,830358.6,830358.6,22388,0,0,0,L,1122011218,0,123.36,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505312109,2469228.00
09/13/2017 10:15,2,4.059,ACTIVE,213.06,355.58,59.954,1505312104,"274151322000052","219011344069620",27.47,44.00,0,331.83,365.49,112.8,107.0,0.442,1089307.0,1089307.0,22260,0,0,0,L,1151911521,0,121.55,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505312109,2469229.00
09/13/2017 10:15,2,4.635,ACTIVE,215.09,351.37,59.981,1505312104,"201051344000585","219011344069620",27.65,41.00,0,333.03,382.03,129.8,123.4,0.610,845113.8,845113.8,22384,0,0,0,L,1122011218,0,123.14,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505312110,2469230.00
09/13/2017 10:15,2,4.652,ACTIVE,213.74,349.86,59.975,1505312104,"201051344001230","219011344069620",27.51,40.60,0,331.23,378.12,129.6,123.2,0.614,834731.6,834731.6,22436,0,0,0,L,1122011218,0,123.14,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505312111,2469231.00
09/13/2017 10:15,2,4.648,ACTIVE,215.09,351.97,59.965,1505312104,"201051344000582","219011344069620",27.27,37.30,0,333.63,383.23,128.4,122.0,0.601,823545.8,823545.8,22375,0,0,0,L,1122011218,0,123.36,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505312112,2469232.00
09/13/2017 10:15,2,4.723,ACTIVE,213.96,350.17,59.965,1505312104,"201051344000955","219011344069620",27.47,38.40,0,332.43,381.42,131.4,124.9,0.636,844142.2,844142.2,22395,0,0,0,L,1122011218,0,122.68,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505312113,2469233.00
09/13/2017 10:15,2,2.740,ACTIVE,213.29,415.09,59.944,1505312104,"274151322000094","219011344069620",37.69,43.20,0,385.33,437.63,103.8,98.3,0.402,902990.9,902990.9,22719,0,0,0,L,1151911521,0,121.78,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505312114,2469234.00
09/13/2017 10:15,2,4.727,ACTIVE,217.58,354.67,59.954,1505312104,"201051344000579","219011344069620",27.47,39.30,0,333.63,383.83,131.6,125.0,0.614,854938.9,854938.9,22396,0,0,0,L,1122011218,0,123.81,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505312115,2469235.00
09/13/2017 10:15,2,4.715,ACTIVE,213.96,349.56,59.965,1505312104,"201051344000890","219011344069620",27.23,40.60,0,333.33,381.42,130.1,123.6,0.605,838302.0,838302.0,22395,0,0,0,L,1122011218,0,123.14,121.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505312116,2469236.00
09/13/2017 10:15,2,4.639,ACTIVE,214.64,351.67,59.954,1505312104,"201051344000438","219011344069620",27.73,38.20,0,333.93,383.53,130.2,123.7,0.623,840459.9,840459.9,22380,0,0,0,L,1122011218,0,123.59,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505312117,2469237.00
09/13/2017 10:15,2,4.594,ACTIVE,214.41,345.66,59.986,1505312104,"201051344000417","219011344069620",17.97,38.80,0,332.13,389.54,83.6,78.8,0.402,740420.2,740420.2,22424,0,0,0,L,1122011218,0,122.91,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505312118,2469238.00
09/13/2017 10:15,2,3.953,ACTIVE,212.83,341.45,59.954,1505312104,"274151322000083","219011344069620",27.59,41.80,0,331.83,364.89,110.4,104.7,0.438,1078300.6,1078300.6,22276,0,0,0,L,1151911521,0,121.55,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505312119,2469239.00
09/13/2017 10:15,2,4.311,ACTIVE,213.74,357.08,59.965,1505312104,"274151322000076","219011344069620",28.05,48.30,0,333.03,368.50,122.4,116.2,0.473,1151833.9,1151833.9,22264,0,0,0,L,1151911521,0,122.23,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505312120,2469240.00
09/13/2017 10:15,2,4.740,ACTIVE,216.45,354.07,59.981,1505312104,"201051344000868","219011344069620",27.57,37.50,0,332.73,383.83,132.4,125.9,0.610,834671.2,834671.2,22409,0,0,0,L,1122011218,0,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505312120,2469241.00
09/13/2017 10:15,2,4.217,ACTIVE,213.06,354.07,59.944,1505312104,"274151322000095","219011344069620",28.09,42.80,0,330.33,366.40,120.0,113.9,0.455,1140736.5,1140736.5,22301,0,0,0,L,1151911521,0,122.23,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505312121,2469242.00
09/13/2017 10:15,2,4.738,ACTIVE,217.35,350.47,60.002,1505312104,"201051344000988","219011344069620",17.89,37.00,0,334.84,393.15,85.9,81.0,0.402,712754.3,712754.3,22372,0,0,0,L,1122011218,0,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505312122,2469243.00
09/13/2017 10:15,2,4.701,ACTIVE,214.64,350.17,59.959,1505312104,"201051344001025","219011344069620",27.57,40.60,0,333.33,382.63,131.3,124.9,0.605,841842.4,841842.4,22379,0,0,0,L,1122011218,0,123.14,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505312123,2469244.00
09/13/2017 10:15,2,4.678,ACTIVE,217.35,352.57,59.959,1505312104,"201051344000458","219011344069620",27.61,38.80,0,334.84,383.83,130.9,124.4,0.632,845717.4,845717.4,22375,0,0,0,L,1122011218,0,124.04,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505312124,2469245.00
09/13/2017 10:15,2,4.701,ACTIVE,217.80,355.88,59.959,1505312104,"201051344000853","219011344069620",27.65,37.50,0,338.74,386.23,131.6,125.1,0.628,847246.4,847246.4,22406,0,0,0,L,1122011218,0,124.27,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505312125,2469246.00
09/13/2017 10:15,2,4.643,ACTIVE,214.19,351.67,59.965,1505312104,"201051344000685","219011344069620",27.59,37.50,0,333.63,382.63,129.8,123.3,0.650,840258.3,840258.3,22427,0,0,0,L,1122011218,0,123.81,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505312126,2469247.00
09/13/2017 10:15,2,4.531,ACTIVE,214.87,350.47,59.954,1505312104,"201051344000917","219011344069620",28.03,39.00,0,333.03,382.93,128.6,122.2,0.610,836881.5,836881.5,22422,0,0,0,L,1122011218,0,123.36,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505312127,2469248.00
09/13/2017 10:15,2,4.625,ACTIVE,213.96,350.17,59.965,1505312104,"201051344001145","219011344069620",27.47,37.50,0,333.63,382.03,128.7,122.3,0.601,844993.6,844993.6,22406,0,0,0,L,1122011218,0,123.14,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505312128,2469249.00
09/13/2017 10:15,2,4.740,ACTIVE,215.09,351.07,59.954,1505312104,"201051344000651","219011344069620",27.15,38.00,0,332.43,383.23,130.4,123.9,0.605,834065.0,834065.0,22396,0,0,0,L,1122011218,0,124.04,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505312129,2469250.00
09/13/2017 10:15,2,4.020,ACTIVE,212.83,351.37,59.959,1505312104,"274151322000088","219011344069620",27.31,42.00,0,332.13,365.19,111.3,105.5,0.415,1035147.6,1035147.6,22271,0,0,0,L,1151911521,0,122.23,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505312130,2469251.00
09/13/2017 10:15,2,2.615,ACTIVE,213.74,422.30,59.965,1505312104,"274151322000068","219011344069620",38.90,45.50,0,385.03,438.83,103.1,97.6,0.393,904086.8,904086.8,22729,0,0,0,L,1151911521,0,122.23,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505312131,2469252.00
09/13/2017 10:15,2,4.691,ACTIVE,214.64,350.77,59.954,1505312104,"201051344001135","219011344069620",27.41,39.00,0,333.93,382.33,130.2,123.7,0.605,829616.6,829616.6,22354,0,0,0,L,1122011218,0,123.36,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505312131,2469253.00
09/13/2017 10:15,2,4.756,ACTIVE,216.00,352.87,59.981,1505312104,"201051344000594","219011344069620",27.19,41.50,0,318.61,398.56,131.0,124.5,0.610,849322.9,849322.9,22391,0,0,0,L,1122011218,0,123.14,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505312132,2469254.00
09/13/2017 10:15,2,4.744,ACTIVE,215.09,351.97,59.954,1505312104,"201051344001203","219011344069620",27.69,39.80,0,333.63,383.83,133.2,126.6,0.645,839876.4,839876.4,22421,0,0,0,L,1122011218,0,124.04,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505312133,2469255.00
09/13/2017 10:15,2,4.062,ACTIVE,212.83,355.88,59.954,1505312104,"274151322000054","219011344069620",26.52,43.20,0,331.83,364.89,109.0,103.2,0.415,1050378.1,1050378.1,22239,0,0,0,L,1151911521,0,122.01,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505312134,2469256.00
09/13/2017 10:15,2,4.773,ACTIVE,216.67,351.97,59.965,1505312104,"201051344000867","219011344069620",27.33,40.20,0,333.03,382.63,132.1,125.6,0.619,833396.2,833396.2,22422,0,0,0,L,1122011218,0,123.59,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505312135,2469257.00
09/13/2017 10:15,2,4.664,ACTIVE,214.87,351.97,59.975,1505312104,"201051344001093","219011344069620",27.93,40.00,0,333.03,383.83,131.9,125.4,0.619,836842.2,836842.2,22429,0,0,0,L,1122011218,0,123.59,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505312136,2469258.00
09/13/2017 10:15,2,4.768,ACTIVE,217.13,354.67,59.959,1505312104,"201051344000900","219011344069620",27.95,37.00,0,333.33,384.13,135.0,128.3,0.623,855598.7,855598.7,22424,0,0,0,L,1122011218,0,123.81,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505312137,2469259.00
09/13/2017 10:15,2,4.658,ACTIVE,217.13,353.17,59.938,1505312104,"201051344000648","219011344069620",27.65,37.30,0,334.24,383.83,130.4,124.0,0.610,841433.5,841433.5,22389,0,0,0,L,1122011218,0,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505312138,2469260.00
09/13/2017 10:15,2,4.697,ACTIVE,217.35,354.07,59.959,1505312104,"201051344000569","219011344069620",27.69,37.50,0,333.63,384.13,131.8,125.3,0.619,857013.1,857013.1,22358,0,0,0,L,1122011218,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505312139,2469261.00
09/13/2017 10:15,2,4.670,ACTIVE,217.35,354.37,59.928,1505312104,"201051344000983","219011344069620",28.11,38.20,0,333.33,384.13,133.0,126.4,0.628,848100.4,848100.4,22393,0,0,0,L,1122011218,0,124.04,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505312140,2469262.00
09/13/2017 10:15,2,4.713,ACTIVE,217.35,354.07,59.965,1505312104,"201051344001158","219011344069620",27.37,38.80,0,333.63,383.23,130.6,124.1,0.610,831464.3,831464.3,22397,0,0,0,L,1122011218,0,123.59,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505312141,2469263.00
09/13/2017 10:15,2,4.654,ACTIVE,217.35,354.37,59.965,1505312104,"201051344000576","219011344069620",27.87,38.40,0,336.64,384.43,131.4,124.9,0.610,846046.8,846046.8,22412,0,0,0,L,1122011218,0,123.81,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505312142,2469264.00
09/13/2017 10:15,2,4.008,ACTIVE,213.06,343.55,59.959,1505312104,"274151322000087","219011344069620",27.35,47.80,0,332.43,363.99,111.0,105.2,0.411,1026511.5,1026511.5,22519,0,0,0,L,1151911521,0,122.01,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505312143,2469265.00
09/13/2017 10:30,2,5.195,ACTIVE,217.58,355.88,59.938,1505313003,"201051344000645","219011344069620",27.35,39.50,0,333.93,387.14,143.8,136.9,0.667,845015.0,845015.0,22383,0,0,0,L,1122011218,0,124.04,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313004,2469266.00
09/13/2017 10:30,2,4.488,ACTIVE,213.06,342.95,59.949,1505313003,"274151322000085","219011344069620",25.98,41.80,0,329.73,366.70,118.0,112.0,0.455,1044625.6,1044625.6,22262,0,0,0,L,1151911521,0,122.46,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313005,2469267.00
09/13/2017 10:30,2,5.139,ACTIVE,216.90,354.07,59.933,1505313003,"201051344000633","219011344069620",27.53,40.80,0,332.73,387.14,143.3,136.4,0.689,832300.1,832300.1,22439,0,0,0,L,1122011218,0,123.59,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313006,2469268.00
09/13/2017 10:30,2,5.180,ACTIVE,217.80,356.78,59.954,1505313003,"201051344000469","219011344069620",27.61,37.30,0,332.43,388.34,144.8,137.8,0.694,836437.4,836437.4,22397,0,0,0,L,1122011218,0,123.36,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313007,2469269.00
09/13/2017 10:30,2,5.084,ACTIVE,214.64,351.67,59.949,1505313003,"201051344000646","219011344069620",27.51,42.50,0,332.43,386.23,141.6,134.7,0.681,830390.8,830390.8,22389,0,0,0,L,1122011218,0,123.36,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313008,2469270.00
09/13/2017 10:30,2,4.482,ACTIVE,213.06,355.58,59.954,1505313003,"274151322000052","219011344069620",27.49,46.60,0,328.22,368.20,124.8,118.5,0.495,1089335.2,1089335.2,22261,0,0,0,L,1151911521,0,121.55,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313009,2469271.00
09/13/2017 10:30,2,5.174,ACTIVE,215.77,352.57,59.970,1505313003,"201051344000585","219011344069620",27.25,42.00,0,333.33,386.53,142.7,135.8,0.672,845146.3,845146.3,22385,0,0,0,L,1122011218,0,123.14,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313010,2469272.00
09/13/2017 10:30,2,5.141,ACTIVE,214.19,350.77,59.959,1505313003,"201051344001230","219011344069620",27.27,42.80,0,331.53,382.33,142.1,135.2,0.672,834763.9,834763.9,22437,0,0,0,L,1122011218,0,123.14,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313011,2469273.00
09/13/2017 10:30,2,5.051,ACTIVE,215.77,352.87,59.959,1505313003,"201051344000582","219011344069620",27.55,39.00,0,333.63,387.14,141.0,134.2,0.663,823577.9,823577.9,22376,0,0,0,L,1122011218,0,123.59,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313012,2469274.00
09/13/2017 10:30,2,5.154,ACTIVE,214.64,351.37,59.954,1505313003,"201051344000955","219011344069620",27.51,40.40,0,331.83,383.53,143.6,136.7,0.694,844174.9,844174.9,22396,0,0,0,L,1122011218,0,122.68,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313013,2469275.00
09/13/2017 10:30,2,3.057,ACTIVE,213.06,404.27,59.959,1505313003,"274151322000094","219011344069620",37.05,45.50,0,384.13,439.74,114.6,108.7,0.442,903016.8,903016.8,22720,0,0,0,L,1151911521,0,122.01,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313014,2469276.00
09/13/2017 10:30,2,5.141,ACTIVE,217.58,355.58,59.944,1505313003,"201051344000579","219011344069620",27.69,40.80,0,333.93,387.74,144.3,137.4,0.676,854971.7,854971.7,22397,0,0,0,L,1122011218,0,123.81,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313015,2469277.00
09/13/2017 10:30,2,5.143,ACTIVE,214.41,352.27,59.986,1505313003,"201051344000890","219011344069620",27.33,43.00,0,333.33,385.33,142.3,135.4,0.663,838334.4,838334.4,22396,0,0,0,L,1122011218,0,123.36,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313016,2469278.00
09/13/2017 10:30,2,5.162,ACTIVE,215.32,352.87,59.959,1505313003,"201051344000438","219011344069620",27.29,40.00,0,333.63,387.44,142.7,135.8,0.681,840492.4,840492.4,22381,0,0,0,L,1122011218,0,123.59,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313016,2469279.00
09/13/2017 10:30,2,5.047,ACTIVE,214.87,347.16,59.970,1505313003,"201051344000417","219011344069620",17.89,41.80,0,332.73,369.70,91.5,86.4,0.438,740440.8,740440.8,22425,0,0,0,L,1122011218,0,123.14,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313017,2469280.00
09/13/2017 10:30,2,4.412,ACTIVE,212.83,355.88,59.959,1505313003,"274151322000083","219011344069620",27.39,44.30,0,327.92,367.60,122.3,116.1,0.491,1078328.2,1078328.2,22277,0,0,0,L,1151911521,0,121.55,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313018,2469281.00
09/13/2017 10:30,2,4.736,ACTIVE,213.74,351.07,59.933,1505313003,"274151322000076","219011344069620",28.23,50.80,0,332.73,370.60,135.4,128.8,0.521,1151864.5,1151864.5,22265,0,0,0,L,1151911521,0,122.23,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313019,2469282.00
09/13/2017 10:30,2,5.262,ACTIVE,216.45,354.37,59.959,1505313003,"201051344000868","219011344069620",27.12,38.40,0,333.03,387.14,144.5,137.5,0.667,834704.2,834704.2,22410,0,0,0,L,1122011218,0,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313020,2469283.00
09/13/2017 10:30,2,4.680,ACTIVE,212.83,343.85,59.954,1505313003,"274151322000095","219011344069620",27.97,45.50,0,327.92,370.00,132.5,126.0,0.504,1140766.5,1140766.5,22302,0,0,0,L,1151911521,0,122.23,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313021,2469284.00
09/13/2017 10:30,2,5.186,ACTIVE,217.58,352.57,59.959,1505313003,"201051344000988","219011344069620",17.89,39.00,0,334.54,373.61,94.0,88.9,0.451,712775.5,712775.5,22373,0,0,0,L,1122011218,0,123.59,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313022,2469285.00
09/13/2017 10:30,2,5.137,ACTIVE,215.54,351.97,59.954,1505313003,"201051344001025","219011344069620",27.79,42.00,0,333.03,387.14,144.5,137.5,0.658,841875.2,841875.2,22380,0,0,0,L,1122011218,0,123.36,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313023,2469286.00
09/13/2017 10:30,2,5.180,ACTIVE,217.58,354.67,59.996,1505313003,"201051344000458","219011344069620",27.41,40.00,0,333.33,387.74,143.9,137.0,0.689,845750.0,845750.0,22376,0,0,0,L,1122011218,0,123.81,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313024,2469287.00
09/13/2017 10:30,2,5.172,ACTIVE,218.03,357.38,59.959,1505313003,"201051344000853","219011344069620",27.61,39.00,0,336.04,390.44,144.6,137.7,0.685,847279.2,847279.2,22407,0,0,0,L,1122011218,0,124.49,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313025,2469288.00
09/13/2017 10:30,2,5.125,ACTIVE,214.64,351.67,59.959,1505313003,"201051344000685","219011344069620",27.45,39.00,0,332.13,386.23,142.5,135.6,0.703,840290.6,840290.6,22428,0,0,0,L,1122011218,0,123.81,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313026,2469289.00
09/13/2017 10:30,2,5.084,ACTIVE,215.54,352.27,59.959,1505313003,"201051344000917","219011344069620",27.49,40.40,0,332.73,386.53,141.5,134.6,0.676,836913.7,836913.7,22423,0,0,0,L,1122011218,0,123.36,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313027,2469290.00
09/13/2017 10:30,2,5.127,ACTIVE,214.64,351.67,59.959,1505313003,"201051344001145","219011344069620",27.25,38.80,0,333.03,385.93,141.4,134.6,0.654,845025.8,845025.8,22407,0,0,0,L,1122011218,0,123.14,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313028,2469291.00
09/13/2017 10:30,2,5.184,ACTIVE,216.00,354.67,59.938,1505313003,"201051344000651","219011344069620",27.39,38.80,0,333.03,386.53,143.8,136.9,0.654,834097.7,834097.7,22397,0,0,0,L,1122011218,0,124.27,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313029,2469292.00
09/13/2017 10:30,2,4.469,ACTIVE,212.83,357.98,59.954,1505313003,"274151322000088","219011344069620",27.17,44.30,0,327.92,367.90,123.0,116.7,0.473,1035175.4,1035175.4,22272,0,0,0,L,1151911521,0,122.23,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313029,2469293.00
09/13/2017 10:30,2,5.137,ACTIVE,215.32,351.97,59.970,1505313003,"201051344001135","219011344069620",27.47,39.80,0,333.33,385.93,143.0,136.1,0.663,829649.1,829649.1,22355,0,0,0,L,1122011218,0,123.59,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313032,2469294.00
09/13/2017 10:30,2,5.164,ACTIVE,216.00,355.58,59.965,1505313003,"201051344000594","219011344069620",27.55,43.40,0,330.63,390.74,144.2,137.2,0.681,849355.6,849355.6,22392,0,0,0,L,1122011218,0,123.14,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313033,2469295.00
09/13/2017 10:30,2,5.178,ACTIVE,215.54,353.17,59.981,1505313003,"201051344001203","219011344069620",27.93,40.80,0,333.33,388.34,146.4,139.3,0.703,839909.8,839909.8,22422,0,0,0,L,1122011218,0,124.04,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313034,2469296.00
09/13/2017 10:30,2,4.471,ACTIVE,213.06,356.18,59.970,1505313003,"274151322000054","219011344069620",26.42,45.80,0,327.32,367.90,119.6,113.5,0.455,1050405.3,1050405.3,22240,0,0,0,L,1151911521,0,122.01,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313035,2469297.00
09/13/2017 10:30,2,5.160,ACTIVE,216.90,354.07,59.970,1505313003,"201051344000867","219011344069620",27.67,41.30,0,333.03,386.53,144.6,137.7,0.663,833429.2,833429.2,22423,0,0,0,L,1122011218,0,123.81,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313036,2469298.00
09/13/2017 10:30,2,5.100,ACTIVE,215.77,356.48,59.938,1505313003,"201051344001093","219011344069620",28.07,40.60,0,333.33,387.44,144.9,137.9,0.672,836875.2,836875.2,22430,0,0,0,L,1122011218,0,123.59,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313037,2469299.00
09/13/2017 10:30,2,5.213,ACTIVE,217.35,356.18,59.965,1505313003,"201051344000900","219011344069620",27.99,38.20,0,332.73,388.34,147.7,140.7,0.676,855632.3,855632.3,22425,0,0,0,L,1122011218,0,123.81,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313038,2469300.00
09/13/2017 10:30,2,5.131,ACTIVE,217.35,355.58,59.965,1505313003,"201051344000648","219011344069620",27.55,38.60,0,333.33,387.74,143.2,136.2,0.681,841466.1,841466.1,22390,0,0,0,L,1122011218,0,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313039,2469301.00
09/13/2017 10:30,2,5.160,ACTIVE,217.35,356.48,59.965,1505313003,"201051344000569","219011344069620",27.63,38.40,0,332.73,388.04,144.4,137.4,0.676,857045.9,857045.9,22359,0,0,0,L,1122011218,0,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313040,2469302.00
09/13/2017 10:30,2,5.184,ACTIVE,217.58,355.58,60.002,1505313003,"201051344000983","219011344069620",27.77,39.50,0,332.13,388.64,145.7,138.7,0.694,848133.5,848133.5,22394,0,0,0,L,1122011218,0,123.81,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313040,2469303.00
09/13/2017 10:30,2,5.209,ACTIVE,217.58,354.97,60.002,1505313003,"201051344001158","219011344069620",27.14,40.40,0,332.43,387.14,143.2,136.3,0.667,831496.9,831496.9,22398,0,0,0,L,1122011218,0,123.59,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313041,2469304.00
09/13/2017 10:30,2,5.156,ACTIVE,217.58,356.18,59.970,1505313003,"201051344000576","219011344069620",27.49,39.80,0,333.93,388.34,143.6,136.7,0.676,846079.6,846079.6,22413,0,0,0,L,1122011218,0,123.81,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313042,2469305.00
09/13/2017 10:30,2,4.418,ACTIVE,213.29,346.56,59.933,1505313003,"274151322000087","219011344069620",27.43,50.60,0,328.82,367.00,122.7,116.5,0.460,1026539.2,1026539.2,22520,0,0,0,L,1151911521,0,122.23,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313043,2469306.00
09/13/2017 10:30,2,3.047,ACTIVE,213.96,407.57,59.959,1505313003,"274151322000068","219011344069620",37.53,47.30,0,383.53,441.24,115.8,109.9,0.438,904113.2,904113.2,22730,0,0,0,L,1151911521,1,122.23,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313044,2469307.00
09/13/2017 10:45,2,5.643,ACTIVE,217.80,357.08,59.944,1505313904,"201051344000645","219011344069620",26.98,40.80,0,334.54,391.04,154.0,146.7,0.712,845050.5,845050.5,22384,0,0,0,L,1122011218,0,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313905,2469308.00
09/13/2017 10:45,2,4.850,ACTIVE,213.29,356.18,59.944,1505313904,"274151322000085","219011344069620",25.74,44.50,0,332.43,369.40,126.3,119.9,0.482,1044654.6,1044654.6,22263,0,0,0,L,1151911521,0,122.68,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313906,2469309.00
09/13/2017 10:45,2,5.654,ACTIVE,217.13,357.08,59.907,1505313904,"201051344000633","219011344069620",26.84,42.30,0,332.73,390.44,153.6,146.3,0.729,832335.3,832335.3,22440,0,0,0,L,1122011218,0,123.81,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313907,2469310.00
09/13/2017 10:45,2,5.633,ACTIVE,218.03,356.78,59.965,1505313904,"201051344000469","219011344069620",27.12,39.00,0,332.73,391.64,154.8,147.5,0.742,836473.0,836473.0,22398,0,0,0,L,1122011218,0,123.59,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313907,2469311.00
09/13/2017 10:45,2,5.469,ACTIVE,214.87,353.47,59.944,1505313904,"201051344000646","219011344069620",27.39,44.50,0,332.43,390.14,151.7,144.4,0.738,830425.7,830425.7,22390,0,0,0,L,1122011218,0,123.59,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313908,2469312.00
09/13/2017 10:45,2,4.873,ACTIVE,213.06,344.76,59.944,1505313904,"274151322000052","219011344069620",27.19,49.00,0,330.93,371.21,134.2,127.6,0.535,1089365.9,1089365.9,22262,0,0,0,L,1151911521,0,121.55,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313909,2469313.00
09/13/2017 10:45,2,5.588,ACTIVE,216.00,355.88,59.944,1505313904,"201051344000585","219011344069620",27.06,43.60,0,332.43,388.34,153.1,145.8,0.720,845181.5,845181.5,22386,0,0,0,L,1122011218,0,123.36,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313910,2469314.00
09/13/2017 10:45,2,5.520,ACTIVE,214.64,352.57,59.933,1505313904,"201051344001230","219011344069620",27.27,44.00,0,331.83,385.33,152.4,145.2,0.725,834798.9,834798.9,22438,0,0,0,L,1122011218,0,123.36,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313911,2469315.00
09/13/2017 10:45,2,5.537,ACTIVE,216.00,353.47,59.944,1505313904,"201051344000582","219011344069620",27.02,40.80,0,332.43,390.14,151.5,144.3,0.720,823612.7,823612.7,22377,0,0,0,L,1122011218,0,123.59,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313912,2469316.00
09/13/2017 10:45,2,5.664,ACTIVE,214.87,353.47,59.938,1505313904,"201051344000955","219011344069620",26.84,41.80,0,333.03,389.24,154.1,146.8,0.734,844210.3,844210.3,22397,0,0,0,L,1122011218,0,122.91,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313913,2469317.00
09/13/2017 10:45,2,3.258,ACTIVE,213.06,415.69,59.949,1505313904,"274151322000094","219011344069620",37.73,48.00,0,384.13,434.63,124.1,117.8,0.477,903045.1,903045.1,22721,0,0,0,L,1151911521,0,121.78,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313914,2469318.00
09/13/2017 10:45,2,5.592,ACTIVE,218.03,356.78,59.938,1505313904,"201051344000579","219011344069620",27.31,43.00,0,336.64,391.34,154.7,147.4,0.720,855007.2,855007.2,22398,0,0,0,L,1122011218,0,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313915,2469319.00
09/13/2017 10:45,2,5.572,ACTIVE,214.87,353.47,59.938,1505313904,"201051344000890","219011344069620",27.08,45.30,0,333.03,389.54,152.8,145.5,0.707,838369.5,838369.5,22397,0,0,0,L,1122011218,0,123.59,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313916,2469320.00
09/13/2017 10:45,2,5.633,ACTIVE,215.54,354.67,59.954,1505313904,"201051344000438","219011344069620",26.84,41.50,0,333.33,390.74,153.2,145.9,0.734,840527.6,840527.6,22382,0,0,0,L,1122011218,0,123.81,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313916,2469321.00
09/13/2017 10:45,2,5.416,ACTIVE,215.09,347.76,59.949,1505313904,"201051344000417","219011344069620",17.89,43.80,0,332.43,372.71,98.1,92.8,0.455,740463.2,740463.2,22426,0,0,0,L,1122011218,0,123.14,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313917,2469322.00
09/13/2017 10:45,2,4.771,ACTIVE,212.83,345.66,59.938,1505313904,"274151322000083","219011344069620",27.31,46.80,0,328.82,370.30,132.0,125.4,0.526,1078358.3,1078358.3,22278,0,0,0,L,1151911521,0,121.78,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313918,2469323.00
09/13/2017 10:45,2,5.158,ACTIVE,213.74,345.66,59.949,1505313904,"274151322000076","219011344069620",27.87,53.50,0,333.33,375.41,145.6,138.6,0.561,1151897.8,1151897.8,22266,0,0,0,L,1151911521,0,122.23,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313919,2469324.00
09/13/2017 10:45,2,5.656,ACTIVE,216.90,355.88,59.944,1505313904,"201051344000868","219011344069620",27.00,40.40,0,331.83,389.54,154.6,147.3,0.707,834739.8,834739.8,22411,0,0,0,L,1122011218,0,123.14,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313920,2469325.00
09/13/2017 10:45,2,5.111,ACTIVE,212.61,362.49,59.959,1505313904,"274151322000095","219011344069620",27.67,49.00,0,328.22,372.11,143.2,136.3,0.544,1140799.2,1140799.2,22303,0,0,0,L,1151911521,0,122.01,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313921,2469326.00
09/13/2017 10:45,2,5.521,ACTIVE,218.03,353.47,59.938,1505313904,"201051344000988","219011344069620",17.89,40.60,0,336.04,378.42,100.1,94.7,0.477,712798.4,712798.4,22374,0,0,0,L,1122011218,0,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313922,2469327.00
09/13/2017 10:45,2,5.637,ACTIVE,215.77,353.77,59.954,1505313904,"201051344001025","219011344069620",27.08,43.20,0,333.63,390.44,154.6,147.3,0.712,841910.8,841910.8,22381,0,0,0,L,1122011218,0,123.59,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313923,2469328.00
09/13/2017 10:45,2,5.625,ACTIVE,218.03,357.68,59.944,1505313904,"201051344000458","219011344069620",27.08,41.50,0,337.24,391.34,154.2,146.9,0.738,845785.4,845785.4,22377,0,0,0,L,1122011218,0,124.04,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313924,2469329.00
09/13/2017 10:45,2,5.580,ACTIVE,218.48,357.98,59.949,1505313904,"201051344000853","219011344069620",27.41,40.40,0,338.14,395.55,154.7,147.4,0.738,847314.8,847314.8,22408,0,0,0,L,1122011218,0,124.49,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313925,2469330.00
09/13/2017 10:45,2,5.605,ACTIVE,214.64,354.97,59.949,1505313904,"201051344000685","219011344069620",27.08,40.80,0,333.33,390.44,153.8,146.5,0.760,840325.8,840325.8,22429,0,0,0,L,1122011218,0,123.81,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313926,2469331.00
09/13/2017 10:45,2,5.516,ACTIVE,215.77,354.07,59.954,1505313904,"201051344000917","219011344069620",27.25,41.80,0,332.73,389.54,152.2,145.0,0.725,836948.6,836948.6,22424,0,0,0,L,1122011218,0,123.59,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313927,2469332.00
09/13/2017 10:45,2,5.469,ACTIVE,214.87,352.87,59.959,1505313904,"201051344001145","219011344069620",27.59,40.60,0,332.43,389.84,152.8,145.6,0.716,845060.7,845060.7,22408,0,0,0,L,1122011218,0,123.36,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313927,2469333.00
09/13/2017 10:45,2,5.609,ACTIVE,216.22,354.37,59.944,1505313904,"201051344000651","219011344069620",27.12,40.00,0,332.13,389.24,154.0,146.7,0.712,834133.1,834133.1,22398,0,0,0,L,1122011218,0,124.27,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313928,2469334.00
09/13/2017 10:45,2,4.859,ACTIVE,212.83,344.15,59.944,1505313904,"274151322000088","219011344069620",26.84,46.60,0,331.53,370.60,132.1,125.5,0.508,1035205.6,1035205.6,22273,0,0,0,L,1151911521,0,122.46,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313929,2469335.00
09/13/2017 10:45,2,3.195,ACTIVE,213.96,417.79,59.949,1505313904,"274151322000068","219011344069620",38.17,49.50,0,386.83,436.13,125.3,119.0,0.486,904141.2,904141.2,22731,0,0,0,L,1151911521,0,122.68,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313930,2469336.00
09/13/2017 10:45,2,5.580,ACTIVE,215.54,354.07,59.949,1505313904,"201051344001135","219011344069620",27.14,41.50,0,333.63,389.84,153.3,146.0,0.712,829684.4,829684.4,22356,0,0,0,L,1122011218,0,123.59,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313931,2469337.00
09/13/2017 10:45,2,5.641,ACTIVE,216.22,355.28,59.944,1505313904,"201051344000594","219011344069620",27.08,45.30,0,328.52,394.05,154.7,147.4,0.716,849391.1,849391.1,22393,0,0,0,L,1122011218,0,123.36,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313932,2469338.00
09/13/2017 10:45,2,5.650,ACTIVE,216.00,354.97,59.991,1505313904,"201051344001203","219011344069620",27.33,42.80,0,333.03,390.74,156.4,149.0,0.734,839945.8,839945.8,22423,0,0,0,L,1122011218,0,124.49,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313933,2469339.00
09/13/2017 10:45,2,4.908,ACTIVE,212.61,348.36,59.944,1505313904,"274151322000054","219011344069620",25.78,47.50,0,330.33,370.30,128.2,121.8,0.486,1050434.7,1050434.7,22241,0,0,0,L,1151911521,0,122.23,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313934,2469340.00
09/13/2017 10:45,2,5.688,ACTIVE,217.13,354.97,59.954,1505313904,"201051344000867","219011344069620",26.92,43.60,0,332.13,389.24,154.9,147.6,0.716,833464.8,833464.8,22424,0,0,0,L,1122011218,0,123.59,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313935,2469341.00
09/13/2017 10:45,2,5.547,ACTIVE,216.00,355.58,59.944,1505313904,"201051344001093","219011344069620",27.47,41.80,0,332.13,390.14,154.3,147.0,0.720,836910.8,836910.8,22431,0,0,0,L,1122011218,0,123.81,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313936,2469342.00
09/13/2017 10:45,2,5.656,ACTIVE,217.58,356.78,59.954,1505313904,"201051344000900","219011344069620",27.67,40.20,0,332.43,391.64,158.5,151.1,0.725,855668.7,855668.7,22426,0,0,0,L,1122011218,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313937,2469343.00
09/13/2017 10:45,2,5.627,ACTIVE,217.58,355.58,59.954,1505313904,"201051344000648","219011344069620",26.98,40.00,0,335.14,391.64,153.7,146.4,0.725,841501.3,841501.3,22391,0,0,0,L,1122011218,0,123.36,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313937,2469344.00
09/13/2017 10:45,2,5.574,ACTIVE,217.80,357.38,59.991,1505313904,"201051344000569","219011344069620",27.35,40.60,0,333.63,391.34,154.5,147.2,0.725,857081.4,857081.4,22360,0,0,0,L,1122011218,0,123.36,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313938,2469345.00
09/13/2017 10:45,2,5.639,ACTIVE,218.03,356.48,59.959,1505313904,"201051344000983","219011344069620",27.33,41.30,0,333.33,391.04,156.0,148.7,0.738,848169.4,848169.4,22395,0,0,0,L,1122011218,0,124.04,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313939,2469346.00
09/13/2017 10:45,2,5.545,ACTIVE,218.03,356.78,59.949,1505313904,"201051344001158","219011344069620",27.17,42.50,0,335.14,390.44,152.5,145.3,0.716,831532.0,831532.0,22399,0,0,0,L,1122011218,0,123.59,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313940,2469347.00
09/13/2017 10:45,2,5.613,ACTIVE,218.03,357.38,59.991,1505313904,"201051344000576","219011344069620",27.12,41.80,0,337.24,395.55,154.2,146.9,0.725,846115.0,846115.0,22414,0,0,0,L,1122011218,0,124.04,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313941,2469348.00
09/13/2017 10:45,2,4.812,ACTIVE,213.06,342.65,59.949,1505313904,"274151322000087","219011344069620",27.06,53.50,0,332.13,369.40,131.9,125.4,0.491,1026569.4,1026569.4,22521,0,0,0,L,1151911521,0,122.23,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505313942,2469349.00
09/13/2017 11:00,2,6.057,ACTIVE,218.03,358.88,59.986,1505314803,"201051344000645","219011344069620",26.68,43.00,0,337.84,396.75,163.6,156.0,0.751,845088.1,845088.1,22385,0,0,0,L,1122011218,0,124.27,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505314804,2469350.00
09/13/2017 11:00,2,5.213,ACTIVE,213.06,343.85,59.986,1505314803,"274151322000085","219011344069620",25.45,46.20,0,331.83,370.30,134.2,127.6,0.521,1044685.5,1044685.5,22264,0,0,0,L,1151911521,0,122.46,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505314805,2469351.00
09/13/2017 11:00,2,6.010,ACTIVE,217.13,357.68,59.986,1505314803,"201051344000633","219011344069620",26.82,44.30,0,334.54,393.75,163.2,155.6,0.782,832372.9,832372.9,22441,0,0,0,L,1122011218,0,123.81,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505314807,2469352.00
09/13/2017 11:00,2,6.018,ACTIVE,218.26,358.88,59.986,1505314803,"201051344000469","219011344069620",27.12,40.80,0,336.94,397.35,165.4,157.7,0.787,836510.9,836510.9,22399,0,0,0,L,1122011218,0,123.81,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505314808,2469353.00
09/13/2017 11:00,2,5.922,ACTIVE,214.64,356.18,59.991,1505314803,"201051344000646","219011344069620",26.88,47.00,0,332.43,392.85,161.1,153.6,0.773,830462.8,830462.8,22391,0,0,0,L,1122011218,0,123.36,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505314809,2469354.00
09/13/2017 11:00,2,5.219,ACTIVE,213.06,345.66,59.986,1505314803,"274151322000052","219011344069620",27.00,51.80,0,329.13,372.71,142.7,135.8,0.566,1089398.8,1089398.8,22263,0,0,0,L,1151911521,0,121.55,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505314809,2469355.00
09/13/2017 11:00,2,6.014,ACTIVE,216.00,357.08,59.970,1505314803,"201051344000585","219011344069620",26.82,46.00,0,331.83,391.64,163.3,155.7,0.769,845218.9,845218.9,22387,0,0,0,L,1122011218,0,123.36,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505314810,2469356.00
09/13/2017 11:00,2,5.832,ACTIVE,214.41,352.57,59.991,1505314803,"201051344001230","219011344069620",27.39,46.40,0,331.83,389.54,161.7,154.2,0.769,834836.2,834836.2,22439,0,0,0,L,1122011218,0,123.36,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505314811,2469357.00
09/13/2017 11:00,2,5.879,ACTIVE,216.00,357.98,59.981,1505314803,"201051344000582","219011344069620",27.02,42.80,0,331.83,393.45,160.8,153.3,0.742,823649.7,823649.7,22378,0,0,0,L,1122011218,0,123.59,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505314812,2469358.00
09/13/2017 11:00,2,5.990,ACTIVE,214.87,354.07,59.981,1505314803,"201051344000955","219011344069620",26.88,44.00,0,331.53,392.25,162.9,155.4,0.787,844247.9,844247.9,22398,0,0,0,L,1122011218,0,122.91,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505314813,2469359.00
09/13/2017 11:00,2,3.518,ACTIVE,213.06,414.79,59.975,1505314803,"274151322000094","219011344069620",37.27,50.40,0,382.33,436.73,132.9,126.3,0.517,903075.5,903075.5,22722,0,0,0,L,1151911521,0,121.78,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505314814,2469360.00
09/13/2017 11:00,2,6.018,ACTIVE,218.26,358.88,59.981,1505314803,"201051344000579","219011344069620",26.96,45.30,0,337.84,397.96,164.3,156.7,0.765,855045.0,855045.0,22399,0,0,0,L,1122011218,0,124.04,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505314815,2469361.00
09/13/2017 11:00,2,5.994,ACTIVE,214.87,353.17,59.975,1505314803,"201051344000890","219011344069620",26.72,47.30,0,333.33,392.85,162.1,154.6,0.751,838406.9,838406.9,22398,0,0,0,L,1122011218,0,123.59,121.78,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505314816,2469362.00
09/13/2017 11:00,2,5.990,ACTIVE,215.54,354.67,59.970,1505314803,"201051344000438","219011344069620",26.72,43.60,0,332.73,393.45,162.2,154.6,0.756,840565.1,840565.1,22383,0,0,0,L,1122011218,0,123.59,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505314817,2469363.00
09/13/2017 11:00,2,5.689,ACTIVE,214.87,349.86,59.970,1505314803,"201051344000417","219011344069620",17.91,46.00,0,333.03,374.21,103.2,97.7,0.504,740486.9,740486.9,22427,0,0,0,L,1122011218,0,123.14,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505314818,2469364.00
09/13/2017 11:00,2,5.186,ACTIVE,212.61,342.35,59.981,1505314803,"274151322000083","219011344069620",26.80,49.00,0,328.22,371.51,140.7,133.8,0.561,1078390.7,1078390.7,22279,0,0,0,L,1151911521,0,121.78,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505314818,2469365.00
09/13/2017 11:00,2,5.561,ACTIVE,213.51,363.39,59.970,1505314803,"274151322000076","219011344069620",27.51,57.30,0,330.63,376.62,154.8,147.5,0.601,1151933.4,1151933.4,22267,0,0,0,L,1151911521,0,122.23,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505314819,2469366.00
09/13/2017 11:00,2,6.072,ACTIVE,216.67,355.88,59.975,1505314803,"201051344000868","219011344069620",26.84,42.50,0,331.83,392.85,164.9,157.3,0.760,834777.7,834777.7,22412,0,0,0,L,1122011218,0,123.14,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505314820,2469367.00
