ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/13/2017 11:00,2,5.490,ACTIVE,212.61,353.17,60.002,1505314803,"274151322000095","219011344069620",27.45,51.50,0,328.22,374.21,152.6,145.4,0.579,1140834.3,1140834.3,22304,0,0,0,L,1151911521,0,122.01,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505314821,2469368.00
09/13/2017 11:00,2,5.836,ACTIVE,218.03,354.67,59.986,1505314803,"201051344000988","219011344069620",17.89,42.00,0,337.24,380.22,105.8,100.2,0.491,712822.6,712822.6,22375,0,0,0,L,1122011218,0,123.81,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505314822,2469369.00
09/13/2017 11:00,2,6.096,ACTIVE,215.77,357.08,59.965,1505314803,"201051344001025","219011344069620",26.70,45.80,0,332.73,393.45,164.8,157.2,0.756,841948.7,841948.7,22382,0,0,0,L,1122011218,0,123.59,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505314823,2469370.00
09/13/2017 11:00,2,6.016,ACTIVE,218.26,359.18,59.970,1505314803,"201051344000458","219011344069620",26.90,43.80,0,337.54,397.35,164.0,156.4,0.760,845823.1,845823.1,22378,0,0,0,L,1122011218,0,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505314824,2469371.00
09/13/2017 11:00,2,5.967,ACTIVE,218.71,360.38,59.975,1505314803,"201051344000853","219011344069620",27.31,42.50,0,338.44,398.86,165.1,157.4,0.787,847352.8,847352.8,22409,0,0,0,L,1122011218,0,124.72,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505314825,2469372.00
09/13/2017 11:00,2,5.951,ACTIVE,214.87,354.37,59.975,1505314803,"201051344000685","219011344069620",26.98,43.00,0,333.33,392.85,162.7,155.1,0.804,840363.3,840363.3,22430,0,0,0,L,1122011218,0,124.04,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505314826,2469373.00
09/13/2017 11:00,2,5.934,ACTIVE,215.77,353.77,59.970,1505314803,"201051344000917","219011344069620",26.92,43.20,0,332.13,392.55,161.8,154.2,0.791,836985.8,836985.8,22425,0,0,0,L,1122011218,0,123.59,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505314827,2469374.00
09/13/2017 11:00,2,5.898,ACTIVE,214.87,353.47,59.970,1505314803,"201051344001145","219011344069620",27.12,42.50,0,332.73,392.85,162.0,154.4,0.738,845098.0,845098.0,22409,0,0,0,L,1122011218,0,123.36,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505314828,2469375.00
09/13/2017 11:00,2,5.998,ACTIVE,216.22,355.88,59.959,1505314803,"201051344000651","219011344069620",26.90,42.30,0,331.23,391.94,163.3,155.7,0.751,834170.7,834170.7,22399,0,0,0,L,1122011218,0,124.27,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505314829,2469376.00
09/13/2017 11:00,2,5.248,ACTIVE,212.61,361.89,59.965,1505314803,"274151322000088","219011344069620",26.52,48.80,0,327.62,372.71,140.9,134.1,0.539,1035238.0,1035238.0,22274,0,0,0,L,1151911521,0,122.46,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505314830,2469377.00
09/13/2017 11:00,2,3.514,ACTIVE,213.51,404.27,59.959,1505314803,"274151322000068","219011344069620",37.61,52.00,0,382.33,437.33,132.5,126.0,0.504,904171.7,904171.7,22732,0,0,0,L,1151911521,0,122.23,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505314831,2469378.00
09/13/2017 11:00,2,6.004,ACTIVE,215.54,353.77,59.965,1505314803,"201051344001135","219011344069620",26.80,43.40,0,332.43,392.85,163.0,155.4,0.760,829721.8,829721.8,22357,0,0,0,L,1122011218,0,123.59,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505314831,2469379.00
09/13/2017 11:00,2,6.027,ACTIVE,216.45,356.78,59.965,1505314803,"201051344000594","219011344069620",26.92,47.00,0,327.02,396.15,164.2,156.5,0.760,849428.9,849428.9,22394,0,0,0,L,1122011218,0,123.36,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505314832,2469380.00
09/13/2017 11:00,2,6.104,ACTIVE,216.00,357.08,59.970,1505314803,"201051344001203","219011344069620",26.94,44.50,0,330.63,394.05,166.6,158.9,0.769,839984.2,839984.2,22424,0,0,0,L,1122011218,0,124.27,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505314833,2469381.00
09/13/2017 11:00,2,5.229,ACTIVE,212.83,343.85,59.965,1505314803,"274151322000054","219011344069620",25.68,50.00,0,330.03,371.51,135.9,129.3,0.521,1050465.9,1050465.9,22242,0,0,0,L,1151911521,0,122.23,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505314834,2469382.00
09/13/2017 11:00,2,6.086,ACTIVE,217.13,356.48,59.959,1505314803,"201051344000867","219011344069620",26.76,45.30,0,332.13,392.55,165.0,157.3,0.760,833502.7,833502.7,22425,0,0,0,L,1122011218,0,123.81,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505314835,2469383.00
09/13/2017 11:00,2,5.889,ACTIVE,216.00,355.58,59.965,1505314803,"201051344001093","219011344069620",27.51,43.80,0,331.23,393.15,164.2,156.5,0.756,836948.6,836948.6,22432,0,0,0,L,1122011218,0,123.81,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505314836,2469384.00
09/13/2017 11:00,2,6.131,ACTIVE,217.58,358.58,59.965,1505314803,"201051344000900","219011344069620",27.17,41.80,0,336.64,398.86,168.8,161.0,0.765,855707.5,855707.5,22427,0,0,0,L,1122011218,0,124.04,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505314837,2469385.00
09/13/2017 11:00,2,6.004,ACTIVE,217.58,357.98,59.959,1505314803,"201051344000648","219011344069620",26.80,41.30,0,337.54,397.66,163.0,155.4,0.769,841538.9,841538.9,22392,0,0,0,L,1122011218,0,123.36,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505314838,2469386.00
09/13/2017 11:00,2,6.021,ACTIVE,218.03,359.48,59.970,1505314803,"201051344000569","219011344069620",27.02,42.30,0,335.14,397.35,164.7,157.0,0.778,857119.3,857119.3,22361,0,0,0,L,1122011218,0,123.59,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505314839,2469387.00
09/13/2017 11:00,2,6.041,ACTIVE,218.03,357.98,59.959,1505314803,"201051344000983","219011344069620",27.15,43.20,0,336.34,397.05,166.2,158.4,0.787,848207.7,848207.7,22396,0,0,0,L,1122011218,0,124.04,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505314840,2469388.00
09/13/2017 11:00,2,5.951,ACTIVE,218.03,358.28,59.996,1505314803,"201051344001158","219011344069620",26.94,44.30,0,337.24,395.55,162.2,154.7,0.756,831569.4,831569.4,22400,0,0,0,L,1122011218,0,123.81,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505314841,2469389.00
09/13/2017 11:00,2,5.896,ACTIVE,218.03,358.58,59.975,1505314803,"201051344000576","219011344069620",27.41,42.80,0,336.94,398.26,163.7,156.1,0.769,846152.7,846152.7,22415,0,0,0,L,1122011218,0,124.04,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505314842,2469390.00
09/13/2017 11:00,2,5.213,ACTIVE,213.06,343.85,59.965,1505314803,"274151322000087","219011344069620",26.68,56.50,0,331.83,371.21,140.9,134.1,0.526,1026601.7,1026601.7,22522,0,0,0,L,1151911521,0,122.01,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505314843,2469391.00
09/13/2017 11:15,2,6.402,ACTIVE,218.48,359.18,59.991,1505315703,"201051344000645","219011344069620",26.78,43.40,0,338.14,400.66,173.4,165.5,0.795,845128.3,845128.3,22386,0,0,0,L,1122011218,0,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505315704,2469392.00
09/13/2017 11:15,2,5.525,ACTIVE,213.29,351.37,59.970,1505315703,"274151322000085","219011344069620",25.35,48.30,0,332.13,373.01,141.8,134.9,0.548,1044718.4,1044718.4,22265,0,0,0,L,1151911521,0,122.46,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505315705,2469393.00
09/13/2017 11:15,2,6.225,ACTIVE,217.58,359.78,59.986,1505315703,"201051344000633","219011344069620",27.23,45.80,0,335.44,400.06,171.9,164.0,0.813,832413.0,832413.0,22442,0,0,0,L,1122011218,0,123.81,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505315706,2469394.00
09/13/2017 11:15,2,6.385,ACTIVE,218.71,360.69,59.986,1505315703,"201051344000469","219011344069620",27.17,40.40,0,337.24,402.46,175.8,167.7,0.835,836551.6,836551.6,22400,0,0,0,L,1122011218,0,123.81,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505315707,2469395.00
09/13/2017 11:15,2,6.184,ACTIVE,215.32,354.97,59.975,1505315703,"201051344000646","219011344069620",27.27,47.80,0,330.33,396.45,170.8,162.9,0.813,830502.5,830502.5,22392,0,0,0,L,1122011218,0,123.81,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505315708,2469396.00
09/13/2017 11:15,2,5.523,ACTIVE,213.06,353.17,59.970,1505315703,"274151322000052","219011344069620",26.88,54.80,0,331.23,376.92,150.4,143.3,0.592,1089433.8,1089433.8,22264,0,0,0,L,1151911521,0,122.01,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505315709,2469397.00
09/13/2017 11:15,2,6.320,ACTIVE,216.67,357.08,59.975,1505315703,"201051344000585","219011344069620",27.14,46.00,0,331.23,394.35,173.6,165.6,0.809,845259.2,845259.2,22388,0,0,0,L,1122011218,0,123.81,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505315710,2469398.00
09/13/2017 11:15,2,6.236,ACTIVE,215.09,355.28,60.018,1505315703,"201051344001230","219011344069620",27.08,46.80,0,331.83,395.55,171.1,163.2,0.809,834876.0,834876.0,22440,0,0,0,L,1122011218,0,123.36,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505315711,2469399.00
09/13/2017 11:15,2,6.314,ACTIVE,216.90,358.58,59.991,1505315703,"201051344000582","219011344069620",26.60,43.60,0,330.93,396.15,170.1,162.3,0.791,823689.2,823689.2,22379,0,0,0,L,1122011218,0,124.04,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505315711,2469400.00
09/13/2017 11:15,2,6.330,ACTIVE,215.77,355.58,59.986,1505315703,"201051344000955","219011344069620",26.88,45.00,0,331.83,395.55,172.2,164.3,0.818,844287.9,844287.9,22399,0,0,0,L,1122011218,0,123.36,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505315712,2469401.00
09/13/2017 11:15,2,3.777,ACTIVE,213.29,397.96,59.965,1505315703,"274151322000094","219011344069620",36.66,52.80,0,380.22,435.83,140.1,133.3,0.548,903107.9,903107.9,22723,0,0,0,L,1151911521,0,122.23,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505315713,2469402.00
09/13/2017 11:15,2,6.330,ACTIVE,218.48,359.78,59.970,1505315703,"201051344000579","219011344069620",26.94,46.60,0,338.14,400.66,172.6,164.7,0.813,855085.2,855085.2,22400,0,0,0,L,1122011218,0,124.04,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505315714,2469403.00
09/13/2017 11:15,2,6.293,ACTIVE,215.54,355.88,59.970,1505315703,"201051344000890","219011344069620",26.92,48.50,0,332.73,396.45,171.4,163.6,0.795,838446.7,838446.7,22399,0,0,0,L,1122011218,0,123.81,122.01,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505315715,2469404.00
09/13/2017 11:15,2,6.346,ACTIVE,216.45,356.78,59.938,1505315703,"201051344000438","219011344069620",26.60,44.80,0,331.53,395.85,170.8,162.9,0.804,840604.8,840604.8,22384,0,0,0,L,1122011218,0,124.27,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505315716,2469405.00
09/13/2017 11:15,2,5.953,ACTIVE,215.54,350.47,59.981,1505315703,"201051344000417","219011344069620",18.03,47.30,0,333.03,376.92,108.5,102.8,0.521,740512.1,740512.1,22428,0,0,0,L,1122011218,0,123.36,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505315717,2469406.00
09/13/2017 11:15,2,5.498,ACTIVE,212.61,358.88,59.991,1505315703,"274151322000083","219011344069620",26.68,52.00,0,328.22,374.21,148.5,141.4,0.597,1078425.0,1078425.0,22280,0,0,0,L,1151911521,0,121.78,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505315718,2469407.00
09/13/2017 11:15,2,5.904,ACTIVE,213.74,346.86,59.959,1505315703,"274151322000076","219011344069620",27.31,59.50,0,333.03,380.82,163.3,155.7,0.632,1151971.4,1151971.4,22268,0,0,0,L,1151911521,0,122.23,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505315719,2469408.00
09/13/2017 11:15,2,6.414,ACTIVE,217.35,358.58,59.970,1505315703,"201051344000868","219011344069620",27.00,41.50,0,331.83,397.05,175.5,167.4,0.795,834818.3,834818.3,22413,0,0,0,L,1122011218,0,123.36,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505315720,2469409.00
09/13/2017 11:15,2,5.830,ACTIVE,212.61,348.66,59.949,1505315703,"274151322000095","219011344069620",27.25,55.00,0,327.02,376.92,161.0,153.5,0.614,1140871.7,1140871.7,22305,0,0,0,L,1151911521,0,122.23,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505315720,2469410.00
09/13/2017 11:15,2,6.146,ACTIVE,218.48,354.37,59.970,1505315703,"201051344000988","219011344069620",17.89,42.50,0,337.54,382.63,111.3,105.5,0.526,712848.4,712848.4,22376,0,0,0,L,1122011218,0,124.04,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505315721,2469411.00
09/13/2017 11:15,2,6.361,ACTIVE,216.45,357.68,59.965,1505315703,"201051344001025","219011344069620",27.10,47.00,0,331.83,396.15,174.7,166.6,0.791,841989.2,841989.2,22383,0,0,0,L,1122011218,0,123.81,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505315722,2469412.00
09/13/2017 11:15,2,6.332,ACTIVE,218.48,359.78,59.970,1505315703,"201051344000458","219011344069620",27.00,44.80,0,338.14,400.96,173.1,165.2,0.813,845863.3,845863.3,22379,0,0,0,L,1122011218,0,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505315723,2469413.00
09/13/2017 11:15,2,6.375,ACTIVE,218.93,361.59,59.981,1505315703,"201051344000853","219011344069620",27.14,42.80,0,337.54,402.16,175.2,167.2,0.826,847393.4,847393.4,22410,0,0,0,L,1122011218,0,124.49,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505315724,2469414.00
09/13/2017 11:15,2,6.236,ACTIVE,215.32,355.28,59.965,1505315703,"201051344000685","219011344069620",27.10,43.60,0,331.83,395.25,171.2,163.3,0.840,840403.2,840403.2,22431,0,0,0,L,1122011218,0,124.27,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505315725,2469415.00
09/13/2017 11:15,2,6.293,ACTIVE,216.45,356.48,59.975,1505315703,"201051344000917","219011344069620",26.86,44.30,0,330.93,394.95,171.2,163.3,0.813,837025.5,837025.5,22426,0,0,0,L,1122011218,0,123.81,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505315726,2469416.00
09/13/2017 11:15,2,6.271,ACTIVE,215.54,356.48,59.959,1505315703,"201051344001145","219011344069620",26.82,43.20,0,331.53,394.95,170.3,162.5,0.787,845137.6,845137.6,22410,0,0,0,L,1122011218,0,123.59,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505315727,2469417.00
09/13/2017 11:15,2,6.396,ACTIVE,216.90,357.38,59.996,1505315703,"201051344000651","219011344069620",26.68,43.60,0,331.83,395.55,172.8,164.9,0.795,834210.8,834210.8,22400,0,0,0,L,1122011218,0,124.72,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505315728,2469418.00
09/13/2017 11:15,2,5.582,ACTIVE,212.83,363.09,59.970,1505315703,"274151322000088","219011344069620",26.32,50.40,0,328.52,374.81,148.8,141.7,0.570,1035272.5,1035272.5,22275,0,0,0,L,1151911521,0,122.68,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505315729,2469419.00
09/13/2017 11:15,2,3.799,ACTIVE,213.96,410.28,59.970,1505315703,"274151322000068","219011344069620",36.56,53.80,0,381.42,440.64,140.9,134.1,0.539,904204.3,904204.3,22733,0,0,0,L,1151911521,0,122.46,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505315730,2469420.00
09/13/2017 11:15,2,6.410,ACTIVE,216.45,357.08,59.965,1505315703,"201051344001135","219011344069620",26.56,44.50,0,331.23,395.55,172.4,164.5,0.800,829761.9,829761.9,22358,0,0,0,L,1122011218,0,124.04,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505315731,2469421.00
09/13/2017 11:15,2,6.373,ACTIVE,216.67,357.08,59.970,1505315703,"201051344000594","219011344069620",26.82,49.80,0,326.72,399.46,173.1,165.2,0.804,849469.1,849469.1,22395,0,0,0,L,1122011218,0,123.36,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505315732,2469422.00
09/13/2017 11:15,2,6.449,ACTIVE,216.67,357.08,59.970,1505315703,"201051344001203","219011344069620",26.98,45.30,0,331.83,396.45,176.2,168.1,0.822,840025.1,840025.1,22425,0,0,0,L,1122011218,0,124.72,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505315733,2469423.00
09/13/2017 11:15,2,5.561,ACTIVE,213.06,345.96,59.959,1505315703,"274151322000054","219011344069620",25.68,52.30,0,329.43,374.21,144.5,137.5,0.548,1050499.3,1050499.3,22243,0,0,0,L,1151911521,0,122.68,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505315733,2469424.00
09/13/2017 11:15,2,6.457,ACTIVE,217.35,357.98,59.970,1505315703,"201051344000867","219011344069620",26.64,46.20,0,331.83,395.85,174.2,166.2,0.809,833543.2,833543.2,22426,0,0,0,L,1122011218,0,123.81,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505315735,2469425.00
09/13/2017 11:15,2,6.254,ACTIVE,216.90,358.28,59.986,1505315703,"201051344001093","219011344069620",27.37,44.80,0,331.23,395.85,173.3,165.3,0.800,836988.9,836988.9,22433,0,0,0,L,1122011218,0,124.27,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505315735,2469426.00
09/13/2017 11:15,2,6.459,ACTIVE,218.26,359.48,59.944,1505315703,"201051344000900","219011344069620",27.45,41.80,0,336.64,403.07,179.6,171.4,0.813,855749.2,855749.2,22428,0,0,0,L,1122011218,0,124.04,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505315736,2469427.00
09/13/2017 11:15,2,6.404,ACTIVE,218.03,358.28,59.975,1505315703,"201051344000648","219011344069620",26.54,42.80,0,337.54,401.26,172.1,164.2,0.809,841578.8,841578.8,22393,0,0,0,L,1122011218,0,123.59,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505315737,2469428.00
09/13/2017 11:15,2,6.352,ACTIVE,218.26,359.18,59.975,1505315703,"201051344000569","219011344069620",27.29,42.80,0,337.24,401.86,175.5,167.5,0.822,857159.9,857159.9,22362,0,0,0,L,1122011218,0,123.59,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505315738,2469429.00
09/13/2017 11:15,2,6.430,ACTIVE,218.71,359.48,59.970,1505315703,"201051344000983","219011344069620",27.06,43.60,0,337.24,401.56,176.2,168.2,0.835,848248.5,848248.5,22397,0,0,0,L,1122011218,0,124.27,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505315739,2469430.00
09/13/2017 11:15,2,6.318,ACTIVE,218.48,358.58,59.970,1505315703,"201051344001158","219011344069620",26.74,45.50,0,336.34,400.36,171.1,163.3,0.804,831609.2,831609.2,22401,0,0,0,L,1122011218,0,123.81,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505315740,2469431.00
09/13/2017 11:15,2,6.393,ACTIVE,218.71,359.48,59.965,1505315703,"201051344000576","219011344069620",26.94,43.20,0,337.54,401.86,174.4,166.5,0.809,846193.1,846193.1,22416,0,0,0,L,1122011218,0,124.27,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505315741,2469432.00
09/13/2017 11:15,2,5.555,ACTIVE,213.06,346.56,59.965,1505315703,"274151322000087","219011344069620",26.42,59.00,0,329.43,373.31,148.6,141.5,0.557,1026636.2,1026636.2,22523,0,0,0,L,1151911521,0,122.23,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505315742,2469433.00
09/13/2017 11:30,2,6.682,ACTIVE,218.26,360.08,59.991,1505316604,"201051344000645","219011344069620",27.12,43.40,0,338.44,403.67,183.4,175.1,0.853,845170.7,845170.7,22387,0,0,0,L,1122011218,0,124.04,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505316605,2469434.00
09/13/2017 11:30,2,5.807,ACTIVE,212.61,350.17,59.959,1505316604,"274151322000085","219011344069620",25.49,50.20,0,332.13,375.11,149.8,142.6,0.579,1044752.9,1044752.9,22266,0,0,0,L,1151911521,0,122.23,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505316606,2469435.00
09/13/2017 11:30,2,6.668,ACTIVE,217.58,359.18,59.954,1505316604,"201051344000633","219011344069620",27.08,46.20,0,336.64,403.07,182.8,174.5,0.871,832455.1,832455.1,22443,0,0,0,L,1122011218,0,123.81,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505316606,2469436.00
09/13/2017 11:30,2,6.721,ACTIVE,218.71,361.59,59.975,1505316604,"201051344000469","219011344069620",27.47,39.50,0,337.24,405.77,186.9,178.5,0.884,836594.7,836594.7,22401,0,0,0,L,1122011218,0,123.59,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505316607,2469437.00
09/13/2017 11:30,2,6.721,ACTIVE,215.54,356.48,59.970,1505316604,"201051344000646","219011344069620",26.62,47.80,0,330.63,398.86,181.2,172.9,0.840,830544.3,830544.3,22393,0,0,0,L,1122011218,0,123.81,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505316608,2469438.00
09/13/2017 11:30,2,5.871,ACTIVE,212.83,363.09,59.970,1505316604,"274151322000052","219011344069620",26.82,56.00,0,331.23,379.32,159.2,151.7,0.628,1089470.5,1089470.5,22265,0,0,0,L,1151911521,0,121.55,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505316609,2469439.00
09/13/2017 11:30,2,6.629,ACTIVE,217.13,359.18,59.944,1505316604,"201051344000585","219011344069620",27.47,45.80,0,331.23,397.66,184.3,176.0,0.871,845301.8,845301.8,22389,0,0,0,L,1122011218,0,124.04,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505316610,2469440.00
09/13/2017 11:30,2,6.537,ACTIVE,215.54,355.58,59.975,1505316604,"201051344001230","219011344069620",27.37,47.50,0,332.73,399.16,181.2,173.0,0.862,834917.8,834917.8,22441,0,0,0,L,1122011218,0,123.81,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505316611,2469441.00
09/13/2017 11:30,2,6.555,ACTIVE,217.13,360.38,60.002,1505316604,"201051344000582","219011344069620",27.14,43.60,0,330.63,398.26,180.2,172.1,0.840,823730.8,823730.8,22380,0,0,0,L,1122011218,0,124.27,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505316612,2469442.00
09/13/2017 11:30,2,6.656,ACTIVE,216.00,356.48,59.965,1505316604,"201051344000955","219011344069620",27.10,45.30,0,330.63,398.56,182.5,174.3,0.853,844330.1,844330.1,22400,0,0,0,L,1122011218,0,123.59,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505316613,2469443.00
09/13/2017 11:30,2,3.986,ACTIVE,212.83,409.68,59.975,1505316604,"274151322000094","219011344069620",37.01,53.30,0,378.72,441.24,149.2,142.1,0.579,903142.2,903142.2,22724,0,0,0,L,1151911521,0,122.01,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505316614,2469444.00
09/13/2017 11:30,2,6.693,ACTIVE,218.71,360.38,59.970,1505316604,"201051344000579","219011344069620",26.98,47.30,0,337.54,403.37,182.9,174.6,0.853,855127.4,855127.4,22401,0,0,0,L,1122011218,0,123.81,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505316615,2469445.00
09/13/2017 11:30,2,6.691,ACTIVE,215.77,356.78,59.954,1505316604,"201051344000890","219011344069620",26.78,50.00,0,331.83,398.86,181.4,173.1,0.840,838488.6,838488.6,22400,0,0,0,L,1122011218,0,123.81,122.01,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505316615,2469446.00
09/13/2017 11:30,2,6.600,ACTIVE,216.45,358.58,59.970,1505316604,"201051344000438","219011344069620",27.10,45.80,0,330.33,398.56,181.0,172.8,0.862,840646.6,840646.6,22385,0,0,0,L,1122011218,0,124.27,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505316616,2469447.00
09/13/2017 11:30,2,6.309,ACTIVE,216.00,351.97,59.975,1505316604,"201051344000417","219011344069620",18.03,47.80,0,333.03,378.42,115.4,109.5,0.552,740538.6,740538.6,22429,0,0,0,L,1122011218,0,123.59,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505316617,2469448.00
09/13/2017 11:30,2,5.807,ACTIVE,212.38,360.99,59.981,1505316604,"274151322000083","219011344069620",26.76,53.80,0,327.32,375.71,157.2,149.8,0.636,1078461.3,1078461.3,22281,0,0,0,L,1151911521,0,121.78,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505316618,2469449.00
09/13/2017 11:30,2,6.209,ACTIVE,213.29,365.49,60.002,1505316604,"274151322000076","219011344069620",27.51,60.30,0,333.33,383.53,173.0,165.1,0.667,1152011.3,1152011.3,22269,0,0,0,L,1151911521,0,122.46,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505316619,2469450.00
09/13/2017 11:30,2,6.775,ACTIVE,217.13,359.48,59.949,1505316604,"201051344000868","219011344069620",27.21,41.00,0,331.53,401.86,186.7,178.3,0.853,834861.4,834861.4,22414,0,0,0,L,1122011218,0,123.14,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505316620,2469451.00
09/13/2017 11:30,2,6.119,ACTIVE,212.38,357.98,59.965,1505316604,"274151322000095","219011344069620",27.53,56.00,0,327.62,378.72,170.6,162.8,0.650,1140911.0,1140911.0,22306,0,0,0,L,1151911521,0,122.23,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505316621,2469452.00
09/13/2017 11:30,2,6.588,ACTIVE,218.48,354.97,59.944,1505316604,"201051344000988","219011344069620",17.93,41.00,0,338.14,385.33,119.6,113.5,0.561,712875.6,712875.6,22377,0,0,0,L,1122011218,0,123.81,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505316622,2469453.00
09/13/2017 11:30,2,6.744,ACTIVE,216.90,359.48,59.991,1505316604,"201051344001025","219011344069620",27.06,47.00,0,331.23,398.56,185.0,176.6,0.831,842031.9,842031.9,22384,0,0,0,L,1122011218,0,123.81,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505316623,2469454.00
09/13/2017 11:30,2,6.621,ACTIVE,218.48,359.78,59.981,1505316604,"201051344000458","219011344069620",27.49,44.00,0,338.14,404.87,184.3,176.0,0.875,845905.8,845905.8,22380,0,0,0,L,1122011218,0,124.04,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505316624,2469455.00
09/13/2017 11:30,2,6.674,ACTIVE,218.93,363.69,59.970,1505316604,"201051344000853","219011344069620",27.55,41.80,0,336.64,405.47,186.1,177.7,0.893,847436.3,847436.3,22411,0,0,0,L,1122011218,0,124.49,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505316624,2469456.00
09/13/2017 11:30,2,6.641,ACTIVE,215.54,358.58,59.965,1505316604,"201051344000685","219011344069620",26.96,44.80,0,331.23,397.96,181.3,173.1,0.888,840445.1,840445.1,22432,0,0,0,L,1122011218,0,124.27,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505316625,2469457.00
09/13/2017 11:30,2,6.615,ACTIVE,216.67,358.88,59.981,1505316604,"201051344000917","219011344069620",27.02,44.50,0,330.33,397.05,181.0,172.8,0.866,837067.3,837067.3,22427,0,0,0,L,1122011218,0,124.04,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505316626,2469458.00
09/13/2017 11:30,2,6.598,ACTIVE,215.77,356.48,59.970,1505316604,"201051344001145","219011344069620",26.98,43.60,0,331.23,397.05,180.3,172.1,0.835,845179.2,845179.2,22411,0,0,0,L,1122011218,0,123.81,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505316627,2469459.00
09/13/2017 11:30,2,6.717,ACTIVE,217.13,358.88,59.965,1505316604,"201051344000651","219011344069620",26.86,43.80,0,333.93,398.56,182.5,174.3,0.844,834253.0,834253.0,22401,0,0,0,L,1122011218,0,124.72,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505316628,2469460.00
09/13/2017 11:30,2,5.859,ACTIVE,212.61,354.37,59.970,1505316604,"274151322000088","219011344069620",26.56,51.30,0,331.23,376.92,157.6,150.2,0.601,1035308.8,1035308.8,22276,0,0,0,L,1151911521,0,122.91,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505316629,2469461.00
09/13/2017 11:30,2,3.963,ACTIVE,213.51,419.00,59.981,1505316604,"274151322000068","219011344069620",37.17,54.80,0,380.22,438.53,149.3,142.2,0.579,904238.7,904238.7,22734,0,0,0,L,1151911521,0,122.91,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505316630,2469462.00
09/13/2017 11:30,2,6.686,ACTIVE,216.45,357.38,60.023,1505316604,"201051344001135","219011344069620",27.02,43.80,0,331.53,397.66,183.0,174.7,0.844,829804.1,829804.1,22359,0,0,0,L,1122011218,0,124.04,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505316631,2469463.00
09/13/2017 11:30,2,6.727,ACTIVE,216.67,358.28,59.991,1505316604,"201051344000594","219011344069620",26.84,50.40,0,327.92,399.46,182.9,174.6,0.831,849511.3,849511.3,22396,0,0,0,L,1122011218,0,122.91,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505316632,2469464.00
09/13/2017 11:30,2,6.682,ACTIVE,216.90,358.88,59.965,1505316604,"201051344001203","219011344069620",27.49,46.20,0,332.73,399.76,186.0,177.6,0.875,840068.0,840068.0,22426,0,0,0,L,1122011218,0,124.49,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505316633,2469465.00
09/13/2017 11:30,2,5.877,ACTIVE,212.61,363.69,59.949,1505316604,"274151322000054","219011344069620",25.66,51.80,0,330.93,376.62,152.8,145.5,0.583,1050534.5,1050534.5,22244,0,0,0,L,1151911521,0,122.46,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505316633,2469466.00
09/13/2017 11:30,2,6.701,ACTIVE,217.58,360.38,59.975,1505316604,"201051344000867","219011344069620",27.31,45.80,0,331.53,398.86,185.3,177.0,0.849,833585.9,833585.9,22427,0,0,0,L,1122011218,0,123.59,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505316634,2469467.00
09/13/2017 11:30,2,6.486,ACTIVE,216.90,358.88,59.975,1505316604,"201051344001093","219011344069620",27.85,45.30,0,331.53,399.16,183.0,174.7,0.844,837031.2,837031.2,22434,0,0,0,L,1122011218,0,124.27,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505316635,2469468.00
09/13/2017 11:30,2,6.799,ACTIVE,218.03,360.38,59.975,1505316604,"201051344000900","219011344069620",27.63,40.60,0,336.64,405.77,190.2,181.7,0.857,855793.0,855793.0,22429,0,0,0,L,1122011218,0,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505316636,2469469.00
09/13/2017 11:30,2,6.686,ACTIVE,218.03,360.69,59.965,1505316604,"201051344000648","219011344069620",26.94,43.40,0,337.54,404.27,182.4,174.2,0.849,841620.9,841620.9,22394,0,0,0,L,1122011218,0,123.36,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505316637,2469470.00
09/13/2017 11:30,2,6.705,ACTIVE,218.26,360.99,59.981,1505316604,"201051344000569","219011344069620",27.45,41.30,0,336.94,404.87,186.4,178.0,0.875,857202.8,857202.8,22363,0,0,0,L,1122011218,0,123.36,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505316638,2469471.00
09/13/2017 11:30,2,6.619,ACTIVE,218.48,360.99,59.954,1505316604,"201051344000983","219011344069620",27.83,43.20,0,337.54,404.87,186.6,178.1,0.879,848291.6,848291.6,22398,0,0,0,L,1122011218,0,124.04,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505316639,2469472.00
09/13/2017 11:30,2,6.752,ACTIVE,218.48,360.08,59.986,1505316604,"201051344001158","219011344069620",26.64,45.30,0,336.34,403.37,182.1,173.8,0.857,831651.2,831651.2,22402,0,0,0,L,1122011218,0,123.59,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505316640,2469473.00
09/13/2017 11:30,2,6.664,ACTIVE,218.48,362.19,59.981,1505316604,"201051344000576","219011344069620",27.39,42.30,0,337.84,405.17,184.9,176.5,0.862,846235.7,846235.7,22417,0,0,0,L,1122011218,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505316641,2469474.00
09/13/2017 11:30,2,5.824,ACTIVE,212.61,353.47,59.965,1505316604,"274151322000087","219011344069620",26.70,61.30,0,329.13,375.71,157.4,150.0,0.588,1026672.5,1026672.5,22524,0,0,0,L,1151911521,0,122.23,122.68,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505316642,2469475.00
09/13/2017 11:45,2,6.910,ACTIVE,219.39,361.89,60.002,1505317503,"201051344000645","219011344069620",26.64,43.60,0,337.54,404.87,186.4,178.0,0.849,845214.9,845214.9,22388,0,0,0,L,1122011218,0,124.72,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505317504,2469476.00
09/13/2017 11:45,2,6.055,ACTIVE,213.74,352.87,59.954,1505317503,"274151322000085","219011344069620",24.89,51.30,0,332.73,378.42,152.6,145.4,0.583,1044788.9,1044788.9,22267,0,0,0,L,1151911521,0,123.14,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505317505,2469477.00
09/13/2017 11:45,2,6.877,ACTIVE,218.48,360.38,59.981,1505317503,"201051344000633","219011344069620",26.60,48.00,0,336.64,404.87,185.2,176.8,0.888,832499.0,832499.0,22444,0,0,0,L,1122011218,0,124.27,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505317506,2469478.00
09/13/2017 11:45,2,6.898,ACTIVE,219.84,365.49,59.975,1505317503,"201051344000469","219011344069620",27.12,39.00,0,336.64,406.97,189.4,180.9,0.897,836639.6,836639.6,22402,0,0,0,L,1122011218,0,124.27,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505317507,2469479.00
09/13/2017 11:45,2,6.863,ACTIVE,216.22,358.28,60.007,1505317503,"201051344000646","219011344069620",26.52,49.30,0,330.03,399.46,184.3,175.9,0.875,830587.9,830587.9,22394,0,0,0,L,1122011218,0,124.27,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505317508,2469480.00
09/13/2017 11:45,2,6.039,ACTIVE,213.51,357.38,59.975,1505317503,"274151322000052","219011344069620",26.64,58.00,0,329.13,381.73,162.8,155.3,0.645,1089508.8,1089508.8,22266,0,0,0,L,1151911521,0,122.01,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505317509,2469481.00
09/13/2017 11:45,2,6.850,ACTIVE,217.58,360.69,59.981,1505317503,"201051344000585","219011344069620",27.02,46.60,0,330.93,402.77,187.3,178.9,0.879,845346.1,845346.1,22390,0,0,0,L,1122011218,0,124.27,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505317510,2469482.00
09/13/2017 11:45,2,6.734,ACTIVE,215.77,357.68,59.970,1505317503,"201051344001230","219011344069620",27.00,48.50,0,331.53,399.76,184.1,175.7,0.866,834961.3,834961.3,22442,0,0,0,L,1122011218,0,124.04,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505317511,2469483.00
09/13/2017 11:45,2,6.824,ACTIVE,217.58,359.78,59.949,1505317503,"201051344000582","219011344069620",26.52,44.50,0,330.93,403.37,183.1,174.8,0.840,823774.1,823774.1,22381,0,0,0,L,1122011218,0,124.49,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505317512,2469484.00
09/13/2017 11:45,2,6.838,ACTIVE,216.22,357.38,59.959,1505317503,"201051344000955","219011344069620",26.72,46.60,0,331.23,399.46,184.9,176.6,0.888,844374.0,844374.0,22401,0,0,0,L,1122011218,0,123.59,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505317513,2469485.00
09/13/2017 11:45,2,4.082,ACTIVE,213.51,410.58,59.975,1505317503,"274151322000094","219011344069620",36.96,54.50,0,380.82,436.13,152.4,145.2,0.597,903178.1,903178.1,22725,0,0,0,L,1151911521,0,122.23,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505317514,2469486.00
09/13/2017 11:45,2,6.980,ACTIVE,219.84,363.09,59.981,1505317503,"201051344000579","219011344069620",26.26,48.30,0,337.54,405.17,185.6,177.2,0.866,855171.4,855171.4,22402,0,0,0,L,1122011218,0,124.72,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505317515,2469487.00
09/13/2017 11:45,2,6.840,ACTIVE,216.22,356.78,59.965,1505317503,"201051344000890","219011344069620",26.62,50.40,0,330.93,399.46,184.2,175.9,0.840,838532.3,838532.3,22401,0,0,0,L,1122011218,0,124.27,122.23,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505317516,2469488.00
09/13/2017 11:45,2,6.826,ACTIVE,217.13,359.48,59.975,1505317503,"201051344000438","219011344069620",26.60,46.60,0,331.23,399.76,183.8,175.5,0.866,840690.1,840690.1,22386,0,0,0,L,1122011218,0,124.72,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505317517,2469489.00
09/13/2017 11:45,2,6.424,ACTIVE,216.45,352.27,59.965,1505317503,"201051344000417","219011344069620",17.91,48.50,0,332.73,379.02,116.5,110.6,0.557,740566.1,740566.1,22430,0,0,0,L,1122011218,0,124.04,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505317518,2469490.00
09/13/2017 11:45,2,5.998,ACTIVE,212.83,347.16,59.959,1505317503,"274151322000083","219011344069620",26.38,56.00,0,328.22,380.82,160.4,152.9,0.645,1078499.1,1078499.1,22282,0,0,0,L,1151911521,0,121.78,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505317519,2469491.00
09/13/2017 11:45,2,6.441,ACTIVE,214.19,356.18,59.954,1505317503,"274151322000076","219011344069620",27.06,62.50,0,331.83,384.43,176.4,168.3,0.681,1152052.9,1152052.9,22270,0,0,0,L,1151911521,0,122.68,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505317520,2469492.00
09/13/2017 11:45,2,7.000,ACTIVE,218.26,361.29,59.959,1505317503,"201051344000868","219011344069620",26.64,41.80,0,331.53,404.87,188.7,180.2,0.857,834906.2,834906.2,22415,0,0,0,L,1122011218,0,123.81,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505317520,2469493.00
09/13/2017 11:45,2,6.352,ACTIVE,213.29,367.90,59.965,1505317503,"274151322000095","219011344069620",27.12,58.80,0,328.52,382.33,174.3,166.4,0.658,1140952.2,1140952.2,22307,0,0,0,L,1151911521,0,122.68,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505317521,2469494.00
09/13/2017 11:45,2,6.631,ACTIVE,219.61,357.38,59.975,1505317503,"201051344000988","219011344069620",17.89,41.80,0,338.14,385.33,120.2,114.1,0.557,712904.1,712904.1,22378,0,0,0,L,1122011218,0,124.49,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505317522,2469495.00
09/13/2017 11:45,2,6.906,ACTIVE,217.35,359.18,59.959,1505317503,"201051344001025","219011344069620",26.90,48.30,0,331.83,400.36,188.0,179.5,0.849,842076.4,842076.4,22385,0,0,0,L,1122011218,0,124.49,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505317523,2469496.00
09/13/2017 11:45,2,6.873,ACTIVE,219.61,362.49,59.970,1505317503,"201051344000458","219011344069620",26.94,44.50,0,337.24,406.07,187.4,179.0,0.902,845950.2,845950.2,22381,0,0,0,L,1122011218,0,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505317524,2469497.00
09/13/2017 11:45,2,6.971,ACTIVE,220.06,364.59,59.970,1505317503,"201051344000853","219011344069620",26.78,42.00,0,336.34,405.77,188.9,180.4,0.888,847481.1,847481.1,22412,0,0,0,L,1122011218,0,125.17,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505317525,2469498.00
09/13/2017 11:45,2,6.814,ACTIVE,216.22,359.48,59.944,1505317503,"201051344000685","219011344069620",26.76,45.50,0,330.93,398.56,184.6,176.2,0.888,840488.8,840488.8,22433,0,0,0,L,1122011218,0,124.72,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505317526,2469499.00
09/13/2017 11:45,2,6.828,ACTIVE,217.58,359.18,59.975,1505317503,"201051344000917","219011344069620",26.70,45.00,0,330.93,399.46,184.6,176.3,0.866,837110.9,837110.9,22428,0,0,0,L,1122011218,0,124.49,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505317527,2469500.00
09/13/2017 11:45,2,6.875,ACTIVE,216.22,357.68,59.959,1505317503,"201051344001145","219011344069620",26.36,44.30,0,331.53,398.56,183.4,175.1,0.849,845222.6,845222.6,22412,0,0,0,L,1122011218,0,124.04,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505317528,2469501.00
09/13/2017 11:45,2,6.805,ACTIVE,217.80,360.38,59.954,1505317503,"201051344000651","219011344069620",26.98,44.80,0,332.73,403.37,185.8,177.4,0.844,834297.0,834297.0,22402,0,0,0,L,1122011218,0,125.17,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505317529,2469502.00
09/13/2017 11:45,2,6.016,ACTIVE,213.74,366.10,59.959,1505317503,"274151322000088","219011344069620",26.34,52.80,0,329.43,381.12,160.3,152.8,0.610,1035346.6,1035346.6,22277,0,0,0,L,1151911521,0,123.14,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505317529,2469503.00
09/13/2017 11:45,2,4.154,ACTIVE,214.41,412.08,59.959,1505317503,"274151322000068","219011344069620",36.48,56.00,0,379.02,441.24,152.4,145.1,0.588,904274.6,904274.6,22735,0,0,0,L,1151911521,0,123.14,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505317530,2469504.00
09/13/2017 11:45,2,6.854,ACTIVE,217.35,358.28,59.917,1505317503,"201051344001135","219011344069620",26.76,44.50,0,330.93,400.06,185.7,177.3,0.862,829848.0,829848.0,22360,0,0,0,L,1122011218,0,124.72,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505317531,2469505.00
09/13/2017 11:45,2,6.889,ACTIVE,217.80,360.69,59.933,1505317503,"201051344000594","219011344069620",26.64,51.80,0,327.92,403.67,185.8,177.4,0.853,849555.3,849555.3,22397,0,0,0,L,1122011218,0,123.81,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505317532,2469506.00
09/13/2017 11:45,2,7.012,ACTIVE,217.80,359.48,59.970,1505317503,"201051344001203","219011344069620",26.62,46.80,0,332.43,404.27,188.9,180.4,0.893,840112.8,840112.8,22427,0,0,0,L,1122011218,0,125.17,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505317533,2469507.00
09/13/2017 11:45,2,6.041,ACTIVE,213.96,346.26,59.959,1505317503,"274151322000054","219011344069620",25.45,53.00,0,329.43,380.22,155.6,148.2,0.597,1050571.2,1050571.2,22245,0,0,0,L,1151911521,0,122.91,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505317534,2469508.00
09/13/2017 11:45,2,6.916,ACTIVE,218.71,360.69,59.965,1505317503,"201051344000867","219011344069620",26.84,46.00,0,332.13,404.27,187.8,179.4,0.857,833630.4,833630.4,22428,0,0,0,L,1122011218,0,124.49,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505317535,2469509.00
