ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/13/2017 11:45,2,6.818,ACTIVE,217.80,359.48,59.986,1505317503,"201051344001093","219011344069620",27.00,46.00,0,331.23,403.67,186.5,178.1,0.853,837075.3,837075.3,22435,0,0,0,L,1122011218,0,124.94,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505317536,2469510.00
09/13/2017 11:45,2,6.971,ACTIVE,219.39,360.99,59.965,1505317503,"201051344000900","219011344069620",27.39,41.00,0,336.64,407.27,193.4,184.8,0.897,855838.7,855838.7,22430,0,0,0,L,1122011218,0,124.72,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505317537,2469511.00
09/13/2017 11:45,2,6.844,ACTIVE,219.16,360.99,59.965,1505317503,"201051344000648","219011344069620",26.72,44.00,0,337.24,406.07,185.1,176.8,0.879,841664.7,841664.7,22395,0,0,0,L,1122011218,0,124.04,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505317538,2469512.00
09/13/2017 11:45,2,6.920,ACTIVE,219.39,362.19,59.981,1505317503,"201051344000569","219011344069620",27.02,41.80,0,336.94,406.67,189.2,180.7,0.871,857247.6,857247.6,22364,0,0,0,L,1122011218,0,124.04,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505317539,2469513.00
09/13/2017 11:45,2,6.893,ACTIVE,219.61,364.29,59.959,1505317503,"201051344000983","219011344069620",27.17,43.20,0,337.24,406.97,189.6,181.1,0.897,848336.5,848336.5,22399,0,0,0,L,1122011218,0,124.72,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505317540,2469514.00
09/13/2017 11:45,2,6.912,ACTIVE,219.84,362.19,59.970,1505317503,"201051344001158","219011344069620",26.40,46.00,0,337.24,405.17,184.9,176.6,0.853,831694.9,831694.9,22403,0,0,0,L,1122011218,0,124.49,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505317541,2469515.00
09/13/2017 11:45,2,6.885,ACTIVE,219.61,362.19,59.965,1505317503,"201051344000576","219011344069620",26.98,42.00,0,335.14,406.37,188.0,179.6,0.871,846280.2,846280.2,22418,0,0,0,L,1122011218,0,124.72,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505317542,2469516.00
09/13/2017 11:45,2,6.076,ACTIVE,213.96,364.29,59.970,1505317503,"274151322000087","219011344069620",26.16,63.30,0,328.52,379.92,161.0,153.5,0.597,1026710.4,1026710.4,22525,0,0,0,L,1151911521,0,122.68,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505317543,2469517.00
09/13/2017 12:00,2,7.230,ACTIVE,219.61,363.09,59.996,1505318404,"201051344000645","219011344069620",26.28,43.40,0,336.94,406.67,192.5,183.9,0.875,845260.0,845260.0,22389,0,0,0,L,1122011218,0,124.94,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505318405,2469518.00
09/13/2017 12:00,2,6.268,ACTIVE,214.19,347.76,59.996,1505318404,"274151322000085","219011344069620",24.73,52.30,0,333.03,381.12,156.8,149.5,0.605,1044825.8,1044825.8,22268,0,0,0,L,1151911521,0,122.68,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505318406,2469519.00
09/13/2017 12:00,2,7.127,ACTIVE,218.71,364.59,59.996,1505318404,"201051344000633","219011344069620",26.46,49.00,0,337.24,406.37,191.1,182.5,0.906,832543.9,832543.9,22445,0,0,0,L,1122011218,0,124.49,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505318406,2469520.00
09/13/2017 12:00,2,7.180,ACTIVE,220.06,365.49,59.981,1505318404,"201051344000469","219011344069620",26.94,40.00,0,335.74,408.48,195.9,187.2,0.919,836685.5,836685.5,22403,0,0,0,L,1122011218,0,124.72,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505318407,2469521.00
09/13/2017 12:00,2,7.039,ACTIVE,216.00,359.18,59.991,1505318404,"201051344000646","219011344069620",26.60,50.00,0,330.33,401.56,189.5,181.0,0.910,830632.6,830632.6,22395,0,0,0,L,1122011218,0,124.49,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505318408,2469522.00
09/13/2017 12:00,2,6.295,ACTIVE,213.96,345.36,59.986,1505318404,"274151322000052","219011344069620",26.32,59.30,0,332.13,383.53,167.8,160.1,0.645,1089548.2,1089548.2,22267,0,0,0,L,1151911521,0,122.01,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505318409,2469523.00
09/13/2017 12:00,2,7.121,ACTIVE,217.35,362.49,60.018,1505318404,"201051344000585","219011344069620",26.88,47.30,0,330.93,405.47,193.8,185.2,0.915,845391.6,845391.6,22391,0,0,0,L,1122011218,0,124.49,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505318410,2469524.00
09/13/2017 12:00,2,6.973,ACTIVE,215.77,357.38,59.981,1505318404,"201051344001230","219011344069620",26.86,49.80,0,330.63,401.26,189.7,181.1,0.888,835006.0,835006.0,22443,0,0,0,L,1122011218,0,124.04,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505318411,2469525.00
09/13/2017 12:00,2,7.018,ACTIVE,217.80,362.49,59.996,1505318404,"201051344000582","219011344069620",26.54,45.80,0,330.33,406.67,188.6,180.1,0.871,823818.5,823818.5,22382,0,0,0,L,1122011218,0,124.72,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505318412,2469526.00
09/13/2017 12:00,2,7.059,ACTIVE,216.45,360.08,59.991,1505318404,"201051344000955","219011344069620",26.58,47.30,0,330.03,400.66,189.9,181.4,0.915,844418.7,844418.7,22402,0,0,0,L,1122011218,0,123.81,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505318413,2469527.00
09/13/2017 12:00,2,4.283,ACTIVE,214.19,401.26,59.981,1505318404,"274151322000094","219011344069620",36.36,56.50,0,378.72,435.53,158.4,150.9,0.614,903215.1,903215.1,22726,0,0,0,L,1151911521,0,122.23,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505318414,2469528.00
09/13/2017 12:00,2,7.127,ACTIVE,220.06,364.89,59.991,1505318404,"201051344000579","219011344069620",26.50,48.80,0,336.04,406.67,191.2,182.6,0.884,855216.4,855216.4,22403,0,0,0,L,1122011218,0,124.94,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505318415,2469529.00
09/13/2017 12:00,2,7.088,ACTIVE,216.45,359.78,59.996,1505318404,"201051344000890","219011344069620",26.40,52.30,0,330.63,401.26,189.5,180.9,0.871,838576.9,838576.9,22402,0,0,0,L,1122011218,0,124.49,122.46,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505318416,2469530.00
09/13/2017 12:00,2,7.057,ACTIVE,217.13,358.88,59.981,1505318404,"201051344000438","219011344069620",26.42,47.50,0,331.23,402.16,188.8,180.3,0.897,840734.6,840734.6,22387,0,0,0,L,1122011218,0,124.72,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505318417,2469531.00
09/13/2017 12:00,2,6.596,ACTIVE,216.45,352.57,59.996,1505318404,"201051344000417","219011344069620",17.89,50.00,0,333.03,379.92,119.5,113.4,0.566,740594.2,740594.2,22431,0,0,0,L,1122011218,0,124.04,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505318418,2469532.00
09/13/2017 12:00,2,6.252,ACTIVE,213.74,356.18,59.991,1505318404,"274151322000083","219011344069620",26.18,57.70,0,332.43,383.23,165.6,157.9,0.663,1078538.0,1078538.0,22283,0,0,0,L,1151911521,0,122.46,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505318419,2469533.00
09/13/2017 12:00,2,6.602,ACTIVE,214.64,357.98,59.981,1505318404,"274151322000076","219011344069620",27.12,64.30,0,332.13,385.93,181.3,173.1,0.685,1152095.6,1152095.6,22271,0,0,0,L,1151911521,0,122.91,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505318420,2469534.00
09/13/2017 12:00,2,7.174,ACTIVE,218.26,360.38,59.996,1505318404,"201051344000868","219011344069620",26.82,42.30,0,332.43,407.27,194.8,186.1,0.884,834951.9,834951.9,22416,0,0,0,L,1122011218,0,124.04,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505318421,2469535.00
09/13/2017 12:00,2,6.609,ACTIVE,213.74,370.30,59.991,1505318404,"274151322000095","219011344069620",26.82,60.00,0,332.13,386.53,179.7,171.5,0.681,1140994.4,1140994.4,22308,0,0,0,L,1151911521,0,122.91,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505318422,2469536.00
09/13/2017 12:00,2,6.865,ACTIVE,219.84,357.38,59.986,1505318404,"201051344000988","219011344069620",17.87,41.50,0,337.54,385.93,124.4,118.1,0.583,712933.0,712933.0,22379,0,0,0,L,1122011218,0,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505318422,2469537.00
09/13/2017 12:00,2,7.156,ACTIVE,217.35,360.38,59.986,1505318404,"201051344001025","219011344069620",26.76,48.80,0,331.23,405.47,193.8,185.2,0.875,842122.0,842122.0,22386,0,0,0,L,1122011218,0,124.49,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505318423,2469538.00
09/13/2017 12:00,2,7.068,ACTIVE,219.84,361.89,59.986,1505318404,"201051344000458","219011344069620",27.06,44.00,0,336.94,407.57,193.6,185.0,0.915,845995.6,845995.6,22382,0,0,0,L,1122011218,0,124.94,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505318424,2469539.00
09/13/2017 12:00,2,7.125,ACTIVE,220.29,365.80,60.023,1505318404,"201051344000853","219011344069620",27.15,42.50,0,335.74,407.57,195.9,187.2,0.928,847526.9,847526.9,22413,0,0,0,L,1122011218,0,125.40,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505318425,2469540.00
09/13/2017 12:00,2,7.059,ACTIVE,216.22,360.08,60.002,1505318404,"201051344000685","219011344069620",26.60,46.20,0,330.93,400.96,190.1,181.6,0.928,840533.5,840533.5,22434,0,0,0,L,1122011218,0,124.72,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505318426,2469541.00
09/13/2017 12:00,2,6.969,ACTIVE,217.35,360.38,59.996,1505318404,"201051344000917","219011344069620",26.92,45.80,0,330.93,401.26,190.1,181.5,0.897,837155.6,837155.6,22429,0,0,0,L,1122011218,0,124.49,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505318427,2469542.00
09/13/2017 12:00,2,7.018,ACTIVE,216.22,358.88,59.991,1505318404,"201051344001145","219011344069620",26.64,45.00,0,331.23,400.66,189.3,180.8,0.875,845267.1,845267.1,22413,0,0,0,L,1122011218,0,124.04,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505318428,2469543.00
09/13/2017 12:00,2,7.051,ACTIVE,217.80,360.69,59.975,1505318404,"201051344000651","219011344069620",26.78,45.80,0,336.04,405.77,191.2,182.6,0.875,834342.0,834342.0,22403,0,0,0,L,1122011218,0,125.40,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505318429,2469544.00
09/13/2017 12:00,2,6.262,ACTIVE,213.96,360.38,60.012,1505318404,"274151322000088","219011344069620",26.06,55.00,0,332.13,383.23,165.1,157.4,0.632,1035385.4,1035385.4,22278,0,0,0,L,1151911521,0,123.14,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505318430,2469545.00
09/13/2017 12:00,2,4.217,ACTIVE,215.09,408.78,59.986,1505318404,"274151322000068","219011344069620",36.84,57.70,0,376.92,441.54,157.6,150.1,0.601,904311.5,904311.5,22736,0,0,0,L,1151911521,0,123.14,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505318430,2469546.00
09/13/2017 12:00,2,7.094,ACTIVE,217.58,362.19,59.975,1505318404,"201051344001135","219011344069620",26.64,45.30,0,331.23,404.87,191.2,182.6,0.888,829892.9,829892.9,22361,0,0,0,L,1122011218,0,124.72,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505318431,2469547.00
09/13/2017 12:00,2,7.172,ACTIVE,218.03,360.38,59.986,1505318404,"201051344000594","219011344069620",26.38,52.50,0,330.33,406.97,191.6,183.0,0.888,849600.2,849600.2,22398,0,0,0,L,1122011218,0,124.04,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505318432,2469548.00
09/13/2017 12:00,2,7.250,ACTIVE,217.80,360.38,59.954,1505318404,"201051344001203","219011344069620",26.52,48.00,0,332.43,406.37,194.7,186.0,0.910,840158.6,840158.6,22428,0,0,0,L,1122011218,0,125.17,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505318433,2469549.00
09/13/2017 12:00,2,6.309,ACTIVE,213.96,352.27,59.965,1505318404,"274151322000054","219011344069620",24.99,54.80,0,332.43,382.93,159.5,152.0,0.601,1050608.7,1050608.7,22246,0,0,0,L,1151911521,0,122.68,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505318434,2469550.00
09/13/2017 12:00,2,7.203,ACTIVE,218.48,361.29,59.986,1505318404,"201051344000867","219011344069620",26.56,46.60,0,337.24,406.67,193.7,185.1,0.884,833675.8,833675.8,22429,0,0,0,L,1122011218,0,124.49,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505318435,2469551.00
09/13/2017 12:00,2,7.035,ACTIVE,217.80,363.09,59.996,1505318404,"201051344001093","219011344069620",26.90,46.80,0,331.53,406.07,191.5,182.9,0.879,837120.4,837120.4,22436,0,0,0,L,1122011218,0,124.72,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505318436,2469552.00
09/13/2017 12:00,2,7.184,ACTIVE,219.39,365.19,59.996,1505318404,"201051344000900","219011344069620",27.43,41.30,0,336.04,409.08,199.5,190.6,0.897,855885.6,855885.6,22431,0,0,0,L,1122011218,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505318437,2469553.00
09/13/2017 12:00,2,7.156,ACTIVE,219.39,364.89,59.986,1505318404,"201051344000648","219011344069620",26.36,43.80,0,336.94,407.57,190.9,182.4,0.893,841709.5,841709.5,22396,0,0,0,L,1122011218,0,124.27,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505318438,2469554.00
09/13/2017 12:00,2,7.029,ACTIVE,219.61,364.29,59.996,1505318404,"201051344000569","219011344069620",27.47,42.30,0,335.74,408.48,195.6,186.9,0.897,857293.5,857293.5,22365,0,0,0,L,1122011218,0,124.27,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505318439,2469555.00
09/13/2017 12:00,2,7.170,ACTIVE,219.84,364.59,60.018,1505318404,"201051344000983","219011344069620",27.02,43.60,0,336.34,408.18,196.0,187.2,0.919,848382.4,848382.4,22400,0,0,0,L,1122011218,0,124.94,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505318440,2469556.00
09/13/2017 12:00,2,7.150,ACTIVE,219.61,362.49,59.996,1505318404,"201051344001158","219011344069620",26.30,46.20,0,336.94,406.37,190.4,181.9,0.893,831739.6,831739.6,22404,0,0,0,L,1122011218,0,124.72,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505318441,2469557.00
09/13/2017 12:00,2,7.098,ACTIVE,219.61,363.99,60.023,1505318404,"201051344000576","219011344069620",27.00,42.00,0,336.04,408.18,194.0,185.3,0.906,846325.6,846325.6,22419,0,0,0,L,1122011218,0,124.94,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505318442,2469558.00
09/13/2017 12:00,2,6.264,ACTIVE,213.96,366.70,59.996,1505318404,"274151322000087","219011344069620",26.12,65.70,0,332.43,382.63,165.7,158.0,0.614,1026749.4,1026749.4,22526,0,0,0,L,1151911521,0,122.91,123.36,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505318443,2469559.00
09/13/2017 12:15,2,7.330,ACTIVE,219.61,364.59,59.933,1505319303,"201051344000645","219011344069620",25.84,44.80,0,336.64,406.67,191.8,183.2,0.857,845305.9,845305.9,22390,0,0,0,L,1122011218,0,124.94,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505319305,2469560.00
09/13/2017 12:15,2,6.332,ACTIVE,214.41,351.67,59.949,1505319303,"274151322000085","219011344069620",24.73,54.50,0,332.73,382.03,158.6,151.1,0.623,1044863.2,1044863.2,22269,0,0,0,L,1151911521,0,123.36,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505319306,2469561.00
09/13/2017 12:15,2,7.193,ACTIVE,218.71,364.29,59.954,1505319303,"201051344000633","219011344069620",26.34,49.80,0,336.04,406.67,191.8,183.2,0.924,832589.5,832589.5,22446,0,0,0,L,1122011218,0,124.49,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505319307,2469562.00
09/13/2017 12:15,2,7.221,ACTIVE,220.06,363.69,59.959,1505319303,"201051344000469","219011344069620",26.80,40.40,0,335.74,408.78,195.8,187.1,0.919,836732.2,836732.2,22404,0,0,0,L,1122011218,0,124.49,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505319308,2469563.00
09/13/2017 12:15,2,7.146,ACTIVE,216.90,361.59,59.959,1505319303,"201051344000646","219011344069620",26.46,50.80,0,329.43,406.07,191.5,182.9,0.902,830677.9,830677.9,22396,0,0,0,L,1122011218,0,124.49,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505319308,2469564.00
09/13/2017 12:15,2,6.326,ACTIVE,214.19,353.47,59.954,1505319303,"274151322000052","219011344069620",26.58,60.50,0,332.13,384.43,170.2,162.3,0.667,1089588.3,1089588.3,22268,0,0,0,L,1151911521,0,122.46,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505319309,2469565.00
09/13/2017 12:15,2,7.248,ACTIVE,218.26,362.19,59.938,1505319303,"201051344000585","219011344069620",26.62,48.00,0,335.44,407.27,195.5,186.8,0.906,845438.0,845438.0,22392,0,0,0,L,1122011218,0,124.49,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505319310,2469566.00
09/13/2017 12:15,2,7.115,ACTIVE,216.22,358.28,59.975,1505319303,"201051344001230","219011344069620",26.52,50.40,0,330.63,400.96,191.1,182.5,0.893,835051.3,835051.3,22444,0,0,0,L,1122011218,0,124.27,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505319312,2469567.00
09/13/2017 12:15,2,7.143,ACTIVE,218.26,361.29,59.933,1505319303,"201051344000582","219011344069620",26.34,45.50,0,333.03,408.18,190.4,181.9,0.879,823863.6,823863.6,22383,0,0,0,L,1122011218,0,124.94,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505319313,2469568.00
09/13/2017 12:15,2,7.160,ACTIVE,216.90,360.08,59.970,1505319303,"201051344000955","219011344069620",26.46,48.00,0,330.63,401.86,191.7,183.1,0.919,844464.2,844464.2,22403,0,0,0,L,1122011218,0,124.04,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505319313,2469569.00
09/13/2017 12:15,2,4.246,ACTIVE,214.41,401.26,59.970,1505319303,"274151322000094","219011344069620",37.01,57.00,0,375.11,437.03,159.2,151.8,0.619,903252.8,903252.8,22727,0,0,0,L,1151911521,0,122.46,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505319314,2469570.00
09/13/2017 12:15,2,7.160,ACTIVE,220.06,362.19,59.965,1505319303,"201051344000579","219011344069620",26.48,50.20,0,336.94,406.67,191.9,183.3,0.893,855262.0,855262.0,22404,0,0,0,L,1122011218,0,124.94,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505319315,2469571.00
09/13/2017 12:15,2,7.131,ACTIVE,216.67,360.38,59.965,1505319303,"201051344000890","219011344069620",26.50,53.00,0,330.93,401.56,191.3,182.7,0.879,838622.2,838622.2,22403,0,0,0,L,1122011218,0,124.49,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505319316,2469572.00
09/13/2017 12:15,2,7.133,ACTIVE,217.58,361.29,59.944,1505319303,"201051344000438","219011344069620",26.38,49.00,0,333.33,406.37,190.7,182.1,0.897,840779.7,840779.7,22388,0,0,0,L,1122011218,0,124.72,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505319317,2469573.00
09/13/2017 12:15,2,6.645,ACTIVE,216.90,353.17,59.954,1505319303,"201051344000417","219011344069620",17.89,50.40,0,333.03,381.42,120.5,114.4,0.566,740622.5,740622.5,22432,0,0,0,L,1122011218,0,124.04,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505319318,2469574.00
09/13/2017 12:15,2,6.328,ACTIVE,213.51,362.19,59.959,1505319303,"274151322000083","219011344069620",26.18,60.00,0,332.43,383.53,167.7,159.9,0.676,1078577.6,1078577.6,22284,0,0,0,L,1151911521,0,122.46,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505319319,2469575.00
09/13/2017 12:15,2,6.742,ACTIVE,214.87,369.40,59.959,1505319303,"274151322000076","219011344069620",26.86,65.30,0,330.33,386.23,183.3,175.0,0.716,1152138.9,1152138.9,22272,0,0,0,L,1151911521,0,122.91,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505319320,2469576.00
09/13/2017 12:15,2,7.373,ACTIVE,218.48,362.19,59.959,1505319303,"201051344000868","219011344069620",26.08,43.00,0,336.94,407.87,194.8,186.0,0.884,834998.5,834998.5,22417,0,0,0,L,1122011218,0,124.04,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505319321,2469577.00
09/13/2017 12:15,2,6.764,ACTIVE,214.19,355.28,59.981,1505319303,"274151322000095","219011344069620",26.54,62.00,0,332.13,387.14,181.6,173.3,0.685,1141037.3,1141037.3,22309,0,0,0,L,1151911521,0,122.91,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505319322,2469578.00
09/13/2017 12:15,2,6.742,ACTIVE,220.06,358.28,59.959,1505319303,"201051344000988","219011344069620",17.89,42.00,0,336.94,386.83,122.3,116.2,0.566,712962.3,712962.3,22380,0,0,0,L,1122011218,0,124.72,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505319323,2469579.00
09/13/2017 12:15,2,7.303,ACTIVE,217.80,360.69,59.959,1505319303,"201051344001025","219011344069620",26.38,50.00,0,333.63,406.97,195.1,186.3,0.879,842168.4,842168.4,22387,0,0,0,L,1122011218,0,124.49,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505319324,2469580.00
09/13/2017 12:15,2,7.150,ACTIVE,219.84,362.19,59.986,1505319303,"201051344000458","219011344069620",26.68,45.80,0,336.34,408.18,193.3,184.6,0.915,846041.7,846041.7,22383,0,0,0,L,1122011218,0,124.94,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505319325,2469581.00
09/13/2017 12:15,2,7.139,ACTIVE,220.52,365.49,59.959,1505319303,"201051344000853","219011344069620",26.98,43.00,0,337.24,410.58,195.0,186.3,0.919,847573.6,847573.6,22414,0,0,0,L,1122011218,0,125.40,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505319326,2469582.00
09/13/2017 12:15,2,7.252,ACTIVE,216.67,359.48,59.986,1505319303,"201051344000685","219011344069620",26.08,46.60,0,331.53,401.56,191.6,183.0,0.928,840578.9,840578.9,22435,0,0,0,L,1122011218,0,124.94,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505319326,2469583.00
09/13/2017 12:15,2,7.199,ACTIVE,217.80,360.99,59.954,1505319303,"201051344000917","219011344069620",26.22,46.60,0,336.04,405.77,191.2,182.6,0.910,837201.0,837201.0,22430,0,0,0,L,1122011218,0,124.49,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505319327,2469584.00
09/13/2017 12:15,2,7.084,ACTIVE,216.90,359.78,59.965,1505319303,"201051344001145","219011344069620",26.54,46.40,0,331.83,401.86,190.3,181.8,0.875,845312.2,845312.2,22414,0,0,0,L,1122011218,0,124.27,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505319328,2469585.00
09/13/2017 12:15,2,7.170,ACTIVE,218.26,362.79,59.959,1505319303,"201051344000651","219011344069620",26.54,46.60,0,337.24,407.27,192.7,184.0,0.871,834387.7,834387.7,22404,0,0,0,L,1122011218,0,125.40,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505319329,2469586.00
09/13/2017 12:15,2,6.355,ACTIVE,214.19,366.70,59.959,1505319303,"274151322000088","219011344069620",25.96,55.50,0,332.43,383.83,167.0,159.2,0.632,1035424.9,1035424.9,22279,0,0,0,L,1151911521,0,123.36,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505319330,2469587.00
09/13/2017 12:15,2,4.260,ACTIVE,215.09,420.50,59.954,1505319303,"274151322000068","219011344069620",37.09,58.00,0,374.81,439.43,159.4,151.9,0.623,904349.2,904349.2,22737,0,0,0,L,1151911521,0,123.36,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505319331,2469588.00
09/13/2017 12:15,2,7.156,ACTIVE,217.80,360.08,59.949,1505319303,"201051344001135","219011344069620",26.58,46.00,0,332.43,406.07,192.6,183.9,0.893,829938.7,829938.7,22362,0,0,0,L,1122011218,0,124.72,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505319332,2469589.00
09/13/2017 12:15,2,7.230,ACTIVE,218.03,360.99,59.959,1505319303,"201051344000594","219011344069620",26.20,53.80,0,333.63,407.57,191.8,183.2,0.884,849645.9,849645.9,22399,0,0,0,L,1122011218,0,124.04,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505319333,2469590.00
09/13/2017 12:15,2,7.252,ACTIVE,218.26,362.19,59.949,1505319303,"201051344001203","219011344069620",26.66,49.50,0,337.24,408.18,195.9,187.1,0.924,840205.1,840205.1,22429,0,0,0,L,1122011218,0,125.40,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505319334,2469591.00
09/13/2017 12:15,2,6.350,ACTIVE,214.19,367.60,59.959,1505319303,"274151322000054","219011344069620",25.11,55.50,0,332.13,383.53,161.3,153.8,0.614,1050646.9,1050646.9,22247,0,0,0,L,1151911521,0,123.14,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505319335,2469592.00
09/13/2017 12:15,2,7.188,ACTIVE,218.93,361.59,59.922,1505319303,"201051344000867","219011344069620",26.58,47.00,0,337.24,407.27,193.6,184.9,0.888,833722.0,833722.0,22430,0,0,0,L,1122011218,0,124.49,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505319336,2469593.00
09/13/2017 12:15,2,7.104,ACTIVE,218.03,361.89,59.959,1505319303,"201051344001093","219011344069620",26.78,47.50,0,336.64,406.97,192.7,184.0,0.884,837166.1,837166.1,22437,0,0,0,L,1122011218,0,124.94,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505319337,2469594.00
09/13/2017 12:15,2,7.369,ACTIVE,219.61,364.29,59.970,1505319303,"201051344000900","219011344069620",26.70,41.80,0,335.74,409.08,199.2,190.3,0.915,855933.1,855933.1,22432,0,0,0,L,1122011218,0,124.94,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505319338,2469595.00
09/13/2017 12:15,2,7.205,ACTIVE,219.61,363.09,59.959,1505319303,"201051344000648","219011344069620",26.08,45.80,0,336.94,408.18,190.3,181.7,0.906,841755.0,841755.0,22397,0,0,0,L,1122011218,0,124.49,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505319339,2469596.00
09/13/2017 12:15,2,7.135,ACTIVE,219.84,363.99,59.965,1505319303,"201051344000569","219011344069620",27.04,42.80,0,334.84,408.78,195.2,186.5,0.884,857340.2,857340.2,22366,0,0,0,L,1122011218,0,124.49,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505319340,2469597.00
09/13/2017 12:15,2,7.262,ACTIVE,220.06,365.19,59.959,1505319303,"201051344000983","219011344069620",26.58,45.00,0,335.74,408.48,195.5,186.8,0.915,848429.1,848429.1,22401,0,0,0,L,1122011218,0,124.94,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505319340,2469598.00
09/13/2017 12:15,2,7.135,ACTIVE,219.84,362.79,59.991,1505319303,"201051344001158","219011344069620",26.28,47.00,0,336.34,406.07,189.7,181.2,0.884,831785.0,831785.0,22405,0,0,0,L,1122011218,0,124.72,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505319341,2469599.00
09/13/2017 12:15,2,7.188,ACTIVE,220.06,365.49,59.959,1505319303,"201051344000576","219011344069620",26.52,43.20,0,336.04,410.28,193.0,184.4,0.919,846371.8,846371.8,22420,0,0,0,L,1122011218,0,124.94,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505319342,2469600.00
09/13/2017 12:15,2,6.348,ACTIVE,214.41,351.37,59.959,1505319303,"274151322000087","219011344069620",26.08,66.70,0,332.43,382.93,167.8,160.0,0.619,1026789.0,1026789.0,22527,0,0,0,L,1151911521,0,123.14,123.59,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505319343,2469601.00
09/13/2017 12:30,2,7.441,ACTIVE,219.39,363.39,59.965,1505320204,"201051344000645","219011344069620",26.64,45.00,0,336.34,409.38,200.6,191.7,0.928,845352.6,845352.6,22391,0,0,0,L,1122011218,0,124.94,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505320205,2469602.00
09/13/2017 12:30,2,6.549,ACTIVE,214.19,362.19,59.986,1505320204,"274151322000085","219011344069620",24.55,55.50,0,332.43,382.63,162.8,155.3,0.628,1044901.3,1044901.3,22270,0,0,0,L,1151911521,0,123.14,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505320206,2469603.00
09/13/2017 12:30,2,7.473,ACTIVE,218.48,361.89,59.944,1505320204,"201051344000633","219011344069620",26.18,50.00,0,336.04,409.38,198.1,189.3,0.941,832635.9,832635.9,22447,0,0,0,L,1122011218,0,124.49,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505320207,2469604.00
09/13/2017 12:30,2,7.428,ACTIVE,219.84,364.89,59.944,1505320204,"201051344000469","219011344069620",27.10,40.20,0,335.44,410.58,203.7,194.7,0.955,836779.8,836779.8,22405,0,0,0,L,1122011218,0,124.49,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505320208,2469605.00
09/13/2017 12:30,2,7.346,ACTIVE,216.67,362.49,59.981,1505320204,"201051344000646","219011344069620",26.48,50.60,0,330.33,407.57,197.1,188.3,0.932,830724.2,830724.2,22397,0,0,0,L,1122011218,0,124.27,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505320208,2469606.00
09/13/2017 12:30,2,6.568,ACTIVE,214.19,366.70,59.975,1505320204,"274151322000052","219011344069620",26.22,63.30,0,331.23,385.63,174.4,166.4,0.681,1089629.3,1089629.3,22269,0,0,0,L,1151911521,0,122.68,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505320209,2469607.00
09/13/2017 12:30,2,7.457,ACTIVE,218.03,363.39,59.986,1505320204,"201051344000585","219011344069620",26.60,48.00,0,336.34,408.48,200.9,192.0,0.941,845485.2,845485.2,22393,0,0,0,L,1122011218,0,124.27,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505320210,2469608.00
09/13/2017 12:30,2,7.258,ACTIVE,216.22,360.08,59.991,1505320204,"201051344001230","219011344069620",26.90,50.20,0,330.03,403.37,197.8,188.9,0.928,835097.6,835097.6,22445,0,0,0,L,1122011218,0,124.04,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505320211,2469609.00
09/13/2017 12:30,2,7.342,ACTIVE,218.03,363.39,60.007,1505320204,"201051344000582","219011344069620",26.38,46.40,0,336.34,410.28,196.1,187.3,0.906,823909.7,823909.7,22384,0,0,0,L,1122011218,0,124.49,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505320212,2469610.00
09/13/2017 12:30,2,7.393,ACTIVE,216.67,361.29,59.991,1505320204,"201051344000955","219011344069620",26.28,49.00,0,331.83,406.37,196.7,187.9,0.924,844510.5,844510.5,22404,0,0,0,L,1122011218,0,123.81,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505320213,2469611.00
09/13/2017 12:30,2,4.471,ACTIVE,213.96,397.66,59.991,1505320204,"274151322000094","219011344069620",36.14,58.50,0,375.11,438.53,163.7,156.1,0.641,903291.4,903291.4,22728,0,0,0,L,1151911521,0,122.46,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505320214,2469612.00
09/13/2017 12:30,2,7.385,ACTIVE,219.84,364.29,59.949,1505320204,"201051344000579","219011344069620",26.50,50.60,0,336.34,408.48,198.2,189.3,0.897,855308.5,855308.5,22405,0,0,0,L,1122011218,0,124.72,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505320215,2469613.00
09/13/2017 12:30,2,7.344,ACTIVE,216.22,359.18,59.996,1505320204,"201051344000890","219011344069620",26.48,52.80,0,330.93,406.67,197.1,188.3,0.906,838668.4,838668.4,22404,0,0,0,L,1122011218,0,124.27,122.46,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505320216,2469614.00
09/13/2017 12:30,2,7.301,ACTIVE,217.35,361.59,59.965,1505320204,"201051344000438","219011344069620",26.42,49.50,0,337.84,408.18,195.2,186.5,0.919,840825.7,840825.7,22389,0,0,0,L,1122011218,0,124.72,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505320217,2469615.00
09/13/2017 12:30,2,6.832,ACTIVE,216.67,354.07,59.917,1505320204,"201051344000417","219011344069620",17.89,50.60,0,336.64,383.83,123.7,117.5,0.592,740651.4,740651.4,22433,0,0,0,L,1122011218,0,123.81,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505320218,2469616.00
09/13/2017 12:30,2,6.512,ACTIVE,213.29,361.89,59.965,1505320204,"274151322000083","219011344069620",26.20,61.30,0,331.83,385.33,172.6,164.6,0.689,1078618.1,1078618.1,22285,0,0,0,L,1151911521,0,122.23,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505320219,2469617.00
09/13/2017 12:30,2,6.846,ACTIVE,214.64,350.17,59.981,1505320204,"274151322000076","219011344069620",27.12,67.70,0,330.33,387.74,187.9,179.5,0.720,1152183.2,1152183.2,22273,0,0,0,L,1151911521,0,123.14,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505320220,2469618.00
09/13/2017 12:30,2,7.527,ACTIVE,218.26,360.38,59.954,1505320204,"201051344000868","219011344069620",26.54,43.40,0,336.94,410.58,202.3,193.4,0.919,835045.9,835045.9,22418,0,0,0,L,1122011218,0,123.81,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505320220,2469619.00
09/13/2017 12:30,2,6.861,ACTIVE,213.29,347.16,59.981,1505320204,"274151322000095","219011344069620",26.94,61.70,0,331.53,388.64,187.2,178.8,0.712,1141081.3,1141081.3,22310,0,0,0,L,1151911521,0,122.68,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505320221,2469620.00
09/13/2017 12:30,2,7.127,ACTIVE,219.84,357.68,59.954,1505320204,"201051344000988","219011344069620",17.89,41.50,0,337.84,387.44,129.3,122.9,0.605,712992.0,712992.0,22381,0,0,0,L,1122011218,0,124.49,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505320222,2469621.00
09/13/2017 12:30,2,7.518,ACTIVE,217.58,361.59,60.002,1505320204,"201051344001025","219011344069620",26.36,49.80,0,337.54,409.98,200.7,191.8,0.906,842215.6,842215.6,22388,0,0,0,L,1122011218,0,124.27,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505320223,2469622.00
09/13/2017 12:30,2,7.373,ACTIVE,219.84,361.89,59.991,1505320204,"201051344000458","219011344069620",26.96,45.30,0,336.34,410.28,201.4,192.4,0.946,846088.7,846088.7,22384,0,0,0,L,1122011218,0,124.94,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505320224,2469623.00
09/13/2017 12:30,2,7.412,ACTIVE,220.06,367.30,59.986,1505320204,"201051344000853","219011344069620",27.15,43.20,0,336.34,412.38,203.7,194.7,0.959,847621.2,847621.2,22415,0,0,0,L,1122011218,0,125.40,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505320225,2469624.00
09/13/2017 12:30,2,7.340,ACTIVE,216.45,362.79,59.991,1505320204,"201051344000685","219011344069620",26.58,47.50,0,336.64,406.37,197.5,188.7,0.959,840625.3,840625.3,22436,0,0,0,L,1122011218,0,124.49,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505320226,2469625.00
09/13/2017 12:30,2,7.328,ACTIVE,217.58,362.19,59.970,1505320204,"201051344000917","219011344069620",26.70,46.60,0,336.94,409.08,198.1,189.3,0.941,837247.3,837247.3,22431,0,0,0,L,1122011218,0,124.27,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505320227,2469626.00
09/13/2017 12:30,2,7.303,ACTIVE,216.67,360.38,60.007,1505320204,"201051344001145","219011344069620",26.60,46.40,0,333.03,406.97,196.7,188.0,0.906,845358.3,845358.3,22415,0,0,0,L,1122011218,0,124.04,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505320228,2469627.00
09/13/2017 12:30,2,7.465,ACTIVE,218.26,361.59,59.996,1505320204,"201051344000651","219011344069620",26.22,46.60,0,336.34,409.08,198.2,189.4,0.897,834434.3,834434.3,22405,0,0,0,L,1122011218,0,125.40,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505320229,2469628.00
09/13/2017 12:30,2,6.523,ACTIVE,213.74,357.98,59.975,1505320204,"274151322000088","219011344069620",25.94,56.80,0,331.53,385.03,171.2,163.3,0.650,1035465.1,1035465.1,22280,0,0,0,L,1151911521,0,123.14,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505320230,2469629.00
09/13/2017 12:30,2,4.445,ACTIVE,214.64,410.88,59.996,1505320204,"274151322000068","219011344069620",36.42,59.50,0,373.91,439.13,164.4,156.8,0.628,904387.7,904387.7,22738,0,0,0,L,1151911521,0,123.14,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505320230,2469630.00
09/13/2017 12:30,2,7.410,ACTIVE,217.80,363.09,59.959,1505320204,"201051344001135","219011344069620",26.40,46.20,0,337.54,408.18,198.1,189.2,0.910,829985.2,829985.2,22363,0,0,0,L,1122011218,0,124.72,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505320231,2469631.00
09/13/2017 12:30,2,7.430,ACTIVE,217.80,361.29,59.970,1505320204,"201051344000594","219011344069620",26.38,55.30,0,330.33,408.78,198.4,189.6,0.915,849692.3,849692.3,22400,0,0,0,L,1122011218,0,123.81,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505320233,2469632.00
09/13/2017 12:30,2,7.436,ACTIVE,218.03,361.89,60.007,1505320204,"201051344001203","219011344069620",26.88,49.50,0,337.84,410.28,202.5,193.5,0.955,840252.6,840252.6,22430,0,0,0,L,1122011218,0,125.17,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505320234,2469633.00
09/13/2017 12:30,2,6.531,ACTIVE,213.96,353.17,59.996,1505320204,"274151322000054","219011344069620",25.01,56.50,0,331.53,384.43,165.4,157.7,0.628,1050685.7,1050685.7,22248,0,0,0,L,1151911521,0,122.91,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505320235,2469634.00
09/13/2017 12:30,2,7.373,ACTIVE,218.71,363.09,60.012,1505320204,"201051344000867","219011344069620",26.94,46.60,0,337.24,408.48,201.1,192.2,0.910,833769.0,833769.0,22431,0,0,0,L,1122011218,0,124.49,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505320236,2469635.00
09/13/2017 12:30,2,7.338,ACTIVE,218.03,364.59,59.991,1505320204,"201051344001093","219011344069620",26.80,47.50,0,336.64,409.68,199.2,190.4,0.919,837212.8,837212.8,22438,0,0,0,L,1122011218,0,124.72,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505320237,2469636.00
09/13/2017 12:30,2,7.506,ACTIVE,219.39,365.49,59.991,1505320204,"201051344000900","219011344069620",27.31,41.50,0,335.44,411.48,207.6,198.4,0.937,855981.7,855981.7,22433,0,0,0,L,1122011218,0,124.72,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505320238,2469637.00
09/13/2017 12:30,2,7.383,ACTIVE,219.39,364.29,59.996,1505320204,"201051344000648","219011344069620",26.58,46.20,0,336.34,410.28,198.7,189.9,0.941,841801.3,841801.3,22398,0,0,0,L,1122011218,0,124.27,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505320239,2469638.00
09/13/2017 12:30,2,7.367,ACTIVE,219.61,362.79,59.991,1505320204,"201051344000569","219011344069620",27.33,42.80,0,335.14,410.88,203.9,194.9,0.950,857387.8,857387.8,22367,0,0,0,L,1122011218,0,124.27,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505320239,2469639.00
09/13/2017 12:30,2,7.424,ACTIVE,219.84,365.80,59.996,1505320204,"201051344000983","219011344069620",27.17,44.30,0,335.74,410.88,204.2,195.2,0.963,848476.8,848476.8,22402,0,0,0,L,1122011218,0,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505320240,2469640.00
09/13/2017 12:30,2,7.443,ACTIVE,219.84,365.19,59.991,1505320204,"201051344001158","219011344069620",26.28,46.60,0,335.14,408.48,198.1,189.3,0.932,831831.2,831831.2,22406,0,0,0,L,1122011218,0,124.49,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505320241,2469641.00
09/13/2017 12:30,2,7.352,ACTIVE,219.84,363.99,59.991,1505320204,"201051344000576","219011344069620",27.15,43.00,0,336.04,409.98,202.1,193.1,0.932,846418.9,846418.9,22421,0,0,0,L,1122011218,0,124.94,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505320242,2469642.00
09/13/2017 12:30,2,6.539,ACTIVE,214.19,354.97,59.986,1505320204,"274151322000087","219011344069620",26.18,68.00,0,331.83,384.13,173.3,165.4,0.645,1026829.6,1026829.6,22528,0,0,0,L,1151911521,0,123.14,123.36,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505320243,2469643.00
09/13/2017 12:45,2,7.602,ACTIVE,219.16,363.69,59.975,1505321104,"201051344000645","219011344069620",26.56,44.80,0,336.34,410.58,204.5,195.4,0.955,845400.5,845400.5,22392,0,0,0,L,1122011218,0,124.72,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505321105,2469644.00
09/13/2017 12:45,2,6.709,ACTIVE,213.51,367.60,59.965,1505321104,"274151322000085","219011344069620",24.39,55.30,0,333.03,382.93,165.6,157.9,0.632,1044940.1,1044940.1,22271,0,0,0,L,1151911521,0,122.91,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505321106,2469645.00
09/13/2017 12:45,2,7.654,ACTIVE,218.26,361.89,59.944,1505321104,"201051344000633","219011344069620",26.10,50.20,0,336.64,410.28,202.2,193.2,0.959,832683.3,832683.3,22448,0,0,0,L,1122011218,0,124.04,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505321107,2469646.00
09/13/2017 12:45,2,7.549,ACTIVE,219.61,367.00,59.944,1505321104,"201051344000469","219011344069620",27.17,40.20,0,335.44,411.78,207.7,198.6,0.955,836828.6,836828.6,22406,0,0,0,L,1122011218,0,124.27,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505321108,2469647.00
09/13/2017 12:45,2,7.539,ACTIVE,216.45,362.19,59.986,1505321104,"201051344000646","219011344069620",26.20,50.60,0,328.82,407.57,199.9,191.1,0.941,830771.2,830771.2,22398,0,0,0,L,1122011218,0,124.27,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505321109,2469648.00
09/13/2017 12:45,2,6.723,ACTIVE,213.51,354.67,59.954,1505321104,"274151322000052","219011344069620",26.00,64.30,0,332.13,385.93,176.9,168.8,0.698,1089670.8,1089670.8,22270,0,0,0,L,1151911521,0,122.23,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505321110,2469649.00
09/13/2017 12:45,2,7.586,ACTIVE,217.80,360.99,59.949,1505321104,"201051344000585","219011344069620",26.62,48.80,0,336.34,409.08,204.4,195.3,0.959,845533.2,845533.2,22394,0,0,0,L,1122011218,0,124.27,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505321111,2469650.00
09/13/2017 12:45,2,7.494,ACTIVE,216.00,358.88,59.959,1505321104,"201051344001230","219011344069620",26.54,49.80,0,329.73,404.57,201.5,192.6,0.968,835144.8,835144.8,22446,0,0,0,L,1122011218,0,124.04,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505321112,2469651.00
