ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/13/2017 12:45,2,7.555,ACTIVE,217.80,363.09,59.965,1505321104,"201051344000582","219011344069620",26.16,46.80,0,331.53,410.28,200.0,191.1,0.946,823956.5,823956.5,22385,0,0,0,L,1122011218,0,124.49,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505321113,2469652.00
09/13/2017 12:45,2,7.477,ACTIVE,216.45,361.59,59.975,1505321104,"201051344000955","219011344069620",26.40,49.50,0,330.33,406.67,199.9,191.0,0.955,844557.5,844557.5,22405,0,0,0,L,1122011218,0,123.59,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505321113,2469653.00
09/13/2017 12:45,2,4.471,ACTIVE,213.74,422.00,59.944,1505321104,"274151322000094","219011344069620",37.25,59.00,0,373.61,438.53,169.1,161.3,0.663,903330.8,903330.8,22729,0,0,0,L,1151911521,0,122.23,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505321114,2469654.00
09/13/2017 12:45,2,7.604,ACTIVE,219.61,365.49,59.970,1505321104,"201051344000579","219011344069620",26.42,50.60,0,336.94,409.98,203.2,194.2,0.941,855356.0,855356.0,22406,0,0,0,L,1122011218,0,124.72,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505321115,2469655.00
09/13/2017 12:45,2,7.520,ACTIVE,216.22,360.69,59.986,1505321104,"201051344000890","219011344069620",26.44,53.80,0,329.73,404.27,201.3,192.3,0.924,838715.5,838715.5,22405,0,0,0,L,1122011218,0,124.27,122.46,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505321116,2469656.00
09/13/2017 12:45,2,7.477,ACTIVE,217.13,360.99,59.965,1505321104,"201051344000438","219011344069620",26.34,49.80,0,331.23,409.08,199.4,190.6,0.950,840872.3,840872.3,22390,0,0,0,L,1122011218,0,124.49,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505321117,2469657.00
09/13/2017 12:45,2,6.902,ACTIVE,216.67,353.77,59.959,1505321104,"201051344000417","219011344069620",17.89,51.30,0,332.73,382.33,125.2,118.9,0.597,740680.6,740680.6,22434,0,0,0,L,1122011218,0,123.81,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505321118,2469658.00
09/13/2017 12:45,2,6.672,ACTIVE,213.06,347.76,59.954,1505321104,"274151322000083","219011344069620",26.12,61.70,0,331.83,385.03,176.6,168.5,0.712,1078659.4,1078659.4,22286,0,0,0,L,1151911521,0,122.01,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505321119,2469659.00
09/13/2017 12:45,2,7.141,ACTIVE,214.41,353.77,59.975,1505321104,"274151322000076","219011344069620",26.60,67.30,0,330.93,389.24,192.2,183.6,0.738,1152228.1,1152228.1,22274,0,0,0,L,1151911521,0,122.68,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505321120,2469660.00
09/13/2017 12:45,2,7.664,ACTIVE,218.26,363.09,59.981,1505321104,"201051344000868","219011344069620",26.70,42.80,0,331.53,410.88,207.1,198.0,0.941,835094.3,835094.3,22419,0,0,0,L,1122011218,0,123.81,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505321121,2469661.00
09/13/2017 12:45,2,7.137,ACTIVE,213.29,370.60,59.949,1505321104,"274151322000095","219011344069620",26.56,63.70,0,331.23,388.34,191.7,183.1,0.738,1141126.1,1141126.1,22311,0,0,0,L,1151911521,0,122.68,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505321122,2469662.00
09/13/2017 12:45,2,7.283,ACTIVE,219.61,357.68,59.981,1505321104,"201051344000988","219011344069620",17.89,41.30,0,337.54,389.24,132.0,125.5,0.623,713022.7,713022.7,22382,0,0,0,L,1122011218,0,124.49,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505321123,2469663.00
09/13/2017 12:45,2,7.641,ACTIVE,217.80,362.19,59.986,1505321104,"201051344001025","219011344069620",26.52,50.20,0,331.23,409.38,205.2,196.1,0.924,842263.7,842263.7,22389,0,0,0,L,1122011218,0,124.27,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505321124,2469664.00
09/13/2017 12:45,2,7.680,ACTIVE,219.61,364.29,59.975,1505321104,"201051344000458","219011344069620",26.66,45.30,0,335.74,411.48,207.2,198.1,0.968,846137.0,846137.0,22385,0,0,0,L,1122011218,0,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505321125,2469665.00
09/13/2017 12:45,2,7.670,ACTIVE,220.06,364.29,59.981,1505321104,"201051344000853","219011344069620",27.00,42.80,0,335.74,411.48,209.6,200.4,0.986,847670.1,847670.1,22416,0,0,0,L,1122011218,0,125.17,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505321125,2469666.00
09/13/2017 12:45,2,7.639,ACTIVE,216.22,361.59,59.944,1505321104,"201051344000685","219011344069620",26.14,47.50,0,330.03,406.97,202.2,193.2,0.981,840672.5,840672.5,22437,0,0,0,L,1122011218,0,124.49,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505321126,2469667.00
09/13/2017 12:45,2,7.512,ACTIVE,217.80,362.49,59.944,1505321104,"201051344000917","219011344069620",26.68,46.80,0,331.53,409.38,202.9,194.0,0.963,837294.7,837294.7,22432,0,0,0,L,1122011218,0,124.49,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505321127,2469668.00
09/13/2017 12:45,2,7.516,ACTIVE,216.45,360.08,59.959,1505321104,"201051344001145","219011344069620",26.44,47.30,0,330.63,408.18,201.4,192.4,0.919,845405.4,845405.4,22416,0,0,0,L,1122011218,0,124.04,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505321128,2469669.00
09/13/2017 12:45,2,7.598,ACTIVE,218.26,362.49,59.959,1505321104,"201051344000651","219011344069620",26.34,47.50,0,327.32,411.78,202.7,193.7,0.924,834481.7,834481.7,22406,0,0,0,L,1122011218,0,125.17,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505321129,2469670.00
09/13/2017 12:45,2,6.748,ACTIVE,213.29,347.16,59.981,1505321104,"274151322000088","219011344069620",25.64,58.30,0,331.53,385.93,175.1,167.1,0.676,1035506.0,1035506.0,22281,0,0,0,L,1151911521,0,122.91,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505321130,2469671.00
09/13/2017 12:45,2,4.555,ACTIVE,214.64,416.89,59.959,1505321104,"274151322000068","219011344069620",36.68,59.50,0,375.71,438.53,167.6,159.8,0.650,904426.8,904426.8,22739,0,0,0,L,1151911521,0,122.91,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505321131,2469672.00
09/13/2017 12:45,2,7.693,ACTIVE,217.58,361.29,60.012,1505321104,"201051344001135","219011344069620",25.94,47.30,0,330.63,408.48,202.1,193.1,0.932,830032.5,830032.5,22364,0,0,0,L,1122011218,0,124.49,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505321132,2469673.00
09/13/2017 12:45,2,7.680,ACTIVE,217.58,362.49,59.954,1505321104,"201051344000594","219011344069620",26.18,55.50,0,329.73,408.18,203.5,194.5,0.937,849739.7,849739.7,22401,0,0,0,L,1122011218,0,123.81,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505321133,2469674.00
09/13/2017 12:45,2,7.684,ACTIVE,218.03,361.89,59.970,1505321104,"201051344001203","219011344069620",26.60,50.20,0,336.94,410.28,206.8,197.7,0.972,840300.8,840300.8,22431,0,0,0,L,1122011218,0,125.17,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505321134,2469675.00
09/13/2017 12:45,2,6.738,ACTIVE,214.19,365.19,59.954,1505321104,"274151322000054","219011344069620",24.77,57.70,0,332.43,384.73,169.0,161.2,0.650,1050725.1,1050725.1,22249,0,0,0,L,1151911521,0,122.91,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505321134,2469676.00
09/13/2017 12:45,2,7.689,ACTIVE,218.48,363.99,59.981,1505321104,"201051344000867","219011344069620",26.50,46.80,0,333.03,410.28,206.3,197.2,0.932,833817.1,833817.1,22432,0,0,0,L,1122011218,0,124.49,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505321135,2469677.00
09/13/2017 12:45,2,7.553,ACTIVE,217.80,364.29,59.996,1505321104,"201051344001093","219011344069620",26.68,47.30,0,332.43,412.38,204.1,195.0,0.937,837260.3,837260.3,22439,0,0,0,L,1122011218,0,124.72,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505321136,2469678.00
09/13/2017 12:45,2,7.770,ACTIVE,219.16,365.49,59.986,1505321104,"201051344000900","219011344069620",27.06,41.30,0,336.34,412.68,212.8,203.5,0.941,856031.3,856031.3,22434,0,0,0,L,1122011218,0,124.72,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505321137,2469679.00
09/13/2017 12:45,2,7.562,ACTIVE,219.16,363.39,59.944,1505321104,"201051344000648","219011344069620",26.58,45.80,0,336.34,411.78,203.6,194.6,0.946,841848.7,841848.7,22399,0,0,0,L,1122011218,0,124.04,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505321138,2469680.00
09/13/2017 12:45,2,7.641,ACTIVE,219.39,367.30,59.965,1505321104,"201051344000569","219011344069620",27.08,43.20,0,335.74,412.08,209.2,200.0,0.968,857436.5,857436.5,22368,0,0,0,L,1122011218,0,124.27,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505321139,2469681.00
09/13/2017 12:45,2,7.721,ACTIVE,219.84,363.09,59.959,1505321104,"201051344000983","219011344069620",26.84,44.00,0,335.74,412.68,209.8,200.6,0.968,848525.6,848525.6,22403,0,0,0,L,1122011218,0,124.94,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505321140,2469682.00
09/13/2017 12:45,2,7.596,ACTIVE,219.84,364.89,59.959,1505321104,"201051344001158","219011344069620",26.42,46.80,0,335.44,409.98,203.1,194.1,0.941,831878.4,831878.4,22407,0,0,0,L,1122011218,0,124.49,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505321141,2469683.00
09/13/2017 12:45,2,7.596,ACTIVE,219.61,363.99,59.970,1505321104,"201051344000576","219011344069620",27.02,42.80,0,335.74,412.08,207.6,198.5,0.986,846467.2,846467.2,22422,0,0,0,L,1122011218,0,124.72,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505321142,2469684.00
09/13/2017 12:45,2,6.725,ACTIVE,213.96,348.96,59.954,1505321104,"274151322000087","219011344069620",25.98,69.70,0,332.43,385.03,176.8,168.7,0.672,1026870.9,1026870.9,22529,0,0,0,L,1151911521,0,122.46,123.36,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505321143,2469685.00
09/13/2017 13:00,2,7.812,ACTIVE,219.39,365.80,59.986,1505322003,"201051344000645","219011344069620",26.16,44.50,0,336.04,411.48,207.0,197.9,0.946,845449.9,845449.9,22393,0,0,0,L,1122011218,0,124.72,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322004,2469686.00
09/13/2017 13:00,2,6.885,ACTIVE,213.29,353.17,59.996,1505322003,"274151322000085","219011344069620",23.87,56.80,0,333.33,384.13,166.4,158.7,0.641,1044979.9,1044979.9,22272,0,0,0,L,1151911521,0,122.68,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322005,2469687.00
09/13/2017 13:00,2,7.742,ACTIVE,218.26,364.59,60.023,1505322003,"201051344000633","219011344069620",26.08,50.60,0,336.04,410.88,204.4,195.4,0.981,832732.1,832732.1,22449,0,0,0,L,1122011218,0,124.27,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322006,2469688.00
09/13/2017 13:00,2,7.803,ACTIVE,219.61,363.69,59.996,1505322003,"201051344000469","219011344069620",26.56,40.60,0,335.14,413.59,209.9,200.6,0.986,836878.7,836878.7,22407,0,0,0,L,1122011218,0,124.27,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322007,2469689.00
09/13/2017 13:00,2,7.656,ACTIVE,216.22,361.59,59.991,1505322003,"201051344000646","219011344069620",26.02,52.00,0,328.82,405.47,201.7,192.8,0.959,830819.5,830819.5,22399,0,0,0,L,1122011218,0,124.04,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322008,2469690.00
09/13/2017 13:00,2,6.830,ACTIVE,213.74,369.10,59.996,1505322003,"274151322000052","219011344069620",25.92,66.30,0,331.83,387.44,179.2,171.0,0.707,1089713.5,1089713.5,22271,0,0,0,L,1151911521,0,122.23,123.36,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322009,2469691.00
09/13/2017 13:00,2,7.668,ACTIVE,217.80,362.49,60.012,1505322003,"201051344000585","219011344069620",26.54,50.00,0,336.94,410.58,206.1,197.0,0.972,845582.5,845582.5,22395,0,0,0,L,1122011218,0,124.04,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322010,2469692.00
09/13/2017 13:00,2,7.664,ACTIVE,215.77,357.98,59.996,1505322003,"201051344001230","219011344069620",26.08,51.50,0,329.43,406.37,202.6,193.6,0.955,835193.3,835193.3,22447,0,0,0,L,1122011218,0,123.81,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322011,2469693.00
09/13/2017 13:00,2,7.689,ACTIVE,217.58,361.89,60.012,1505322003,"201051344000582","219011344069620",25.86,48.00,0,336.34,411.48,201.3,192.3,0.946,824004.8,824004.8,22386,0,0,0,L,1122011218,0,124.49,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322012,2469694.00
09/13/2017 13:00,2,7.766,ACTIVE,216.22,358.28,59.965,1505322003,"201051344000955","219011344069620",25.52,50.60,0,329.73,404.27,200.6,191.7,0.959,844605.7,844605.7,22406,0,0,0,L,1122011218,0,123.59,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322013,2469695.00
09/13/2017 13:00,2,4.684,ACTIVE,213.96,391.04,60.002,1505322003,"274151322000094","219011344069620",35.94,60.30,0,374.81,436.13,170.2,162.3,0.663,903371.4,903371.4,22730,0,0,0,L,1151911521,0,122.46,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322015,2469696.00
09/13/2017 13:00,2,7.736,ACTIVE,219.61,364.89,60.018,1505322003,"201051344000579","219011344069620",26.08,51.30,0,335.74,410.58,204.3,195.3,0.946,855404.9,855404.9,22407,0,0,0,L,1122011218,0,124.72,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322016,2469697.00
09/13/2017 13:00,2,7.520,ACTIVE,216.22,360.08,60.018,1505322003,"201051344000890","219011344069620",26.46,54.50,0,330.33,405.47,201.3,192.4,0.928,838763.9,838763.9,22406,0,0,0,L,1122011218,0,124.27,122.23,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322017,2469698.00
09/13/2017 13:00,2,7.678,ACTIVE,217.13,361.59,60.002,1505322003,"201051344000438","219011344069620",25.80,51.50,0,331.83,410.28,200.6,191.7,0.955,840920.3,840920.3,22391,0,0,0,L,1122011218,0,124.49,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322017,2469699.00
09/13/2017 13:00,2,6.891,ACTIVE,216.45,353.17,59.996,1505322003,"201051344000417","219011344069620",17.89,51.80,0,332.73,382.63,124.9,118.6,0.592,740710.4,740710.4,22435,0,0,0,L,1122011218,0,123.81,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322018,2469700.00
09/13/2017 13:00,2,6.859,ACTIVE,213.29,360.08,60.002,1505322003,"274151322000083","219011344069620",25.66,64.00,0,330.93,386.23,178.3,170.2,0.716,1078702.0,1078702.0,22287,0,0,0,L,1151911521,0,122.01,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322019,2469701.00
09/13/2017 13:00,2,7.246,ACTIVE,214.41,358.28,60.018,1505322003,"274151322000076","219011344069620",26.46,68.70,0,331.23,390.14,194.1,185.4,0.760,1152274.5,1152274.5,22275,0,0,0,L,1151911521,0,122.46,123.59,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322020,2469702.00
09/13/2017 13:00,2,7.764,ACTIVE,218.03,363.39,60.007,1505322003,"201051344000868","219011344069620",26.58,43.00,0,336.34,412.68,208.9,199.7,0.946,835144.3,835144.3,22420,0,0,0,L,1122011218,0,124.04,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322021,2469703.00
09/13/2017 13:00,2,7.270,ACTIVE,213.29,360.08,59.996,1505322003,"274151322000095","219011344069620",26.24,65.30,0,331.23,389.54,193.2,184.5,0.738,1141172.2,1141172.2,22312,0,0,0,L,1151911521,0,122.46,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322022,2469704.00
09/13/2017 13:00,2,7.244,ACTIVE,219.61,358.88,59.996,1505322003,"201051344000988","219011344069620",17.93,41.80,0,336.34,388.94,131.5,125.0,0.605,713054.1,713054.1,22383,0,0,0,L,1122011218,0,124.49,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322023,2469705.00
09/13/2017 13:00,2,7.729,ACTIVE,217.35,360.38,59.996,1505322003,"201051344001025","219011344069620",26.38,51.30,0,336.04,410.28,206.4,197.3,0.932,842313.1,842313.1,22390,0,0,0,L,1122011218,0,124.04,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322024,2469706.00
09/13/2017 13:00,2,7.730,ACTIVE,219.39,367.30,60.007,1505322003,"201051344000458","219011344069620",26.64,44.50,0,335.44,412.98,208.5,199.3,0.990,846186.8,846186.8,22386,0,0,0,L,1122011218,0,124.72,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322025,2469707.00
09/13/2017 13:00,2,7.695,ACTIVE,220.06,365.80,59.965,1505322003,"201051344000853","219011344069620",27.08,43.20,0,335.14,412.98,210.8,201.5,1.012,847720.5,847720.5,22417,0,0,0,L,1122011218,0,125.17,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322026,2469708.00
09/13/2017 13:00,2,7.666,ACTIVE,216.00,360.99,60.034,1505322003,"201051344000685","219011344069620",26.12,48.80,0,330.93,405.17,202.8,193.8,0.986,840721.1,840721.1,22438,0,0,0,L,1122011218,0,124.27,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322026,2469709.00
09/13/2017 13:00,2,7.619,ACTIVE,217.58,362.19,60.023,1505322003,"201051344000917","219011344069620",26.36,47.80,0,336.64,410.28,203.4,194.4,0.968,837343.4,837343.4,22433,0,0,0,L,1122011218,0,124.27,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322027,2469710.00
09/13/2017 13:00,2,7.635,ACTIVE,216.45,360.38,60.007,1505322003,"201051344001145","219011344069620",26.16,47.80,0,330.93,404.87,202.3,193.4,0.932,845453.8,845453.8,22417,0,0,0,L,1122011218,0,123.81,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322028,2469711.00
09/13/2017 13:00,2,7.678,ACTIVE,217.80,361.59,59.996,1505322003,"201051344000651","219011344069620",26.12,48.30,0,337.24,410.88,203.2,194.2,0.928,834530.4,834530.4,22407,0,0,0,L,1122011218,0,124.94,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322029,2469712.00
09/13/2017 13:00,2,6.850,ACTIVE,213.29,361.89,59.991,1505322003,"274151322000088","219011344069620",25.39,59.30,0,332.13,386.23,175.8,167.7,0.685,1035548.0,1035548.0,22282,0,0,0,L,1151911521,0,122.91,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322030,2469713.00
09/13/2017 13:00,2,4.568,ACTIVE,214.41,398.56,60.002,1505322003,"274151322000068","219011344069620",36.52,61.70,0,370.60,439.13,168.3,160.5,0.663,904467.2,904467.2,22740,0,0,0,L,1151911521,0,122.91,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322031,2469714.00
09/13/2017 13:00,2,7.756,ACTIVE,216.90,360.69,59.996,1505322003,"201051344001135","219011344069620",25.82,49.00,0,332.13,409.08,202.9,193.9,0.932,830081.0,830081.0,22365,0,0,0,L,1122011218,0,124.04,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322032,2469715.00
09/13/2017 13:00,2,7.721,ACTIVE,217.13,362.19,59.959,1505322003,"201051344000594","219011344069620",26.14,56.30,0,329.73,409.08,204.2,195.2,0.950,849788.6,849788.6,22402,0,0,0,L,1122011218,0,123.59,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322033,2469716.00
09/13/2017 13:00,2,7.789,ACTIVE,217.58,360.69,59.996,1505322003,"201051344001203","219011344069620",26.26,50.80,0,337.84,412.08,207.0,197.9,0.977,840350.5,840350.5,22432,0,0,0,L,1122011218,0,124.94,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322034,2469717.00
09/13/2017 13:00,2,6.809,ACTIVE,213.51,367.00,60.002,1505322003,"274151322000054","219011344069620",24.55,58.30,0,332.13,385.93,169.3,161.5,0.645,1050765.6,1050765.6,22250,0,0,0,L,1151911521,0,122.68,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322035,2469718.00
09/13/2017 13:00,2,7.717,ACTIVE,218.26,360.69,59.991,1505322003,"201051344000867","219011344069620",26.48,48.00,0,336.94,410.58,207.0,197.9,0.941,833866.6,833866.6,22433,0,0,0,L,1122011218,0,124.27,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322036,2469719.00
09/13/2017 13:00,2,7.551,ACTIVE,217.58,362.49,59.996,1505322003,"201051344001093","219011344069620",26.68,48.30,0,333.93,410.88,204.0,195.0,0.928,837309.3,837309.3,22440,0,0,0,L,1122011218,0,124.49,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322037,2469720.00
09/13/2017 13:00,2,7.793,ACTIVE,218.93,365.19,59.991,1505322003,"201051344000900","219011344069620",27.04,42.30,0,335.14,414.19,213.4,204.0,0.959,856082.5,856082.5,22435,0,0,0,L,1122011218,0,124.49,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322038,2469721.00
09/13/2017 13:00,2,7.709,ACTIVE,218.93,363.69,59.986,1505322003,"201051344000648","219011344069620",26.16,45.00,0,335.44,412.38,204.2,195.2,0.946,841897.6,841897.6,22400,0,0,0,L,1122011218,0,124.04,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322039,2469722.00
09/13/2017 13:00,2,7.594,ACTIVE,219.16,363.99,59.991,1505322003,"201051344000569","219011344069620",27.35,43.60,0,334.54,413.89,210.2,201.0,0.994,857486.9,857486.9,22369,0,0,0,L,1122011218,0,124.04,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322040,2469723.00
09/13/2017 13:00,2,7.686,ACTIVE,219.39,366.40,60.002,1505322003,"201051344000983","219011344069620",27.08,43.80,0,335.14,413.89,210.7,201.5,0.981,848576.1,848576.1,22404,0,0,0,L,1122011218,0,124.72,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322040,2469724.00
09/13/2017 13:00,2,7.682,ACTIVE,219.39,364.89,59.991,1505322003,"201051344001158","219011344069620",26.12,47.80,0,335.14,410.88,203.1,194.1,0.955,831927.1,831927.1,22408,0,0,0,L,1122011218,0,124.49,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322041,2469725.00
09/13/2017 13:00,2,7.723,ACTIVE,219.16,364.59,59.986,1505322003,"201051344000576","219011344069620",26.62,43.00,0,335.44,412.68,208.3,199.1,0.950,846517.0,846517.0,22423,0,0,0,L,1122011218,0,124.49,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322042,2469726.00
09/13/2017 13:00,2,6.779,ACTIVE,213.96,367.30,59.991,1505322003,"274151322000087","219011344069620",25.82,69.70,0,332.43,385.63,177.1,169.0,0.672,1026913.3,1026913.3,22530,0,0,0,L,1151911521,0,122.68,123.14,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322043,2469727.00
09/13/2017 13:15,2,6.941,ACTIVE,213.74,366.70,59.959,1505322903,"274151322000085","219011344069620",24.17,57.00,0,332.73,383.83,170.0,162.1,0.654,1045018.9,1045018.9,22273,0,0,0,L,1151911521,0,122.91,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322905,2469728.00
09/13/2017 13:15,2,7.881,ACTIVE,218.71,363.99,59.970,1505322903,"201051344000633","219011344069620",25.90,51.00,0,336.64,412.08,206.7,197.6,0.959,832780.1,832780.1,22450,0,0,0,L,1122011218,0,124.27,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322906,2469729.00
09/13/2017 13:15,2,7.896,ACTIVE,220.06,367.30,59.970,1505322903,"201051344000469","219011344069620",26.54,40.20,0,335.14,414.19,212.3,203.0,0.990,836928.0,836928.0,22408,0,0,0,L,1122011218,0,124.27,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322907,2469730.00
09/13/2017 13:15,2,7.723,ACTIVE,216.67,361.59,59.954,1505322903,"201051344000646","219011344069620",26.36,51.30,0,329.73,406.67,206.1,197.0,0.981,830866.9,830866.9,22400,0,0,0,L,1122011218,0,124.49,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322908,2469731.00
09/13/2017 13:15,2,6.898,ACTIVE,213.51,368.80,59.949,1505322903,"274151322000052","219011344069620",26.16,68.00,0,331.53,388.04,182.8,174.5,0.720,1089755.6,1089755.6,22272,0,0,0,L,1151911521,0,122.23,123.14,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322909,2469732.00
09/13/2017 13:15,2,7.844,ACTIVE,218.26,363.39,59.944,1505322903,"201051344000585","219011344069620",26.46,49.50,0,332.13,411.18,210.1,200.8,0.981,845631.1,845631.1,22396,0,0,0,L,1122011218,0,124.49,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322910,2469733.00
09/13/2017 13:15,2,7.627,ACTIVE,216.22,358.28,59.970,1505322903,"201051344001230","219011344069620",26.54,50.60,0,329.73,406.67,205.1,196.0,0.972,835240.9,835240.9,22448,0,0,0,L,1122011218,0,124.04,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322911,2469734.00
09/13/2017 13:15,2,7.639,ACTIVE,218.03,361.29,59.981,1505322903,"201051344000582","219011344069620",26.22,47.80,0,331.23,411.48,202.9,194.0,0.937,824052.1,824052.1,22387,0,0,0,L,1122011218,0,124.72,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322912,2469735.00
09/13/2017 13:15,2,7.623,ACTIVE,216.67,360.08,59.970,1505322903,"201051344000955","219011344069620",26.16,51.00,0,329.73,406.07,201.8,192.9,0.955,844652.9,844652.9,22407,0,0,0,L,1122011218,0,123.81,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322913,2469736.00
09/13/2017 13:15,2,4.527,ACTIVE,213.74,416.29,59.959,1505322903,"274151322000094","219011344069620",37.11,60.50,0,372.41,435.53,170.6,162.7,0.672,903411.2,903411.2,22731,0,0,0,L,1151911521,0,122.23,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322914,2469737.00
09/13/2017 13:15,2,7.564,ACTIVE,219.39,363.39,59.975,1505322903,"201051344000579","219011344069620",26.28,51.30,0,335.74,411.78,201.2,192.3,0.932,855452.8,855452.8,22408,0,0,0,L,1122011218,0,124.27,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322915,2469738.00
09/13/2017 13:15,2,7.502,ACTIVE,216.45,360.69,59.965,1505322903,"201051344000890","219011344069620",26.34,54.00,0,329.73,405.77,200.2,191.3,0.915,838811.2,838811.2,22407,0,0,0,L,1122011218,0,124.27,122.46,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322915,2469739.00
09/13/2017 13:15,2,7.465,ACTIVE,217.35,361.29,59.970,1505322903,"201051344000438","219011344069620",26.18,50.80,0,329.73,410.58,197.9,189.1,0.937,840967.3,840967.3,22392,0,0,0,L,1122011218,0,124.72,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322916,2469740.00
09/13/2017 13:15,2,6.863,ACTIVE,216.67,351.97,59.981,1505322903,"201051344000417","219011344069620",17.89,51.80,0,332.13,382.93,124.1,117.9,0.592,740739.6,740739.6,22436,0,0,0,L,1122011218,0,124.04,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322917,2469741.00
09/13/2017 13:15,2,6.729,ACTIVE,213.06,366.10,59.965,1505322903,"274151322000083","219011344069620",25.92,64.50,0,328.22,386.23,176.4,168.3,0.707,1078743.8,1078743.8,22288,0,0,0,L,1151911521,0,122.23,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322918,2469742.00
09/13/2017 13:15,2,7.170,ACTIVE,213.96,362.79,59.954,1505322903,"274151322000076","219011344069620",26.48,69.30,0,332.43,390.44,192.2,183.6,0.751,1152320.0,1152320.0,22276,0,0,0,L,1151911521,0,122.46,123.36,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322919,2469743.00
09/13/2017 13:15,2,7.758,ACTIVE,218.03,362.79,59.981,1505322903,"201051344000868","219011344069620",26.54,43.20,0,334.84,412.98,208.4,199.2,0.950,835193.3,835193.3,22421,0,0,0,L,1122011218,0,123.59,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322920,2469744.00
09/13/2017 13:15,2,7.166,ACTIVE,213.06,367.90,59.959,1505322903,"274151322000095","219011344069620",26.64,65.30,0,327.32,390.14,193.1,184.4,0.738,1141217.5,1141217.5,22313,0,0,0,L,1151911521,0,122.68,122.68,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322921,2469745.00
09/13/2017 13:15,2,7.338,ACTIVE,219.84,357.98,59.970,1505322903,"201051344000988","219011344069620",17.87,42.00,0,337.24,389.84,133.0,126.4,0.619,713084.9,713084.9,22384,0,0,0,L,1122011218,0,124.49,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322922,2469746.00
09/13/2017 13:15,2,7.754,ACTIVE,217.80,362.19,59.933,1505322903,"201051344001025","219011344069620",26.70,51.50,0,330.93,408.18,209.6,200.4,0.941,842361.5,842361.5,22391,0,0,0,L,1122011218,0,124.49,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322923,2469747.00
09/13/2017 13:15,2,7.852,ACTIVE,219.84,366.10,59.965,1505322903,"201051344000458","219011344069620",26.52,45.00,0,335.44,413.59,210.8,201.6,0.977,846235.6,846235.6,22387,0,0,0,L,1122011218,0,124.72,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322924,2469748.00
09/13/2017 13:15,2,7.879,ACTIVE,220.29,366.70,59.970,1505322903,"201051344000853","219011344069620",26.80,43.80,0,335.14,412.98,213.8,204.5,1.012,847770.0,847770.0,22418,0,0,0,L,1122011218,0,124.94,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322925,2469749.00
09/13/2017 13:15,2,7.730,ACTIVE,216.45,361.29,59.975,1505322903,"201051344000685","219011344069620",26.50,49.00,0,330.63,405.47,207.5,198.3,1.008,840768.7,840768.7,22439,0,0,0,L,1122011218,0,124.72,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322926,2469750.00
09/13/2017 13:15,2,7.658,ACTIVE,217.80,361.89,59.981,1505322903,"201051344000917","219011344069620",26.78,48.00,0,331.83,406.67,207.8,198.7,0.990,837391.1,837391.1,22434,0,0,0,L,1122011218,0,124.49,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322926,2469751.00
09/13/2017 13:15,2,7.756,ACTIVE,216.67,361.29,59.981,1505322903,"201051344001145","219011344069620",26.30,48.00,0,330.03,405.47,206.6,197.5,0.950,845501.2,845501.2,22418,0,0,0,L,1122011218,0,124.04,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322927,2469752.00
09/13/2017 13:15,2,7.836,ACTIVE,218.48,363.09,60.002,1505322903,"201051344000651","219011344069620",26.22,48.00,0,336.34,411.78,208.0,198.9,0.950,834578.1,834578.1,22408,0,0,0,L,1122011218,0,125.40,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322928,2469753.00
09/13/2017 13:15,2,6.965,ACTIVE,213.29,348.36,59.970,1505322903,"274151322000088","219011344069620",25.52,59.80,0,332.13,386.83,180.0,171.8,0.685,1035589.2,1035589.2,22283,0,0,0,L,1151911521,0,123.14,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322929,2469754.00
09/13/2017 13:15,2,4.719,ACTIVE,214.41,408.18,59.944,1505322903,"274151322000068","219011344069620",36.22,61.00,0,373.01,437.63,172.3,164.4,0.667,904506.9,904506.9,22741,0,0,0,L,1151911521,0,123.14,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322930,2469755.00
09/13/2017 13:15,2,7.816,ACTIVE,217.80,361.29,59.965,1505322903,"201051344001135","219011344069620",26.20,48.80,0,330.93,409.08,207.3,198.2,0.955,830128.6,830128.6,22366,0,0,0,L,1122011218,0,124.72,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322931,2469756.00
09/13/2017 13:15,2,7.775,ACTIVE,217.58,362.19,59.991,1505322903,"201051344000594","219011344069620",26.30,57.70,0,329.73,407.27,207.3,198.2,0.946,849836.5,849836.5,22403,0,0,0,L,1122011218,0,123.59,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322932,2469757.00
09/13/2017 13:15,2,7.859,ACTIVE,218.03,363.09,59.981,1505322903,"201051344001203","219011344069620",26.52,51.30,0,333.93,411.48,211.2,201.9,0.990,840399.1,840399.1,22433,0,0,0,L,1122011218,0,125.17,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322933,2469758.00
09/13/2017 13:15,2,6.924,ACTIVE,213.51,360.99,59.965,1505322903,"274151322000054","219011344069620",24.67,59.80,0,332.13,385.33,172.8,164.9,0.654,1050805.2,1050805.2,22251,0,0,0,L,1151911521,0,122.91,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322934,2469759.00
09/13/2017 13:15,2,7.912,ACTIVE,218.48,362.19,59.975,1505322903,"201051344000867","219011344069620",26.18,47.00,0,336.94,412.38,209.7,200.5,0.955,833915.3,833915.3,22434,0,0,0,L,1122011218,0,124.27,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322936,2469760.00
09/13/2017 13:15,2,7.627,ACTIVE,218.03,363.69,59.970,1505322903,"201051344001093","219011344069620",26.86,48.80,0,332.73,412.08,207.3,198.2,0.941,837357.1,837357.1,22441,0,0,0,L,1122011218,0,124.72,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322937,2469761.00
09/13/2017 13:15,2,7.932,ACTIVE,219.39,366.10,59.965,1505322903,"201051344000900","219011344069620",26.96,42.00,0,335.44,415.09,216.4,207.0,0.972,856132.7,856132.7,22436,0,0,0,L,1122011218,0,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322938,2469762.00
09/13/2017 13:15,2,7.684,ACTIVE,219.39,363.99,60.002,1505322903,"201051344000648","219011344069620",26.62,46.00,0,336.34,413.59,207.1,198.0,0.959,841945.7,841945.7,22401,0,0,0,L,1122011218,0,123.81,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322939,2469763.00
09/13/2017 13:15,2,7.730,ACTIVE,219.61,362.19,59.938,1505322903,"201051344000569","219011344069620",27.23,43.80,0,335.44,414.49,213.2,203.8,0.986,857536.3,857536.3,22370,0,0,0,L,1122011218,0,124.04,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322940,2469764.00
09/13/2017 13:15,2,7.840,ACTIVE,219.84,365.80,59.970,1505322903,"201051344000983","219011344069620",26.86,43.80,0,334.84,414.79,213.3,204.0,1.016,848625.5,848625.5,22405,0,0,0,L,1122011218,0,124.49,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322941,2469765.00
09/13/2017 13:15,2,7.896,ACTIVE,219.84,364.89,59.981,1505322903,"201051344001158","219011344069620",25.70,47.30,0,336.34,412.08,205.4,196.3,0.963,831974.8,831974.8,22409,0,0,0,L,1122011218,0,124.49,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322941,2469766.00
09/13/2017 13:15,2,7.836,ACTIVE,219.84,365.19,59.965,1505322903,"201051344000576","219011344069620",26.56,43.40,0,335.44,413.89,210.7,201.4,0.981,846566.0,846566.0,22424,0,0,0,L,1122011218,0,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322942,2469767.00
09/13/2017 13:15,2,6.922,ACTIVE,213.74,368.20,59.965,1505322903,"274151322000087","219011344069620",25.88,70.00,0,332.13,385.93,181.2,173.0,0.689,1026955.0,1026955.0,22531,0,0,0,L,1151911521,0,122.91,122.91,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322943,2469768.00
09/13/2017 13:15,2,7.885,ACTIVE,219.39,366.10,59.975,1505322903,"201051344000645","219011344069620",26.20,44.30,0,335.74,412.68,209.2,200.0,0.946,845500.6,845500.6,22394,0,0,0,L,1122011218,1,124.49,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505322944,2469769.00
09/13/2017 13:30,2,7.902,ACTIVE,219.84,366.40,59.965,1505323803,"201051344000645","219011344069620",26.16,44.30,0,334.54,413.29,209.1,199.9,0.950,845546.9,845546.9,22395,0,0,0,L,1122011218,0,124.94,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505323804,2469770.00
09/13/2017 13:30,2,6.947,ACTIVE,213.74,349.26,59.959,1505323803,"274151322000085","219011344069620",23.89,59.00,0,324.92,383.53,168.2,160.4,0.632,1045058.0,1045058.0,22274,0,0,0,L,1151911521,0,122.91,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505323805,2469771.00
09/13/2017 13:30,2,7.811,ACTIVE,218.93,365.49,59.970,1505323803,"201051344000633","219011344069620",26.14,51.50,0,334.24,412.98,206.8,197.6,0.968,832827.9,832827.9,22451,0,0,0,L,1122011218,0,124.49,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505323806,2469772.00
09/13/2017 13:30,2,7.711,ACTIVE,220.52,366.40,59.965,1505323803,"201051344000469","219011344069620",27.15,40.40,0,333.63,414.79,212.1,202.8,0.994,836977.1,836977.1,22409,0,0,0,L,1122011218,0,124.49,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505323807,2469773.00
09/13/2017 13:30,2,7.732,ACTIVE,216.67,361.89,59.938,1505323803,"201051344000646","219011344069620",26.02,53.30,0,316.50,406.67,203.8,194.7,0.963,830914.2,830914.2,22401,0,0,0,L,1122011218,0,124.49,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505323808,2469774.00
09/13/2017 13:30,2,7.033,ACTIVE,213.51,346.56,59.959,1505323803,"274151322000052","219011344069620",25.47,69.70,0,321.01,388.04,181.4,173.2,0.707,1089797.8,1089797.8,22273,0,0,0,L,1151911521,0,121.78,123.59,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505323809,2469775.00
09/13/2017 13:30,2,7.869,ACTIVE,218.03,363.99,59.965,1505323803,"201051344000585","219011344069620",26.20,50.60,0,332.43,410.58,208.8,199.7,0.981,845679.5,845679.5,22397,0,0,0,L,1122011218,0,124.49,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505323810,2469776.00
09/13/2017 13:30,2,7.650,ACTIVE,216.22,358.58,59.991,1505323803,"201051344001230","219011344069620",26.50,51.00,0,312.29,406.97,205.3,196.2,0.977,835288.5,835288.5,22449,0,0,0,L,1122011218,0,124.04,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505323810,2469777.00
09/13/2017 13:30,2,7.715,ACTIVE,218.03,362.79,59.959,1505323803,"201051344000582","219011344069620",26.14,48.50,0,317.40,410.58,204.1,195.1,0.941,824099.3,824099.3,22388,0,0,0,L,1122011218,0,124.72,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505323811,2469778.00
09/13/2017 13:30,2,7.721,ACTIVE,216.90,359.18,59.922,1505323803,"201051344000955","219011344069620",26.00,51.80,0,316.50,405.77,203.2,194.2,0.963,844700.0,844700.0,22408,0,0,0,L,1122011218,0,124.04,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505323812,2469779.00
09/13/2017 13:30,2,4.613,ACTIVE,213.96,405.77,59.938,1505323803,"274151322000094","219011344069620",37.00,61.70,0,372.71,436.13,170.7,162.8,0.667,903451.2,903451.2,22732,0,0,0,L,1151911521,0,122.46,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505323813,2469780.00
09/13/2017 13:30,2,7.732,ACTIVE,220.29,367.90,59.959,1505323803,"201051344000579","219011344069620",26.40,52.00,0,334.24,412.68,206.8,197.6,0.959,855500.7,855500.7,22409,0,0,0,L,1122011218,0,124.94,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505323814,2469781.00
09/13/2017 13:30,2,7.873,ACTIVE,216.67,361.89,59.986,1505323803,"201051344000890","219011344069620",25.58,54.00,0,318.30,406.07,203.9,194.9,0.946,838858.6,838858.6,22408,0,0,0,L,1122011218,0,124.49,122.46,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505323815,2469782.00
09/13/2017 13:30,2,7.695,ACTIVE,217.58,362.49,59.959,1505323803,"201051344000438","219011344069620",26.02,52.30,0,316.80,407.57,202.7,193.8,0.955,841014.3,841014.3,22393,0,0,0,L,1122011218,0,124.72,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505323816,2469783.00
09/13/2017 13:30,2,6.963,ACTIVE,216.90,352.87,59.959,1505323803,"201051344000417","219011344069620",17.89,52.30,0,318.61,386.23,126.1,119.8,0.597,740768.7,740768.7,22437,0,0,0,L,1122011218,0,124.04,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505323817,2469784.00
09/13/2017 13:30,2,6.943,ACTIVE,212.83,362.49,59.954,1505323803,"274151322000083","219011344069620",25.72,64.80,0,322.21,385.93,180.6,172.3,0.720,1078785.8,1078785.8,22289,0,0,0,L,1151911521,0,121.78,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505323818,2469785.00
09/13/2017 13:30,2,7.383,ACTIVE,214.41,351.67,59.965,1505323803,"274151322000076","219011344069620",26.36,69.70,0,327.92,391.04,196.9,188.1,0.760,1152365.8,1152365.8,22277,0,0,0,L,1151911521,0,122.46,123.81,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505323819,2469786.00
09/13/2017 13:30,2,7.791,ACTIVE,218.48,361.29,59.996,1505323803,"201051344000868","219011344069620",26.80,43.00,0,332.13,414.19,211.4,202.1,0.981,835242.2,835242.2,22422,0,0,0,L,1122011218,0,124.04,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505323820,2469787.00
09/13/2017 13:30,2,7.416,ACTIVE,213.29,366.40,59.965,1505323803,"274151322000095","219011344069620",26.14,66.30,0,325.82,389.84,195.9,187.1,0.729,1141263.1,1141263.1,22314,0,0,0,L,1151911521,0,122.68,122.91,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505323821,2469788.00
09/13/2017 13:30,2,7.363,ACTIVE,220.29,360.69,59.954,1505323803,"201051344000988","219011344069620",17.89,42.30,0,319.51,389.24,133.6,127.1,0.601,713115.6,713115.6,22385,0,0,0,L,1122011218,0,124.72,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505323822,2469789.00
09/13/2017 13:30,2,7.852,ACTIVE,217.80,360.99,59.970,1505323803,"201051344001025","219011344069620",26.26,52.30,0,331.53,408.78,208.8,199.6,0.937,842409.9,842409.9,22392,0,0,0,L,1122011218,0,124.49,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505323822,2469790.00
09/13/2017 13:30,2,7.809,ACTIVE,220.06,365.19,59.970,1505323803,"201051344000458","219011344069620",26.64,45.00,0,334.84,414.19,210.6,201.3,0.968,846284.4,846284.4,22388,0,0,0,L,1122011218,0,124.94,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505323823,2469791.00
09/13/2017 13:30,2,7.779,ACTIVE,220.74,367.00,59.991,1505323803,"201051344000853","219011344069620",27.02,43.60,0,335.44,414.19,212.8,203.5,1.003,847819.5,847819.5,22419,0,0,0,L,1122011218,0,125.40,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505323824,2469792.00
09/13/2017 13:30,2,7.674,ACTIVE,216.22,361.89,59.928,1505323803,"201051344000685","219011344069620",26.44,49.80,0,317.40,406.67,205.6,196.5,0.999,840816.4,840816.4,22440,0,0,0,L,1122011218,0,124.72,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505323825,2469793.00
