ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/13/2017 13:30,2,7.668,ACTIVE,217.58,361.29,59.970,1505323803,"201051344000917","219011344069620",26.52,48.50,0,319.51,407.57,205.9,196.9,0.968,837439.0,837439.0,22435,0,0,0,L,1122011218,0,124.49,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505323826,2469794.00
09/13/2017 13:30,2,7.777,ACTIVE,216.45,361.89,59.975,1505323803,"201051344001145","219011344069620",26.00,47.80,0,319.51,406.97,204.8,195.8,0.932,845548.8,845548.8,22419,0,0,0,L,1122011218,0,124.04,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505323827,2469795.00
09/13/2017 13:30,2,7.785,ACTIVE,218.26,362.49,59.959,1505323803,"201051344000651","219011344069620",26.06,49.50,0,321.01,411.78,205.7,196.6,0.928,834625.8,834625.8,22409,0,0,0,L,1122011218,0,125.40,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505323828,2469796.00
09/13/2017 13:30,2,6.914,ACTIVE,213.51,351.07,59.965,1505323803,"274151322000088","219011344069620",25.45,61.30,0,324.62,387.44,178.0,169.9,0.681,1035630.6,1035630.6,22284,0,0,0,L,1151911521,0,122.91,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505323829,2469797.00
09/13/2017 13:30,2,4.697,ACTIVE,214.41,393.45,59.970,1505323803,"274151322000068","219011344069620",36.30,63.30,0,368.50,439.74,171.6,163.7,0.658,904546.7,904546.7,22742,0,0,0,L,1151911521,0,122.91,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505323830,2469798.00
09/13/2017 13:30,2,7.713,ACTIVE,217.58,361.29,59.965,1505323803,"201051344001135","219011344069620",26.22,49.50,0,318.61,406.67,204.6,195.6,0.946,830176.2,830176.2,22367,0,0,0,L,1122011218,0,124.72,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505323831,2469799.00
09/13/2017 13:30,2,7.705,ACTIVE,217.80,361.59,59.965,1505323803,"201051344000594","219011344069620",26.44,57.30,0,330.63,410.58,206.3,197.2,0.950,849884.3,849884.3,22404,0,0,0,L,1122011218,0,123.81,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505323831,2469800.00
09/13/2017 13:30,2,7.910,ACTIVE,218.03,362.49,59.996,1505323803,"201051344001203","219011344069620",26.04,51.80,0,333.33,413.59,208.7,199.5,0.977,840447.6,840447.6,22434,0,0,0,L,1122011218,0,125.17,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505323832,2469801.00
09/13/2017 13:30,2,6.938,ACTIVE,213.74,350.47,59.965,1505323803,"274151322000054","219011344069620",24.35,60.80,0,324.02,385.63,171.0,163.1,0.641,1050845.0,1050845.0,22252,0,0,0,L,1151911521,0,122.68,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505323833,2469802.00
09/13/2017 13:30,2,7.705,ACTIVE,218.71,360.99,59.944,1505323803,"201051344000867","219011344069620",26.74,47.30,0,333.03,412.38,208.6,199.4,0.955,833963.7,833963.7,22435,0,0,0,L,1122011218,0,124.49,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505323834,2469803.00
09/13/2017 13:30,2,7.607,ACTIVE,218.03,363.09,59.965,1505323803,"201051344001093","219011344069620",26.70,49.30,0,317.70,411.48,205.6,196.5,0.946,837404.8,837404.8,22442,0,0,0,L,1122011218,0,124.94,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505323835,2469804.00
09/13/2017 13:30,2,7.918,ACTIVE,219.61,366.70,59.970,1505323803,"201051344000900","219011344069620",26.84,42.80,0,331.83,415.99,215.3,205.9,0.968,856182.8,856182.8,22437,0,0,0,L,1122011218,0,124.94,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505323836,2469805.00
09/13/2017 13:30,2,7.781,ACTIVE,219.61,366.70,59.928,1505323803,"201051344000648","219011344069620",26.12,45.50,0,334.84,414.19,205.8,196.8,0.977,841993.5,841993.5,22402,0,0,0,L,1122011218,0,124.04,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505323837,2469806.00
09/13/2017 13:30,2,7.789,ACTIVE,219.84,368.20,59.970,1505323803,"201051344000569","219011344069620",26.88,43.60,0,333.33,415.09,211.9,202.6,0.986,857585.7,857585.7,22371,0,0,0,L,1122011218,0,124.27,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505323838,2469807.00
09/13/2017 13:30,2,7.766,ACTIVE,220.29,367.30,59.975,1505323803,"201051344000983","219011344069620",26.98,44.80,0,333.63,415.09,212.1,202.8,0.990,848674.9,848674.9,22406,0,0,0,L,1122011218,0,124.94,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505323839,2469808.00
09/13/2017 13:30,2,7.748,ACTIVE,220.06,364.59,59.970,1505323803,"201051344001158","219011344069620",26.14,48.30,0,333.63,412.98,204.9,195.9,0.946,832022.4,832022.4,22410,0,0,0,L,1122011218,0,124.72,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505323840,2469809.00
09/13/2017 13:30,2,7.795,ACTIVE,220.06,364.89,59.970,1505323803,"201051344000576","219011344069620",26.54,43.40,0,333.93,414.49,209.4,200.2,0.972,846614.8,846614.8,22425,0,0,0,L,1122011218,0,124.94,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505323841,2469810.00
09/13/2017 13:30,2,6.928,ACTIVE,213.74,369.40,59.965,1505323803,"274151322000087","219011344069620",25.58,72.00,0,326.42,386.23,179.5,171.3,0.676,1026996.8,1026996.8,22532,0,0,0,L,1151911521,0,122.68,123.59,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505323842,2469811.00
09/13/2017 13:45,2,7.705,ACTIVE,219.61,365.80,59.970,1505324703,"201051344000645","219011344069620",26.30,45.00,0,336.04,411.48,205.2,196.1,0.937,845596.0,845596.0,22396,0,0,0,L,1122011218,0,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505324704,2469812.00
09/13/2017 13:45,2,6.787,ACTIVE,213.51,357.68,59.970,1505324703,"274151322000085","219011344069620",24.31,59.80,0,332.43,384.13,167.1,159.3,0.641,1045097.6,1045097.6,22275,0,0,0,L,1151911521,0,122.91,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505324705,2469813.00
09/13/2017 13:45,2,7.672,ACTIVE,218.48,365.19,60.002,1505324703,"201051344000633","219011344069620",26.16,51.50,0,336.34,410.58,203.2,194.2,0.963,832876.4,832876.4,22452,0,0,0,L,1122011218,0,124.27,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505324706,2469814.00
09/13/2017 13:45,2,7.637,ACTIVE,219.84,367.90,59.986,1505324703,"201051344000469","219011344069620",26.94,41.00,0,335.44,412.38,208.3,199.2,0.981,837026.9,837026.9,22410,0,0,0,L,1122011218,0,124.27,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505324707,2469815.00
09/13/2017 13:45,2,7.559,ACTIVE,216.45,360.38,59.975,1505324703,"201051344000646","219011344069620",26.42,52.00,0,329.43,405.77,202.2,193.3,0.959,830962.1,830962.1,22402,0,0,0,L,1122011218,0,124.49,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505324708,2469816.00
09/13/2017 13:45,2,6.801,ACTIVE,213.74,345.36,59.981,1505324703,"274151322000052","219011344069620",26.14,70.00,0,331.83,387.14,180.1,171.9,0.681,1089840.4,1089840.4,22274,0,0,0,L,1151911521,0,122.01,123.36,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505324709,2469817.00
09/13/2017 13:45,2,7.719,ACTIVE,218.03,361.89,59.986,1505324703,"201051344000585","219011344069620",26.54,50.00,0,336.94,410.28,207.4,198.3,0.972,845728.7,845728.7,22398,0,0,0,L,1122011218,0,124.27,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505324710,2469818.00
09/13/2017 13:45,2,7.541,ACTIVE,216.00,361.29,59.986,1505324703,"201051344001230","219011344069620",26.52,50.60,0,329.73,405.17,202.5,193.5,0.955,835336.7,835336.7,22450,0,0,0,L,1122011218,0,124.04,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505324711,2469819.00
09/13/2017 13:45,2,7.602,ACTIVE,218.03,363.69,59.944,1505324703,"201051344000582","219011344069620",26.20,48.00,0,336.34,410.58,201.6,192.6,0.932,824147.3,824147.3,22389,0,0,0,L,1122011218,0,124.72,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505324712,2469820.00
09/13/2017 13:45,2,7.561,ACTIVE,216.67,361.89,60.018,1505324703,"201051344000955","219011344069620",26.28,51.00,0,330.33,403.67,201.2,192.3,0.963,844747.8,844747.8,22409,0,0,0,L,1122011218,0,123.81,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505324712,2469821.00
09/13/2017 13:45,2,4.609,ACTIVE,213.51,406.37,59.975,1505324703,"274151322000094","219011344069620",36.76,61.30,0,372.11,436.73,171.3,163.4,0.667,903491.7,903491.7,22733,0,0,0,L,1151911521,0,122.23,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505324713,2469822.00
09/13/2017 13:45,2,7.637,ACTIVE,219.61,363.39,59.954,1505324703,"201051344000579","219011344069620",26.28,51.00,0,336.34,410.58,203.1,194.1,0.924,855549.3,855549.3,22410,0,0,0,L,1122011218,0,124.49,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505324714,2469823.00
09/13/2017 13:45,2,7.588,ACTIVE,216.22,359.78,59.991,1505324703,"201051344000890","219011344069620",26.30,55.00,0,330.03,404.57,202.0,193.0,0.937,838906.6,838906.6,22409,0,0,0,L,1122011218,0,124.27,122.23,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505324715,2469824.00
09/13/2017 13:45,2,7.488,ACTIVE,217.35,361.89,59.975,1505324703,"201051344000438","219011344069620",26.38,52.30,0,333.33,405.47,200.1,191.2,0.946,841061.9,841061.9,22394,0,0,0,L,1122011218,0,124.72,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505324716,2469825.00
09/13/2017 13:45,2,6.924,ACTIVE,216.67,353.17,59.986,1505324703,"201051344000417","219011344069620",17.91,52.30,0,332.43,381.73,125.7,119.4,0.583,740798.3,740798.3,22438,0,0,0,L,1122011218,0,123.81,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505324717,2469826.00
09/13/2017 13:45,2,6.820,ACTIVE,212.61,360.38,59.975,1505324703,"274151322000083","219011344069620",25.96,66.70,0,327.62,386.53,179.4,171.3,0.729,1078828.3,1078828.3,22290,0,0,0,L,1151911521,0,121.78,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505324718,2469827.00
09/13/2017 13:45,2,7.223,ACTIVE,214.19,352.27,59.981,1505324703,"274151322000076","219011344069620",26.66,71.30,0,331.83,389.84,195.0,186.3,0.769,1152412.0,1152412.0,22278,0,0,0,L,1151911521,0,122.68,123.36,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505324719,2469828.00
09/13/2017 13:45,2,7.688,ACTIVE,218.03,363.09,59.991,1505324703,"201051344000868","219011344069620",26.64,43.40,0,336.64,412.08,207.4,198.3,0.937,835291.7,835291.7,22423,0,0,0,L,1122011218,0,123.59,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505324720,2469829.00
09/13/2017 13:45,2,7.211,ACTIVE,213.06,367.00,59.975,1505324703,"274151322000095","219011344069620",26.70,65.30,0,326.42,389.84,195.0,186.3,0.751,1141309.2,1141309.2,22315,0,0,0,L,1151911521,0,122.68,122.68,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505324721,2469830.00
09/13/2017 13:45,2,7.152,ACTIVE,219.84,358.28,59.954,1505324703,"201051344000988","219011344069620",17.95,42.00,0,337.54,388.34,130.0,123.6,0.614,713146.7,713146.7,22386,0,0,0,L,1122011218,0,124.49,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505324722,2469831.00
09/13/2017 13:45,2,7.725,ACTIVE,217.80,362.49,59.986,1505324703,"201051344001025","219011344069620",26.46,51.80,0,333.93,409.68,207.1,198.0,0.928,842459.0,842459.0,22393,0,0,0,L,1122011218,0,124.49,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505324723,2469832.00
09/13/2017 13:45,2,7.727,ACTIVE,219.84,366.10,59.981,1505324703,"201051344000458","219011344069620",26.44,45.50,0,336.04,412.08,206.9,197.8,0.972,846333.8,846333.8,22389,0,0,0,L,1122011218,0,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505324724,2469833.00
09/13/2017 13:45,2,7.684,ACTIVE,220.29,366.10,59.986,1505324703,"201051344000853","219011344069620",26.86,44.30,0,335.14,412.38,208.9,199.7,0.990,847869.5,847869.5,22420,0,0,0,L,1122011218,0,125.17,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505324725,2469834.00
09/13/2017 13:45,2,7.662,ACTIVE,216.22,361.59,59.991,1505324703,"201051344000685","219011344069620",26.18,49.00,0,329.43,404.57,202.9,194.0,0.986,840864.8,840864.8,22441,0,0,0,L,1122011218,0,124.72,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505324725,2469835.00
09/13/2017 13:45,2,7.695,ACTIVE,217.58,361.29,60.028,1505324703,"201051344000917","219011344069620",26.10,48.50,0,336.64,406.07,203.4,194.4,0.968,837487.5,837487.5,22436,0,0,0,L,1122011218,0,124.49,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505324726,2469836.00
09/13/2017 13:45,2,7.582,ACTIVE,216.45,360.69,59.986,1505324703,"201051344001145","219011344069620",26.40,47.50,0,330.63,405.17,202.6,193.6,0.932,845597.0,845597.0,22420,0,0,0,L,1122011218,0,124.04,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505324727,2469837.00
09/13/2017 13:45,2,7.637,ACTIVE,218.03,363.99,59.986,1505324703,"201051344000651","219011344069620",26.32,48.80,0,337.54,410.58,203.4,194.4,0.924,834674.2,834674.2,22410,0,0,0,L,1122011218,0,125.17,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505324728,2469838.00
09/13/2017 13:45,2,6.848,ACTIVE,213.06,349.26,59.986,1505324703,"274151322000088","219011344069620",25.49,61.70,0,332.13,386.53,176.8,168.7,0.676,1035672.5,1035672.5,22285,0,0,0,L,1151911521,0,122.91,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505324729,2469839.00
09/13/2017 13:45,2,4.580,ACTIVE,214.19,418.70,59.975,1505324703,"274151322000068","219011344069620",36.96,62.30,0,369.10,439.43,171.3,163.4,0.658,904587.1,904587.1,22743,0,0,0,L,1151911521,0,122.91,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505324730,2469840.00
09/13/2017 13:45,2,7.648,ACTIVE,217.58,360.69,59.975,1505324703,"201051344001135","219011344069620",26.24,49.30,0,332.13,407.57,203.3,194.3,0.937,830224.4,830224.4,22368,0,0,0,L,1122011218,0,124.72,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505324731,2469841.00
09/13/2017 13:45,2,7.727,ACTIVE,217.58,362.19,59.981,1505324703,"201051344000594","219011344069620",25.94,58.00,0,329.73,406.67,203.0,194.0,0.924,849932.9,849932.9,22405,0,0,0,L,1122011218,0,123.59,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505324732,2469842.00
09/13/2017 13:45,2,7.699,ACTIVE,218.03,362.49,59.981,1505324703,"201051344001203","219011344069620",26.50,51.50,0,337.84,410.28,206.7,197.5,0.963,840496.9,840496.9,22435,0,0,0,L,1122011218,0,125.40,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505324733,2469843.00
09/13/2017 13:45,2,6.850,ACTIVE,213.51,352.87,59.986,1505324703,"274151322000054","219011344069620",24.47,61.00,0,330.93,385.63,169.6,161.8,0.654,1050885.1,1050885.1,22253,0,0,0,L,1151911521,0,122.68,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505324734,2469844.00
09/13/2017 13:45,2,7.592,ACTIVE,218.71,361.89,59.981,1505324703,"201051344000867","219011344069620",26.72,48.00,0,337.54,410.58,205.3,196.2,0.932,834012.9,834012.9,22436,0,0,0,L,1122011218,0,124.27,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505324735,2469845.00
09/13/2017 13:45,2,7.527,ACTIVE,218.03,361.89,59.975,1505324703,"201051344001093","219011344069620",26.60,48.30,0,336.94,410.58,202.7,193.7,0.928,837453.3,837453.3,22443,0,0,0,L,1122011218,0,124.94,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505324736,2469846.00
09/13/2017 13:45,2,7.762,ACTIVE,219.39,363.09,59.996,1505324703,"201051344000900","219011344069620",26.96,42.50,0,334.84,413.29,211.9,202.6,0.977,856233.6,856233.6,22438,0,0,0,L,1122011218,0,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505324737,2469847.00
09/13/2017 13:45,2,7.574,ACTIVE,219.16,363.39,59.981,1505324703,"201051344000648","219011344069620",26.40,45.30,0,335.44,412.38,202.4,193.5,0.937,842042.1,842042.1,22403,0,0,0,L,1122011218,0,124.04,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505324738,2469848.00
09/13/2017 13:45,2,7.637,ACTIVE,219.61,365.49,59.970,1505324703,"201051344000569","219011344069620",26.94,43.60,0,335.44,412.98,208.3,199.1,0.963,857635.6,857635.6,22372,0,0,0,L,1122011218,0,124.04,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505324739,2469849.00
09/13/2017 13:45,2,7.695,ACTIVE,219.84,365.19,59.954,1505324703,"201051344000983","219011344069620",26.76,44.00,0,333.63,413.29,208.5,199.3,0.963,848724.9,848724.9,22407,0,0,0,L,1122011218,0,124.72,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505324740,2469850.00
09/13/2017 13:45,2,7.672,ACTIVE,219.84,363.99,60.007,1505324703,"201051344001158","219011344069620",25.90,48.30,0,335.74,410.58,201.2,192.2,0.928,832070.6,832070.6,22411,0,0,0,L,1122011218,0,124.49,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505324740,2469851.00
09/13/2017 13:45,2,7.574,ACTIVE,219.84,365.80,59.986,1505324703,"201051344000576","219011344069620",26.80,43.00,0,334.54,411.78,205.5,196.4,0.955,846664.2,846664.2,22426,0,0,0,L,1122011218,0,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505324741,2469852.00
09/13/2017 13:45,2,6.809,ACTIVE,213.51,361.59,59.981,1505324703,"274151322000087","219011344069620",25.86,72.00,0,331.83,386.23,178.4,170.2,0.676,1027039.1,1027039.1,22533,0,0,0,L,1151911521,0,122.46,123.36,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505324742,2469853.00
09/13/2017 14:00,2,7.660,ACTIVE,219.61,363.39,59.959,1505325603,"201051344000645","219011344069620",26.58,45.00,0,336.34,410.28,206.0,196.9,0.941,845644.5,845644.5,22397,0,0,0,L,1122011218,0,124.49,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505325604,2469854.00
09/13/2017 14:00,2,6.879,ACTIVE,213.74,358.88,59.996,1505325603,"274151322000085","219011344069620",24.19,59.50,0,333.03,384.13,168.4,160.7,0.658,1045137.1,1045137.1,22276,0,0,0,L,1151911521,0,123.14,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505325605,2469855.00
09/13/2017 14:00,2,7.676,ACTIVE,218.71,362.79,59.970,1505325603,"201051344000633","219011344069620",26.32,52.00,0,335.74,410.28,204.7,195.6,0.972,832924.6,832924.6,22453,0,0,0,L,1122011218,0,124.27,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505325606,2469856.00
09/13/2017 14:00,2,7.703,ACTIVE,220.06,366.40,59.970,1505325603,"201051344000469","219011344069620",26.92,40.40,0,335.14,412.08,209.9,200.7,0.986,837076.3,837076.3,22411,0,0,0,L,1122011218,0,124.04,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505325607,2469857.00
09/13/2017 14:00,2,7.688,ACTIVE,216.67,363.69,59.949,1505325603,"201051344000646","219011344069620",26.06,52.30,0,328.52,405.17,202.8,193.9,0.968,831010.1,831010.1,22403,0,0,0,L,1122011218,0,124.49,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505325608,2469858.00
09/13/2017 14:00,2,6.818,ACTIVE,213.29,368.80,59.959,1505325603,"274151322000052","219011344069620",26.22,68.30,0,331.53,387.74,180.9,172.7,0.712,1089883.1,1089883.1,22275,0,0,0,L,1151911521,0,122.23,123.36,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505325609,2469859.00
09/13/2017 14:00,2,7.709,ACTIVE,218.26,362.49,59.965,1505325603,"201051344000585","219011344069620",26.68,49.30,0,336.34,410.88,208.1,198.9,0.977,845777.9,845777.9,22399,0,0,0,L,1122011218,0,124.72,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505325610,2469860.00
09/13/2017 14:00,2,7.549,ACTIVE,216.22,358.28,59.959,1505325603,"201051344001230","219011344069620",26.62,51.00,0,329.73,405.17,203.5,194.5,0.955,835384.6,835384.6,22451,0,0,0,L,1122011218,0,124.27,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505325611,2469861.00
09/13/2017 14:00,2,7.475,ACTIVE,218.03,362.79,59.959,1505325603,"201051344000582","219011344069620",26.70,48.50,0,333.33,410.28,202.0,193.1,0.941,824195.0,824195.0,22390,0,0,0,L,1122011218,0,124.94,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505325612,2469862.00
09/13/2017 14:00,2,7.586,ACTIVE,216.67,359.78,59.986,1505325603,"201051344000955","219011344069620",26.30,50.60,0,330.03,403.97,201.9,193.0,0.959,844795.5,844795.5,22410,0,0,0,L,1122011218,0,124.04,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505325612,2469863.00
09/13/2017 14:00,2,4.678,ACTIVE,213.29,398.56,59.959,1505325603,"274151322000094","219011344069620",36.38,60.80,0,376.31,439.74,172.2,164.3,0.672,903532.2,903532.2,22734,0,0,0,L,1151911521,0,122.23,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505325613,2469864.00
09/13/2017 14:00,2,7.662,ACTIVE,220.06,366.10,60.007,1505325603,"201051344000579","219011344069620",26.40,51.50,0,336.34,410.28,204.9,195.8,0.924,855597.4,855597.4,22411,0,0,0,L,1122011218,0,124.49,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505325614,2469865.00
09/13/2017 14:00,2,7.732,ACTIVE,216.67,360.08,59.970,1505325603,"201051344000890","219011344069620",25.86,54.30,0,329.73,404.87,202.6,193.6,0.928,838954.4,838954.4,22410,0,0,0,L,1122011218,0,124.49,122.46,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505325615,2469866.00
09/13/2017 14:00,2,7.635,ACTIVE,217.58,363.09,59.986,1505325603,"201051344000438","219011344069620",26.00,51.50,0,333.03,405.77,200.9,192.0,0.950,841109.3,841109.3,22395,0,0,0,L,1122011218,0,124.94,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505325616,2469867.00
09/13/2017 14:00,2,6.977,ACTIVE,217.13,353.77,59.944,1505325603,"201051344000417","219011344069620",17.91,51.50,0,333.03,382.63,126.5,120.2,0.601,740827.9,740827.9,22439,0,0,0,L,1122011218,0,124.27,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505325617,2469868.00
09/13/2017 14:00,2,6.896,ACTIVE,213.29,368.20,59.959,1505325603,"274151322000083","219011344069620",25.86,66.00,0,331.53,386.23,180.5,172.3,0.734,1078870.7,1078870.7,22291,0,0,0,L,1151911521,0,122.23,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505325618,2469869.00
09/13/2017 14:00,2,7.250,ACTIVE,214.41,375.11,59.965,1505325603,"274151322000076","219011344069620",26.80,70.00,0,331.53,390.44,196.5,187.7,0.787,1152458.2,1152458.2,22279,0,0,0,L,1151911521,0,123.14,123.59,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505325619,2469870.00
09/13/2017 14:00,2,7.773,ACTIVE,218.71,363.99,59.965,1505325603,"201051344000868","219011344069620",26.54,43.20,0,328.82,411.78,208.9,199.7,0.946,835340.9,835340.9,22424,0,0,0,L,1122011218,0,123.81,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505325620,2469871.00
09/13/2017 14:00,2,7.268,ACTIVE,212.83,346.56,59.970,1505325603,"274151322000095","219011344069620",26.68,65.70,0,331.53,391.34,196.3,187.6,0.742,1141355.3,1141355.3,22316,0,0,0,L,1151911521,0,122.23,122.68,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505325621,2469872.00
09/13/2017 14:00,2,7.266,ACTIVE,220.06,358.58,59.949,1505325603,"201051344000988","219011344069620",17.97,41.80,0,336.94,388.04,132.4,125.9,0.610,713177.6,713177.6,22387,0,0,0,L,1122011218,0,124.49,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505325622,2469873.00
09/13/2017 14:00,2,7.773,ACTIVE,218.03,362.79,59.975,1505325603,"201051344001025","219011344069620",26.46,51.80,0,332.73,409.98,208.3,199.1,0.937,842508.0,842508.0,22394,0,0,0,L,1122011218,0,124.72,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505325623,2469874.00
09/13/2017 14:00,2,7.637,ACTIVE,220.06,365.80,59.949,1505325603,"201051344000458","219011344069620",27.02,45.00,0,336.04,411.78,209.0,199.8,1.003,846382.9,846382.9,22390,0,0,0,L,1122011218,0,124.72,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505325624,2469875.00
09/13/2017 14:00,2,7.730,ACTIVE,220.52,367.00,59.970,1505325603,"201051344000853","219011344069620",27.02,43.80,0,335.74,411.78,211.4,202.1,0.990,847919.1,847919.1,22421,0,0,0,L,1122011218,0,125.17,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505325624,2469876.00
09/13/2017 14:00,2,7.562,ACTIVE,216.67,360.69,59.928,1505325603,"201051344000685","219011344069620",26.72,49.00,0,330.33,404.57,204.8,195.7,1.003,840912.8,840912.8,22442,0,0,0,L,1122011218,0,124.94,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505325625,2469877.00
09/13/2017 14:00,2,7.645,ACTIVE,217.80,363.39,60.012,1505325603,"201051344000917","219011344069620",26.54,48.80,0,332.73,409.68,205.4,196.3,0.959,837535.7,837535.7,22437,0,0,0,L,1122011218,0,124.49,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505325626,2469878.00
09/13/2017 14:00,2,7.611,ACTIVE,216.67,361.59,59.933,1505325603,"201051344001145","219011344069620",26.54,48.30,0,321.01,414.49,204.5,195.5,0.932,845645.0,845645.0,22421,0,0,0,L,1122011218,0,124.27,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505325627,2469879.00
09/13/2017 14:00,2,7.740,ACTIVE,218.71,363.99,59.991,1505325603,"201051344000651","219011344069620",26.18,48.50,0,337.54,409.98,205.2,196.1,0.924,834722.4,834722.4,22411,0,0,0,L,1122011218,0,125.40,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505325628,2469880.00
09/13/2017 14:00,2,6.805,ACTIVE,213.29,348.96,59.965,1505325603,"274151322000088","219011344069620",25.88,60.80,0,331.83,386.23,178.2,170.1,0.672,1035714.3,1035714.3,22286,0,0,0,L,1151911521,0,122.91,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505325629,2469881.00
09/13/2017 14:00,2,4.609,ACTIVE,214.41,402.16,59.981,1505325603,"274151322000068","219011344069620",37.00,62.00,0,375.71,438.53,172.2,164.2,0.654,904627.4,904627.4,22744,0,0,0,L,1151911521,0,122.91,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505325630,2469882.00
09/13/2017 14:00,2,7.750,ACTIVE,217.80,361.89,60.002,1505325603,"201051344001135","219011344069620",26.08,49.30,0,332.43,408.48,204.7,195.7,0.937,830272.6,830272.6,22369,0,0,0,L,1122011218,0,124.72,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505325631,2469883.00
09/13/2017 14:00,2,7.762,ACTIVE,217.80,361.59,59.975,1505325603,"201051344000594","219011344069620",26.08,57.70,0,332.13,410.58,204.9,195.9,0.941,849981.0,849981.0,22406,0,0,0,L,1122011218,0,123.59,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505325632,2469884.00
09/13/2017 14:00,2,7.717,ACTIVE,218.03,363.69,59.970,1505325603,"201051344001203","219011344069620",26.64,51.00,0,335.44,410.28,208.3,199.1,0.972,840545.9,840545.9,22436,0,0,0,L,1122011218,0,125.40,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505325633,2469885.00
09/13/2017 14:00,2,6.875,ACTIVE,213.51,348.06,59.975,1505325603,"274151322000054","219011344069620",24.73,61.00,0,332.13,385.33,172.1,164.1,0.658,1050925.4,1050925.4,22254,0,0,0,L,1151911521,0,122.68,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505325634,2469886.00
09/13/2017 14:00,2,7.699,ACTIVE,218.71,363.09,59.986,1505325603,"201051344000867","219011344069620",26.60,48.30,0,336.94,410.88,207.3,198.2,0.946,834061.6,834061.6,22437,0,0,0,L,1122011218,0,124.27,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505325635,2469887.00
09/13/2017 14:00,2,7.557,ACTIVE,218.26,364.59,59.975,1505325603,"201051344001093","219011344069620",26.70,48.50,0,336.94,410.58,204.4,195.4,0.937,837501.3,837501.3,22444,0,0,0,L,1122011218,0,124.94,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505325636,2469888.00
09/13/2017 14:00,2,7.752,ACTIVE,219.61,364.29,60.028,1505325603,"201051344000900","219011344069620",27.25,42.30,0,335.14,412.98,213.9,204.5,0.955,856283.9,856283.9,22439,0,0,0,L,1122011218,0,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505325637,2469889.00
09/13/2017 14:00,2,7.637,ACTIVE,219.39,363.99,59.949,1505325603,"201051344000648","219011344069620",26.40,46.00,0,335.14,411.48,204.2,195.1,0.968,842090.1,842090.1,22404,0,0,0,L,1122011218,0,124.04,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505325638,2469890.00
09/13/2017 14:00,2,7.590,ACTIVE,219.61,365.49,59.981,1505325603,"201051344000569","219011344069620",27.37,44.00,0,335.14,412.68,210.2,200.9,0.968,857685.2,857685.2,22373,0,0,0,L,1122011218,0,124.04,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505325639,2469891.00
09/13/2017 14:00,2,7.783,ACTIVE,219.84,365.49,59.981,1505325603,"201051344000983","219011344069620",26.78,44.50,0,334.54,412.38,211.0,201.7,0.999,848774.6,848774.6,22408,0,0,0,L,1122011218,0,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505325640,2469892.00
09/13/2017 14:00,2,7.701,ACTIVE,219.84,363.99,59.981,1505325603,"201051344001158","219011344069620",26.12,48.30,0,334.84,409.68,203.6,194.6,0.941,832118.6,832118.6,22412,0,0,0,L,1122011218,0,124.27,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505325641,2469893.00
09/13/2017 14:00,2,7.686,ACTIVE,219.61,365.80,59.975,1505325603,"201051344000576","219011344069620",26.68,43.00,0,334.84,411.78,207.7,198.6,0.963,846713.1,846713.1,22427,0,0,0,L,1122011218,0,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505325642,2469894.00
09/13/2017 14:00,2,6.859,ACTIVE,213.29,354.97,59.975,1505325603,"274151322000087","219011344069620",25.96,71.70,0,332.13,386.23,180.2,172.0,0.685,1027081.4,1027081.4,22534,0,0,0,L,1151911521,0,122.46,123.14,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505325643,2469895.00
09/13/2017 14:15,2,7.654,ALERT,219.84,365.19,59.996,1505326503,"201051344000645","219011344069620",26.78,45.30,0,295.46,409.98,207.4,198.3,0.928,845693.1,845693.1,22398,0,0,0,L,1122011218,0,124.94,125.17,0002,41,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505326505,2469896.00
09/13/2017 14:15,2,6.932,ACTIVE,214.19,360.99,59.991,1505326503,"274151322000085","219011344069620",24.29,59.00,0,332.73,383.83,170.3,162.5,0.658,1045177.0,1045177.0,22277,0,0,0,L,1151911521,0,123.14,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505326506,2469897.00
09/13/2017 14:15,2,7.754,ACTIVE,218.93,363.99,59.991,1505326503,"201051344000633","219011344069620",26.32,51.80,0,335.14,410.28,206.6,197.4,0.972,832973.0,832973.0,22454,0,0,0,L,1122011218,0,124.49,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505326507,2469898.00
09/13/2017 14:15,2,7.695,ACTIVE,220.29,365.19,59.986,1505326503,"201051344000469","219011344069620",27.17,40.40,0,334.84,412.08,211.6,202.3,0.977,837126.1,837126.1,22412,0,0,0,L,1122011218,0,124.49,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505326508,2469899.00
09/13/2017 14:15,2,7.785,ACTIVE,216.90,361.89,59.991,1505326503,"201051344000646","219011344069620",26.10,52.30,0,329.73,405.47,205.7,196.6,0.977,831058.3,831058.3,22404,0,0,0,L,1122011218,0,124.49,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505326509,2469900.00
09/13/2017 14:15,2,6.904,ACTIVE,213.96,370.60,59.991,1505326503,"274151322000052","219011344069620",26.30,69.30,0,331.53,387.14,183.6,175.2,0.694,1089926.0,1089926.0,22276,0,0,0,L,1151911521,0,122.23,123.59,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505326510,2469901.00
09/13/2017 14:15,2,7.869,ACTIVE,218.26,364.29,59.986,1505326503,"201051344000585","219011344069620",26.54,49.50,0,336.94,410.88,211.6,202.3,0.986,845827.4,845827.4,22400,0,0,0,L,1122011218,0,124.49,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505326511,2469902.00
09/13/2017 14:15,2,7.682,ACTIVE,216.45,359.78,59.996,1505326503,"201051344001230","219011344069620",26.48,50.40,0,329.43,405.77,206.1,197.0,0.972,835432.9,835432.9,22452,0,0,0,L,1122011218,0,124.27,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505326512,2469903.00
09/13/2017 14:15,2,7.656,ACTIVE,218.03,363.69,59.986,1505326503,"201051344000582","219011344069620",26.48,48.80,0,336.04,410.58,205.2,196.2,0.941,824243.0,824243.0,22391,0,0,0,L,1122011218,0,124.72,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505326513,2469904.00
09/13/2017 14:15,2,7.676,ACTIVE,216.90,361.59,59.986,1505326503,"201051344000955","219011344069620",26.36,51.00,0,330.33,403.97,204.9,195.8,0.968,844843.4,844843.4,22411,0,0,0,L,1122011218,0,124.04,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505326514,2469905.00
09/13/2017 14:15,2,4.715,ACTIVE,213.96,412.98,59.991,1505326503,"274151322000094","219011344069620",36.64,60.00,0,374.21,437.33,174.2,166.2,0.689,903572.9,903572.9,22735,0,0,0,L,1151911521,0,122.23,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505326515,2469906.00
09/13/2017 14:15,2,7.812,ACTIVE,220.29,366.10,59.986,1505326503,"201051344000579","219011344069620",26.24,51.30,0,336.04,409.68,207.5,198.3,0.968,855646.0,855646.0,22412,0,0,0,L,1122011218,0,124.94,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505326515,2469907.00
09/13/2017 14:15,2,7.711,ACTIVE,216.90,361.89,59.991,1505326503,"201051344000890","219011344069620",26.36,54.30,0,330.03,404.87,205.8,196.7,0.946,839002.6,839002.6,22411,0,0,0,L,1122011218,0,124.49,122.46,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505326516,2469908.00
09/13/2017 14:15,2,7.742,ACTIVE,217.80,360.69,59.996,1505326503,"201051344000438","219011344069620",26.08,51.80,0,333.33,407.27,204.4,195.4,0.963,841157.1,841157.1,22396,0,0,0,L,1122011218,0,125.17,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505326517,2469909.00
09/13/2017 14:15,2,7.080,ACTIVE,216.90,353.47,59.959,1505326503,"201051344000417","219011344069620",17.89,51.50,0,333.33,383.23,128.0,121.6,0.614,740857.8,740857.8,22440,0,0,0,L,1122011218,0,124.04,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505326518,2469910.00
09/13/2017 14:15,2,6.912,ACTIVE,213.51,368.20,59.991,1505326503,"274151322000083","219011344069620",26.20,65.30,0,330.93,386.53,183.3,175.0,0.742,1078913.5,1078913.5,22292,0,0,0,L,1151911521,0,122.23,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505326519,2469911.00
09/13/2017 14:15,2,7.381,ACTIVE,214.64,354.07,59.986,1505326503,"274151322000076","219011344069620",26.68,70.70,0,331.83,389.84,199.2,190.3,0.795,1152504.8,1152504.8,22280,0,0,0,L,1151911521,0,122.91,123.81,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505326520,2469912.00
09/13/2017 14:15,2,7.818,ACTIVE,218.71,363.99,59.991,1505326503,"201051344000868","219011344069620",26.66,43.80,0,317.70,426.51,211.1,201.8,0.955,835390.3,835390.3,22425,0,0,0,L,1122011218,0,124.04,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505326521,2469913.00
09/13/2017 14:15,2,7.416,ACTIVE,213.74,359.78,59.981,1505326503,"274151322000095","219011344069620",26.50,65.70,0,331.53,391.34,198.8,189.9,0.751,1141401.8,1141401.8,22317,0,0,0,L,1151911521,0,123.14,122.91,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505326522,2469914.00
09/13/2017 14:15,2,7.346,ACTIVE,220.29,359.18,59.944,1505326503,"201051344000988","219011344069620",17.89,42.30,0,336.34,388.04,133.1,126.5,0.619,713208.7,713208.7,22388,0,0,0,L,1122011218,0,124.72,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505326523,2469915.00
09/13/2017 14:15,2,7.844,ACTIVE,218.03,362.49,59.975,1505326503,"201051344001025","219011344069620",26.50,51.50,0,336.64,410.58,210.4,201.2,0.950,842557.3,842557.3,22395,0,0,0,L,1122011218,0,124.49,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505326524,2469916.00
09/13/2017 14:15,2,7.807,ACTIVE,220.29,365.49,59.981,1505326503,"201051344000458","219011344069620",26.60,45.30,0,335.44,411.78,210.2,201.0,0.986,846432.3,846432.3,22391,0,0,0,L,1122011218,0,125.17,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505326525,2469917.00
09/13/2017 14:15,2,7.826,ACTIVE,220.74,367.30,59.996,1505326503,"201051344000853","219011344069620",26.88,43.60,0,335.74,412.08,212.9,203.5,0.994,847969.1,847969.1,22422,0,0,0,L,1122011218,0,125.40,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505326526,2469918.00
09/13/2017 14:15,2,7.727,ACTIVE,216.67,361.29,60.023,1505326503,"201051344000685","219011344069620",26.44,49.00,0,330.63,404.87,206.9,197.8,1.003,840961.3,840961.3,22443,0,0,0,L,1122011218,0,124.94,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505326527,2469919.00
09/13/2017 14:15,2,7.680,ACTIVE,217.80,363.09,59.954,1505326503,"201051344000917","219011344069620",26.66,48.30,0,336.34,408.78,207.4,198.3,0.972,837584.3,837584.3,22438,0,0,0,L,1122011218,0,124.72,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505326528,2469920.00
09/13/2017 14:15,2,7.691,ACTIVE,216.67,361.89,59.996,1505326503,"201051344001145","219011344069620",26.48,48.80,0,330.63,405.47,206.2,197.1,0.941,845693.3,845693.3,22422,0,0,0,L,1122011218,0,124.27,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505326528,2469921.00
09/13/2017 14:15,2,7.844,ACTIVE,218.48,364.59,59.981,1505326503,"201051344000651","219011344069620",26.06,48.80,0,337.54,410.28,207.0,197.9,0.946,834770.9,834770.9,22412,0,0,0,L,1122011218,0,125.40,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505326529,2469922.00
09/13/2017 14:15,2,6.867,ACTIVE,213.74,369.10,59.986,1505326503,"274151322000088","219011344069620",25.88,61.30,0,331.53,386.53,179.9,171.7,0.694,1035756.4,1035756.4,22287,0,0,0,L,1151911521,0,123.14,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505326530,2469923.00
09/13/2017 14:15,2,4.771,ACTIVE,214.87,407.87,59.986,1505326503,"274151322000068","219011344069620",35.94,61.70,0,374.51,439.13,173.8,165.8,0.667,904668.0,904668.0,22745,0,0,0,L,1151911521,0,122.91,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505326531,2469924.00
09/13/2017 14:15,2,7.840,ACTIVE,217.80,361.89,59.981,1505326503,"201051344001135","219011344069620",26.00,48.80,0,333.63,405.47,206.6,197.5,0.946,830321.1,830321.1,22370,0,0,0,L,1122011218,0,124.94,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505326532,2469925.00
09/13/2017 14:15,2,7.822,ACTIVE,218.26,364.29,59.954,1505326503,"201051344000594","219011344069620",26.06,56.80,0,330.93,410.28,206.5,197.4,0.955,850029.4,850029.4,22407,0,0,0,L,1122011218,0,124.04,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505326533,2469926.00
09/13/2017 14:15,2,7.818,ACTIVE,218.26,362.49,59.981,1505326503,"201051344001203","219011344069620",26.50,51.00,0,338.14,410.28,209.8,200.5,0.972,840595.1,840595.1,22437,0,0,0,L,1122011218,0,125.40,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505326534,2469927.00
09/13/2017 14:15,2,6.971,ACTIVE,213.74,346.26,59.981,1505326503,"274151322000054","219011344069620",24.61,60.30,0,331.83,386.23,173.5,165.6,0.636,1050966.0,1050966.0,22255,0,0,0,L,1151911521,0,122.91,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505326535,2469928.00
09/13/2017 14:15,2,7.844,ACTIVE,218.93,363.69,60.002,1505326503,"201051344000867","219011344069620",26.24,49.00,0,334.84,413.89,208.6,199.4,0.946,834110.6,834110.6,22438,0,0,0,L,1122011218,0,124.49,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505326536,2469929.00
09/13/2017 14:15,2,7.668,ACTIVE,218.26,362.49,59.986,1505326503,"201051344001093","219011344069620",26.50,48.30,0,336.94,410.58,205.7,196.6,0.941,837549.6,837549.6,22445,0,0,0,L,1122011218,0,124.94,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505326536,2469930.00
09/13/2017 14:15,2,7.770,ACTIVE,219.61,367.30,59.986,1505326503,"201051344000900","219011344069620",27.35,42.50,0,334.84,412.98,215.4,206.0,0.972,856334.5,856334.5,22440,0,0,0,L,1122011218,0,124.72,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505326537,2469931.00
09/13/2017 14:15,2,7.666,ALERT,219.39,363.09,59.975,1505326503,"201051344000648","219011344069620",26.48,46.20,0,299.07,440.64,205.5,196.4,0.977,842138.2,842138.2,22405,0,0,0,L,1122011218,0,124.27,124.94,0002,43,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505326539,2469932.00
09/13/2017 14:15,2,7.838,ACTIVE,219.84,366.40,59.991,1505326503,"201051344000569","219011344069620",26.70,43.40,0,334.84,413.29,211.9,202.6,0.959,857735.0,857735.0,22374,0,0,0,L,1122011218,0,124.27,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505326540,2469933.00
09/13/2017 14:15,2,7.836,ACTIVE,220.06,366.40,59.991,1505326503,"201051344000983","219011344069620",26.76,44.00,0,333.93,413.29,212.4,203.1,0.981,848824.6,848824.6,22409,0,0,0,L,1122011218,0,124.94,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505326541,2469934.00
09/13/2017 14:15,2,7.791,ACTIVE,220.06,365.49,60.023,1505326503,"201051344001158","219011344069620",25.98,47.30,0,334.84,409.98,204.9,195.8,0.950,832166.8,832166.8,22413,0,0,0,L,1122011218,0,124.72,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505326542,2469935.00
