ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/13/2017 14:15,2,7.783,ACTIVE,220.06,369.10,59.986,1505326503,"201051344000576","219011344069620",26.54,43.20,0,334.54,412.68,209.2,200.0,0.950,846762.3,846762.3,22428,0,0,0,L,1122011218,0,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505326543,2469936.00
09/13/2017 14:15,2,6.943,ACTIVE,213.74,363.99,59.986,1505326503,"274151322000087","219011344069620",25.88,70.30,0,331.83,386.53,182.0,173.7,0.689,1027124.1,1027124.1,22535,0,0,0,L,1151911521,0,122.46,123.36,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505326544,2469937.00
09/13/2017 14:30,2,7.664,ACTIVE,219.84,364.29,60.007,1505327403,"201051344000645","219011344069620",26.40,45.00,0,335.74,411.48,204.9,195.9,0.932,845742.4,845742.4,22400,0,0,0,L,1122011218,0,124.94,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505327404,2469938.00
09/13/2017 14:30,2,6.824,ACTIVE,213.51,354.97,59.981,1505327403,"274151322000085","219011344069620",24.29,58.80,0,332.73,384.73,168.0,160.2,0.645,1045217.1,1045217.1,22278,0,0,0,L,1151911521,0,122.91,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505327405,2469939.00
09/13/2017 14:30,2,7.566,ACTIVE,218.71,364.59,60.018,1505327403,"201051344000633","219011344069620",26.52,51.50,0,335.44,410.58,203.1,194.1,0.959,833021.8,833021.8,22455,0,0,0,L,1122011218,0,124.27,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505327406,2469940.00
09/13/2017 14:30,2,7.635,ACTIVE,220.06,363.99,59.975,1505327403,"201051344000469","219011344069620",26.94,40.40,0,334.84,412.68,208.3,199.1,0.968,837176.1,837176.1,22413,0,0,0,L,1122011218,0,124.27,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505327407,2469941.00
09/13/2017 14:30,2,7.549,ACTIVE,216.67,361.59,59.981,1505327403,"201051344000646","219011344069620",26.44,51.30,0,328.52,405.47,202.2,193.3,0.955,831106.8,831106.8,22405,0,0,0,L,1122011218,0,124.49,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505327408,2469942.00
09/13/2017 14:30,2,6.883,ACTIVE,213.74,357.38,59.975,1505327403,"274151322000052","219011344069620",25.92,69.30,0,331.83,387.14,180.6,172.4,0.707,1089969.3,1089969.3,22277,0,0,0,L,1151911521,0,122.46,123.36,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505327409,2469943.00
09/13/2017 14:30,2,7.789,ACTIVE,218.26,363.39,60.018,1505327403,"201051344000585","219011344069620",26.32,50.00,0,336.34,410.58,207.4,198.3,0.972,845877.2,845877.2,22401,0,0,0,L,1122011218,0,124.49,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505327410,2469944.00
09/13/2017 14:30,2,7.365,ACTIVE,216.00,358.88,59.996,1505327403,"201051344001230","219011344069620",27.08,50.40,0,330.33,406.37,201.9,192.9,0.950,835481.4,835481.4,22453,0,0,0,L,1122011218,0,124.04,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505327411,2469945.00
09/13/2017 14:30,2,7.469,ACTIVE,218.03,364.29,59.991,1505327403,"201051344000582","219011344069620",26.66,48.30,0,336.04,410.28,201.4,192.5,0.928,824291.4,824291.4,22392,0,0,0,L,1122011218,0,124.72,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505327412,2469946.00
09/13/2017 14:30,2,7.582,ACTIVE,216.67,360.08,59.981,1505327403,"201051344000955","219011344069620",26.12,51.30,0,329.73,405.17,200.4,191.5,0.955,844891.6,844891.6,22412,0,0,0,L,1122011218,0,123.81,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505327412,2469947.00
09/13/2017 14:30,2,4.607,ACTIVE,213.51,418.09,59.975,1505327403,"274151322000094","219011344069620",36.84,61.00,0,373.61,437.33,172.1,164.2,0.667,903614.0,903614.0,22736,0,0,0,L,1151911521,0,122.01,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505327413,2469948.00
09/13/2017 14:30,2,7.664,ACTIVE,220.06,365.49,59.975,1505327403,"201051344000579","219011344069620",26.22,51.00,0,336.04,410.88,203.4,194.4,0.941,855694.8,855694.8,22413,0,0,0,L,1122011218,0,124.72,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505327414,2469949.00
09/13/2017 14:30,2,7.629,ACTIVE,216.45,360.69,59.981,1505327403,"201051344000890","219011344069620",26.12,53.50,0,329.73,406.07,201.7,192.8,0.928,839051.0,839051.0,22412,0,0,0,L,1122011218,0,124.49,122.23,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505327415,2469950.00
09/13/2017 14:30,2,7.436,ACTIVE,217.35,361.29,59.981,1505327403,"201051344000438","219011344069620",26.56,51.00,0,331.83,406.07,200.1,191.2,0.946,841205.1,841205.1,22397,0,0,0,L,1122011218,0,124.72,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505327416,2469951.00
09/13/2017 14:30,2,6.943,ACTIVE,216.90,352.27,59.975,1505327403,"201051344000417","219011344069620",17.89,50.80,0,332.43,382.33,126.0,119.7,0.601,740887.8,740887.8,22441,0,0,0,L,1122011218,0,124.04,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505327417,2469952.00
09/13/2017 14:30,2,6.967,ACTIVE,213.06,347.46,59.981,1505327403,"274151322000083","219011344069620",25.58,64.80,0,328.52,387.14,180.4,172.2,0.729,1078956.7,1078956.7,22293,0,0,0,L,1151911521,0,122.01,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505327418,2469953.00
09/13/2017 14:30,2,7.295,ACTIVE,214.41,351.07,59.975,1505327403,"274151322000076","219011344069620",26.48,71.00,0,331.83,390.44,195.7,186.9,0.760,1152551.7,1152551.7,22281,0,0,0,L,1151911521,0,122.68,123.59,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505327420,2469954.00
09/13/2017 14:30,2,7.748,ACTIVE,218.48,362.49,59.975,1505327403,"201051344000868","219011344069620",26.36,43.40,0,336.94,412.08,206.7,197.6,0.937,835440.2,835440.2,22426,0,0,0,L,1122011218,0,123.81,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505327420,2469955.00
09/13/2017 14:30,2,7.314,ACTIVE,213.29,358.28,59.965,1505327403,"274151322000095","219011344069620",26.42,65.00,0,327.32,390.44,195.7,186.9,0.751,1141448.7,1141448.7,22318,0,0,0,L,1151911521,0,122.46,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505327421,2469956.00
09/13/2017 14:30,2,7.188,ACTIVE,220.06,359.18,59.986,1505327403,"201051344000988","219011344069620",17.91,41.50,0,336.94,388.64,130.3,123.9,0.610,713240.0,713240.0,22389,0,0,0,L,1122011218,0,124.72,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505327422,2469957.00
09/13/2017 14:30,2,7.734,ACTIVE,217.80,361.59,60.007,1505327403,"201051344001025","219011344069620",26.36,50.60,0,334.54,409.38,206.6,197.4,0.932,842607.0,842607.0,22396,0,0,0,L,1122011218,0,124.49,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505327423,2469958.00
09/13/2017 14:30,2,7.686,ACTIVE,220.06,365.49,59.981,1505327403,"201051344000458","219011344069620",26.54,45.30,0,335.44,412.08,206.5,197.4,0.972,846482.0,846482.0,22392,0,0,0,L,1122011218,0,124.94,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505327424,2469959.00
09/13/2017 14:30,2,7.729,ACTIVE,220.52,366.40,59.949,1505327403,"201051344000853","219011344069620",26.66,43.80,0,336.04,412.08,208.6,199.4,0.986,848019.4,848019.4,22423,0,0,0,L,1122011218,0,125.17,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505327425,2469960.00
09/13/2017 14:30,2,7.625,ACTIVE,216.22,360.99,59.933,1505327403,"201051344000685","219011344069620",26.30,49.30,0,330.63,405.17,203.0,194.0,0.986,841010.1,841010.1,22444,0,0,0,L,1122011218,0,124.72,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505327426,2469961.00
09/13/2017 14:30,2,7.643,ACTIVE,217.80,362.49,59.986,1505327403,"201051344000917","219011344069620",26.36,48.00,0,336.04,406.07,203.8,194.8,0.968,837633.3,837633.3,22439,0,0,0,L,1122011218,0,124.49,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505327427,2469962.00
09/13/2017 14:30,2,7.486,ACTIVE,216.67,359.78,59.975,1505327403,"201051344001145","219011344069620",26.74,48.00,0,330.03,405.47,202.7,193.7,0.932,845742.0,845742.0,22423,0,0,0,L,1122011218,0,124.04,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505327428,2469963.00
09/13/2017 14:30,2,7.719,ACTIVE,218.26,363.09,60.012,1505327403,"201051344000651","219011344069620",26.02,48.80,0,337.24,410.88,203.3,194.3,0.919,834819.8,834819.8,22413,0,0,0,L,1122011218,0,125.17,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505327429,2469964.00
09/13/2017 14:30,2,6.877,ACTIVE,213.29,367.60,59.975,1505327403,"274151322000088","219011344069620",25.37,60.50,0,330.93,386.53,176.7,168.6,0.676,1035798.8,1035798.8,22288,0,0,0,L,1151911521,0,122.91,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505327430,2469965.00
09/13/2017 14:30,2,4.688,ACTIVE,214.41,393.75,59.986,1505327403,"274151322000068","219011344069620",36.04,61.70,0,373.31,439.74,169.4,161.6,0.654,904708.9,904708.9,22746,0,0,0,L,1151911521,0,122.91,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505327431,2469966.00
09/13/2017 14:30,2,7.648,ACTIVE,217.58,359.78,59.975,1505327403,"201051344001135","219011344069620",26.16,49.00,0,332.43,405.47,202.6,193.6,0.928,830369.8,830369.8,22371,0,0,0,L,1122011218,0,124.72,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505327432,2469967.00
09/13/2017 14:30,2,7.508,ACTIVE,217.80,362.79,59.986,1505327403,"201051344000594","219011344069620",26.66,57.00,0,330.03,409.38,202.5,193.5,0.924,850078.3,850078.3,22408,0,0,0,L,1122011218,0,123.59,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505327432,2469968.00
09/13/2017 14:30,2,7.668,ACTIVE,218.03,362.19,60.023,1505327403,"201051344001203","219011344069620",26.54,50.80,0,336.94,410.58,206.0,196.9,0.963,840644.7,840644.7,22438,0,0,0,L,1122011218,0,125.40,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505327433,2469969.00
09/13/2017 14:30,2,6.854,ACTIVE,213.51,352.27,59.991,1505327403,"274151322000054","219011344069620",24.61,60.00,0,331.83,386.23,170.7,162.8,0.650,1051006.9,1051006.9,22256,0,0,0,L,1151911521,0,122.68,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505327435,2469970.00
09/13/2017 14:30,2,7.625,ACTIVE,218.71,363.09,59.981,1505327403,"201051344000867","219011344069620",26.54,47.80,0,336.94,410.88,204.9,195.9,0.941,834160.0,834160.0,22439,0,0,0,L,1122011218,0,124.27,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505327435,2469971.00
09/13/2017 14:30,2,7.479,ACTIVE,218.03,363.09,59.986,1505327403,"201051344001093","219011344069620",26.70,48.30,0,336.64,410.28,202.1,193.2,0.928,837598.3,837598.3,22446,0,0,0,L,1122011218,0,124.94,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505327436,2469972.00
09/13/2017 14:30,2,7.717,ACTIVE,219.61,365.19,59.970,1505327403,"201051344000900","219011344069620",27.06,42.80,0,335.14,413.29,211.3,202.1,0.968,856385.5,856385.5,22441,0,0,0,L,1122011218,0,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505327437,2469973.00
09/13/2017 14:30,2,7.600,ACTIVE,219.39,363.39,59.991,1505327403,"201051344000648","219011344069620",26.24,45.80,0,335.74,412.08,201.9,193.0,0.932,842187.0,842187.0,22407,0,0,0,L,1122011218,0,124.27,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505327438,2469974.00
09/13/2017 14:30,2,7.570,ACTIVE,219.61,367.00,59.986,1505327403,"201051344000569","219011344069620",27.14,44.00,0,335.44,413.29,208.0,198.8,0.941,857785.2,857785.2,22375,0,0,0,L,1122011218,0,124.27,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505327439,2469975.00
09/13/2017 14:30,2,7.555,ACTIVE,220.06,365.49,60.002,1505327403,"201051344000983","219011344069620",27.23,44.30,0,335.14,413.29,208.4,199.2,0.990,848874.9,848874.9,22410,0,0,0,L,1122011218,0,124.72,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505327440,2469976.00
09/13/2017 14:30,2,7.633,ACTIVE,219.84,364.29,59.991,1505327403,"201051344001158","219011344069620",26.08,48.00,0,334.84,410.58,201.6,192.6,0.932,832215.3,832215.3,22414,0,0,0,L,1122011218,0,124.49,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505327441,2469977.00
09/13/2017 14:30,2,7.545,ACTIVE,219.84,365.80,59.991,1505327403,"201051344000576","219011344069620",26.90,43.60,0,334.84,412.38,205.6,196.5,0.946,846811.9,846811.9,22429,0,0,0,L,1122011218,0,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505327442,2469978.00
09/13/2017 14:30,2,6.869,ACTIVE,213.51,352.87,59.970,1505327403,"274151322000087","219011344069620",25.80,70.30,0,332.13,386.53,179.5,171.3,0.676,1027167.1,1027167.1,22536,0,0,0,L,1151911521,0,122.46,123.36,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505327443,2469979.00
09/13/2017 14:45,2,7.348,ALERT,219.16,360.38,59.959,1505328303,"201051344000645","219011344069620",26.30,44.50,0,303.58,409.68,195.7,187.0,0.897,845790.2,845790.2,22401,0,0,0,L,1122011218,0,124.27,124.72,0002,40,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505328305,2469980.00
09/13/2017 14:45,2,6.488,ACTIVE,213.06,358.58,59.965,1505328303,"274151322000085","219011344069620",24.75,59.30,0,332.43,383.53,162.4,154.8,0.628,1045256.5,1045256.5,22279,0,0,0,L,1151911521,0,122.68,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505328306,2469981.00
09/13/2017 14:45,2,7.291,ACTIVE,218.26,362.19,59.959,1505328303,"201051344000633","219011344069620",26.40,50.80,0,336.64,409.68,194.9,186.2,0.924,833069.4,833069.4,22456,0,0,0,L,1122011218,0,124.04,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505328307,2469982.00
09/13/2017 14:45,2,7.244,ACTIVE,219.61,364.29,59.986,1505328303,"201051344000469","219011344069620",27.15,40.60,0,327.02,421.40,199.1,190.3,0.932,837224.9,837224.9,22414,0,0,0,L,1122011218,0,123.81,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505328308,2469983.00
09/13/2017 14:45,2,7.330,ACTIVE,216.22,358.58,59.975,1505328303,"201051344000646","219011344069620",26.16,51.30,0,329.13,404.27,194.1,185.5,0.924,831154.2,831154.2,22406,0,0,0,L,1122011218,0,124.27,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505328309,2469984.00
09/13/2017 14:45,2,6.561,ACTIVE,213.29,351.07,59.933,1505328303,"274151322000052","219011344069620",26.40,70.70,0,326.42,386.23,175.2,167.2,0.689,1090011.7,1090011.7,22278,0,0,0,L,1151911521,0,122.01,123.14,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505328310,2469985.00
09/13/2017 14:45,2,7.367,ACTIVE,217.35,360.99,59.965,1505328303,"201051344000585","219011344069620",26.82,49.30,0,336.64,405.77,199.9,191.1,0.937,845926.0,845926.0,22402,0,0,0,L,1122011218,0,124.04,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505328311,2469986.00
09/13/2017 14:45,2,7.170,ACTIVE,215.54,356.78,59.970,1505328303,"201051344001230","219011344069620",26.72,50.40,0,330.63,404.57,194.0,185.3,0.910,835528.8,835528.8,22454,0,0,0,L,1122011218,0,123.81,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505328312,2469987.00
09/13/2017 14:45,2,7.227,ACTIVE,217.13,360.38,59.954,1505328303,"201051344000582","219011344069620",26.42,47.80,0,331.83,405.77,193.4,184.7,0.897,824338.6,824338.6,22393,0,0,0,L,1122011218,0,124.27,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505328312,2469988.00
09/13/2017 14:45,2,7.223,ACTIVE,216.22,360.38,59.917,1505328303,"201051344000955","219011344069620",26.36,50.00,0,330.63,403.37,192.8,184.2,0.928,844938.6,844938.6,22413,0,0,0,L,1122011218,0,123.59,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505328313,2469989.00
09/13/2017 14:45,2,4.482,ACTIVE,213.29,412.98,59.954,1505328303,"274151322000094","219011344069620",36.52,60.00,0,374.81,437.03,164.8,157.2,0.641,903654.1,903654.1,22737,0,0,0,L,1151911521,0,122.01,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505328314,2469990.00
09/13/2017 14:45,2,7.270,ACTIVE,219.39,362.79,59.965,1505328303,"201051344000579","219011344069620",26.50,50.40,0,314.70,419.90,195.2,186.4,0.906,855742.5,855742.5,22414,0,0,0,L,1122011218,0,124.27,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505328315,2469991.00
09/13/2017 14:45,2,7.223,ACTIVE,216.00,357.38,59.965,1505328303,"201051344000890","219011344069620",26.46,53.50,0,330.03,404.27,193.4,184.8,0.906,839098.2,839098.2,22413,0,0,0,L,1122011218,0,124.27,122.01,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505328316,2469992.00
09/13/2017 14:45,2,7.137,ACTIVE,216.90,360.69,59.938,1505328303,"201051344000438","219011344069620",26.54,51.30,0,331.53,404.87,191.6,183.0,0.906,841251.9,841251.9,22398,0,0,0,L,1122011218,0,124.49,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505328317,2469993.00
09/13/2017 14:45,2,6.709,ACTIVE,216.22,351.67,59.938,1505328303,"201051344000417","219011344069620",17.87,50.60,0,332.13,381.42,121.5,115.4,0.575,740917.1,740917.1,22442,0,0,0,L,1122011218,0,123.81,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505328318,2469994.00
09/13/2017 14:45,2,6.648,ACTIVE,212.61,364.59,59.954,1505328303,"274151322000083","219011344069620",26.04,64.50,0,326.42,385.33,175.1,167.1,0.707,1078999.0,1078999.0,22294,0,0,0,L,1151911521,0,122.01,122.68,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505328319,2469995.00
09/13/2017 14:45,2,6.947,ACTIVE,213.96,356.48,59.954,1505328303,"274151322000076","219011344069620",26.84,70.70,0,331.83,389.84,188.8,180.3,0.734,1152597.6,1152597.6,22282,0,0,0,L,1151911521,0,122.46,123.36,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505328320,2469996.00
09/13/2017 14:45,2,7.221,ACTIVE,218.03,360.99,59.959,1505328303,"201051344000868","219011344069620",27.08,43.00,0,336.64,410.58,197.9,189.1,0.902,835488.6,835488.6,22427,0,0,0,L,1122011218,0,123.59,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505328321,2469997.00
09/13/2017 14:45,2,6.846,ACTIVE,212.61,369.40,59.949,1505328303,"274151322000095","219011344069620",27.23,64.00,0,326.12,389.24,188.6,180.1,0.725,1141494.5,1141494.5,22319,0,0,0,L,1151911521,0,122.23,122.68,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505328321,2469998.00
09/13/2017 14:45,2,6.934,ACTIVE,219.39,357.38,59.959,1505328303,"201051344000988","219011344069620",17.89,41.50,0,331.53,390.74,125.7,119.4,0.592,713270.6,713270.6,22390,0,0,0,L,1122011218,0,124.04,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505328322,2469999.00
09/13/2017 14:45,2,7.377,ACTIVE,217.35,360.38,59.949,1505328303,"201051344001025","219011344069620",26.54,50.40,0,331.53,407.27,198.2,189.4,0.897,842655.3,842655.3,22397,0,0,0,L,1122011218,0,124.27,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505328323,2470000.00
09/13/2017 14:45,2,7.246,ACTIVE,219.16,362.19,59.917,1505328303,"201051344000458","219011344069620",26.94,45.00,0,321.61,420.50,197.5,188.7,0.924,846530.4,846530.4,22393,0,0,0,L,1122011218,0,124.27,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505328324,2470001.00
09/13/2017 14:45,2,7.357,ACTIVE,219.84,364.89,59.949,1505328303,"201051344000853","219011344069620",26.80,44.00,0,335.44,410.58,199.8,190.9,0.963,848068.4,848068.4,22424,0,0,0,L,1122011218,0,124.94,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505328325,2470002.00
09/13/2017 14:45,2,7.227,ACTIVE,216.00,359.78,59.949,1505328303,"201051344000685","219011344069620",26.62,48.80,0,330.03,404.27,194.7,186.0,0.959,841057.6,841057.6,22445,0,0,0,L,1122011218,0,124.49,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505328326,2470003.00
09/13/2017 14:45,2,7.182,ACTIVE,217.13,360.69,59.944,1505328303,"201051344000917","219011344069620",26.86,47.80,0,331.53,404.57,195.4,186.6,0.928,837680.9,837680.9,22440,0,0,0,L,1122011218,0,124.27,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505328327,2470004.00
09/13/2017 14:45,2,7.197,ACTIVE,216.22,358.58,59.912,1505328303,"201051344001145","219011344069620",26.62,47.80,0,330.33,403.97,193.9,185.2,0.888,845789.4,845789.4,22424,0,0,0,L,1122011218,0,123.81,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505328328,2470005.00
09/13/2017 14:45,2,7.240,ACTIVE,217.80,360.38,59.949,1505328303,"201051344000651","219011344069620",26.56,49.00,0,336.94,409.08,194.6,185.9,0.888,834867.3,834867.3,22414,0,0,0,L,1122011218,0,125.17,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505328329,2470006.00
09/13/2017 14:45,2,6.516,ACTIVE,213.29,355.58,59.959,1505328303,"274151322000088","219011344069620",25.88,60.30,0,328.82,385.63,170.7,162.8,0.650,1035840.3,1035840.3,22289,0,0,0,L,1151911521,0,122.68,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505328330,2470007.00
09/13/2017 14:45,2,4.471,ACTIVE,213.96,403.37,59.965,1505328303,"274151322000068","219011344069620",36.20,62.30,0,374.51,437.63,163.5,155.9,0.632,904748.8,904748.8,22747,0,0,0,L,1151911521,0,122.46,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505328330,2470008.00
09/13/2017 14:45,2,7.197,ACTIVE,217.13,359.78,59.959,1505328303,"201051344001135","219011344069620",26.66,48.50,0,330.63,404.27,194.3,185.6,0.897,830417.3,830417.3,22372,0,0,0,L,1122011218,0,124.49,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505328331,2470009.00
09/13/2017 14:45,2,7.314,ACTIVE,217.35,360.99,59.933,1505328303,"201051344000594","219011344069620",26.18,56.30,0,329.73,405.77,193.8,185.2,0.902,850125.8,850125.8,22409,0,0,0,L,1122011218,0,123.59,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505328332,2470010.00
09/13/2017 14:45,2,7.129,ACTIVE,217.58,359.18,59.949,1505328303,"201051344001203","219011344069620",27.21,50.80,0,337.24,406.67,196.4,187.7,0.919,840692.9,840692.9,22439,0,0,0,L,1122011218,0,124.94,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505328333,2470011.00
09/13/2017 14:45,2,6.531,ACTIVE,213.51,363.69,59.954,1505328303,"274151322000054","219011344069620",24.85,59.30,0,327.92,385.03,164.4,156.7,0.628,1051046.9,1051046.9,22257,0,0,0,L,1151911521,0,122.46,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505328334,2470012.00
09/13/2017 14:45,2,7.227,ACTIVE,218.48,360.69,59.965,1505328303,"201051344000867","219011344069620",26.72,47.50,0,336.94,409.68,195.5,186.8,0.888,834208.1,834208.1,22440,0,0,0,L,1122011218,0,124.27,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505328335,2470013.00
09/13/2017 14:45,2,7.096,ACTIVE,217.35,359.78,59.959,1505328303,"201051344001093","219011344069620",26.80,47.50,0,336.04,405.77,192.7,184.1,0.888,837645.5,837645.5,22447,0,0,0,L,1122011218,0,124.49,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505328336,2470014.00
09/13/2017 14:45,2,7.314,ACTIVE,219.16,364.29,59.954,1505328303,"201051344000900","219011344069620",27.17,42.80,0,322.21,416.29,201.3,192.4,0.910,856435.0,856435.0,22442,0,0,0,L,1122011218,0,124.49,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505328337,2470015.00
09/13/2017 14:45,2,7.133,ACTIVE,218.93,362.79,59.965,1505328303,"201051344000648","219011344069620",26.62,46.00,0,323.72,419.00,192.2,183.6,0.897,842234.4,842234.4,22408,0,0,0,L,1122011218,0,123.81,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505328338,2470016.00
09/13/2017 14:45,2,7.230,ACTIVE,219.39,361.89,59.944,1505328303,"201051344000569","219011344069620",27.08,43.40,0,335.74,411.48,198.3,189.5,0.924,857834.0,857834.0,22376,0,0,0,L,1122011218,0,124.04,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505328339,2470017.00
09/13/2017 14:45,2,7.289,ACTIVE,219.61,362.79,59.954,1505328303,"201051344000983","219011344069620",26.88,44.80,0,328.82,415.39,198.5,189.6,0.924,848923.8,848923.8,22411,0,0,0,L,1122011218,0,124.49,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505328340,2470018.00
09/13/2017 14:45,2,7.203,ACTIVE,219.39,363.09,59.917,1505328303,"201051344001158","219011344069620",26.32,46.80,0,319.21,423.81,192.0,183.4,0.866,832262.6,832262.6,22415,0,0,0,L,1122011218,0,124.27,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505328341,2470019.00
09/13/2017 14:45,2,7.172,ALERT,219.39,363.99,59.954,1505328303,"201051344000576","219011344069620",26.82,42.50,0,304.48,410.58,194.8,186.1,0.915,846859.9,846859.9,22430,0,0,0,L,1122011218,0,124.49,124.49,0002,39,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505328343,2470020.00
09/13/2017 14:45,2,6.514,ACTIVE,213.29,366.40,59.986,1505328303,"274151322000087","219011344069620",26.18,70.30,0,331.83,385.33,172.6,164.6,0.645,1027209.2,1027209.2,22537,0,0,0,L,1151911521,0,122.01,123.14,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505328344,2470021.00
09/13/2017 15:00,2,7.158,ACTIVE,219.16,362.19,60.002,1505329204,"201051344000645","219011344069620",26.54,44.00,0,327.92,409.98,192.3,183.7,0.879,845836.5,845836.5,22403,0,0,0,L,1122011218,0,124.49,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505329205,2470022.00
09/13/2017 15:00,2,6.459,ACTIVE,213.51,355.58,59.970,1505329204,"274151322000085","219011344069620",24.33,58.50,0,316.80,381.73,159.2,151.7,0.619,1045294.6,1045294.6,22280,0,0,0,L,1151911521,0,123.14,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505329206,2470023.00
09/13/2017 15:00,2,7.088,ACTIVE,218.03,362.49,60.007,1505329204,"201051344000633","219011344069620",26.56,50.40,0,327.92,410.28,190.6,182.1,0.906,833115.3,833115.3,22457,0,0,0,L,1122011218,0,123.81,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505329207,2470024.00
09/13/2017 15:00,2,7.016,ACTIVE,219.39,363.69,59.954,1505329204,"201051344000469","219011344069620",27.37,40.00,0,327.32,414.19,194.3,185.7,0.906,837271.8,837271.8,22415,0,0,0,L,1122011218,0,123.81,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505329207,2470025.00
09/13/2017 15:00,2,7.029,ACTIVE,216.45,360.08,59.938,1505329204,"201051344000646","219011344069620",26.48,50.80,0,320.71,402.77,188.6,180.1,0.888,831199.7,831199.7,22407,0,0,0,L,1122011218,0,124.27,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505329208,2470026.00
09/13/2017 15:00,2,6.467,ACTIVE,213.51,365.19,60.018,1505329204,"274151322000052","219011344069620",26.20,68.00,0,315.60,385.03,171.4,163.5,0.667,1090052.8,1090052.8,22279,0,0,0,L,1151911521,0,122.23,123.14,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505329209,2470027.00
09/13/2017 15:00,2,7.285,ACTIVE,217.80,361.29,60.012,1505329204,"201051344000585","219011344069620",26.28,49.30,0,321.91,409.98,193.8,185.1,0.902,845972.7,845972.7,22403,0,0,0,L,1122011218,0,124.27,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505329210,2470028.00
09/13/2017 15:00,2,6.996,ACTIVE,216.00,358.88,59.975,1505329204,"201051344001230","219011344069620",26.60,49.80,0,321.91,406.07,188.4,179.9,0.893,835574.2,835574.2,22455,0,0,0,L,1122011218,0,123.81,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505329211,2470029.00
09/13/2017 15:00,2,7.076,ACTIVE,217.80,362.19,59.981,1505329204,"201051344000582","219011344069620",26.20,48.50,0,319.21,408.18,187.7,179.3,0.875,824383.9,824383.9,22394,0,0,0,L,1122011218,0,124.49,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505329212,2470030.00
09/13/2017 15:00,2,7.029,ACTIVE,216.45,358.28,59.975,1505329204,"201051344000955","219011344069620",26.26,50.80,0,321.31,408.18,186.9,178.5,0.888,844983.7,844983.7,22414,0,0,0,L,1122011218,0,123.81,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505329213,2470031.00
09/13/2017 15:00,2,4.311,ACTIVE,213.51,407.27,59.981,1505329204,"274151322000094","219011344069620",37.00,60.00,0,378.12,436.43,161.4,153.9,0.628,903692.9,903692.9,22738,0,0,0,L,1151911521,0,122.23,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505329214,2470032.00
09/13/2017 15:00,2,7.154,ACTIVE,219.39,362.79,60.007,1505329204,"201051344000579","219011344069620",26.34,50.20,0,328.22,413.29,190.9,182.4,0.884,855788.4,855788.4,22415,0,0,0,L,1122011218,0,124.27,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505329215,2470033.00
09/13/2017 15:00,2,7.020,ACTIVE,216.45,359.78,59.959,1505329204,"201051344000890","219011344069620",26.42,53.00,0,320.71,409.08,187.9,179.4,0.857,839143.5,839143.5,22414,0,0,0,L,1122011218,0,124.27,122.46,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505329216,2470034.00
09/13/2017 15:00,2,7.107,ACTIVE,217.35,359.48,60.007,1505329204,"201051344000438","219011344069620",25.88,51.50,0,320.41,408.18,186.3,177.9,0.879,841296.9,841296.9,22399,0,0,0,L,1122011218,0,124.72,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505329216,2470035.00
09/13/2017 15:00,2,6.488,ACTIVE,216.67,352.27,59.970,1505329204,"201051344000417","219011344069620",17.89,51.00,0,322.21,384.13,117.5,111.5,0.557,740945.4,740945.4,22443,0,0,0,L,1122011218,0,124.04,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505329217,2470036.00
09/13/2017 15:00,2,6.553,ACTIVE,212.83,350.17,59.981,1505329204,"274151322000083","219011344069620",25.92,65.00,0,315.90,385.93,171.9,164.0,0.685,1079040.2,1079040.2,22295,0,0,0,L,1151911521,0,122.23,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505329218,2470037.00
09/13/2017 15:00,2,6.875,ACTIVE,213.96,346.86,60.002,1505329204,"274151322000076","219011344069620",26.56,70.00,0,321.01,388.34,184.8,176.5,0.716,1152641.9,1152641.9,22283,0,0,0,L,1151911521,0,122.46,123.36,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505329219,2470038.00
09/13/2017 15:00,2,7.078,ACTIVE,218.03,361.59,60.007,1505329204,"201051344000868","219011344069620",27.02,42.80,0,321.31,410.28,193.5,184.9,0.879,835535.4,835535.4,22428,0,0,0,L,1122011218,0,123.59,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505329220,2470039.00
09/13/2017 15:00,2,6.879,ACTIVE,212.83,370.00,59.975,1505329204,"274151322000095","219011344069620",26.58,64.50,0,314.10,388.04,184.9,176.6,0.707,1141538.9,1141538.9,22320,0,0,0,L,1151911521,0,122.68,122.68,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505329221,2470040.00
09/13/2017 15:00,2,6.791,ACTIVE,219.39,355.28,59.965,1505329204,"201051344000988","219011344069620",17.93,41.30,0,327.92,390.14,123.2,117.0,0.575,713300.3,713300.3,22391,0,0,0,L,1122011218,0,124.27,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505329222,2470041.00
09/13/2017 15:00,2,7.102,ACTIVE,217.58,360.08,60.039,1505329204,"201051344001025","219011344069620",26.74,50.20,0,319.81,409.38,192.0,183.4,0.866,842701.7,842701.7,22398,0,0,0,L,1122011218,0,124.27,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505329223,2470042.00
09/13/2017 15:00,2,7.121,ACTIVE,219.39,363.99,59.975,1505329204,"201051344000458","219011344069620",26.92,44.80,0,328.22,410.28,194.2,185.5,0.924,846577.2,846577.2,22394,0,0,0,L,1122011218,0,124.49,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505329224,2470043.00
09/13/2017 15:00,2,7.127,ACTIVE,219.84,365.19,60.002,1505329204,"201051344000853","219011344069620",27.17,42.50,0,327.02,413.59,196.0,187.3,0.924,848115.6,848115.6,22425,0,0,0,L,1122011218,0,124.94,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505329225,2470044.00
09/13/2017 15:00,2,7.164,ACTIVE,216.45,359.48,60.002,1505329204,"201051344000685","219011344069620",26.02,49.30,0,318.00,407.87,188.8,180.3,0.924,841103.2,841103.2,22446,0,0,0,L,1122011218,0,124.72,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505329226,2470045.00
09/13/2017 15:00,2,7.051,ACTIVE,217.58,361.29,59.944,1505329204,"201051344000917","219011344069620",26.58,47.50,0,319.21,408.78,189.7,181.2,0.897,837726.8,837726.8,22441,0,0,0,L,1122011218,0,124.49,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505329227,2470046.00
09/13/2017 15:00,2,7.055,ACTIVE,216.45,360.08,59.938,1505329204,"201051344001145","219011344069620",26.46,48.50,0,320.11,405.77,189.1,180.6,0.871,845835.0,845835.0,22425,0,0,0,L,1122011218,0,124.04,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505329228,2470047.00
09/13/2017 15:00,2,7.162,ACTIVE,218.03,362.19,59.954,1505329204,"201051344000651","219011344069620",26.06,48.50,0,319.51,407.27,188.9,180.4,0.866,834913.0,834913.0,22415,0,0,0,L,1122011218,0,125.17,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505329228,2470048.00
09/13/2017 15:00,2,6.371,ACTIVE,213.29,363.39,59.970,1505329204,"274151322000088","219011344069620",25.88,60.00,0,315.00,384.43,167.0,159.3,0.636,1035880.4,1035880.4,22290,0,0,0,L,1151911521,0,122.91,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505329229,2470049.00
09/13/2017 15:00,2,4.396,ACTIVE,214.41,392.55,59.996,1505329204,"274151322000068","219011344069620",36.32,61.70,0,375.41,438.23,161.8,154.3,0.614,904787.4,904787.4,22748,0,0,0,L,1151911521,0,122.91,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505329230,2470050.00
09/13/2017 15:00,2,7.109,ACTIVE,217.35,359.78,59.954,1505329204,"201051344001135","219011344069620",26.20,49.30,0,318.61,407.87,188.4,179.9,0.871,830462.9,830462.9,22373,0,0,0,L,1122011218,0,124.49,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505329231,2470051.00
09/13/2017 15:00,2,7.135,ACTIVE,217.35,361.89,60.007,1505329204,"201051344000594","219011344069620",26.26,56.00,0,319.81,409.68,189.6,181.1,0.879,850171.6,850171.6,22410,0,0,0,L,1122011218,0,123.36,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505329232,2470052.00
09/13/2017 15:00,2,7.168,ACTIVE,217.80,360.69,59.938,1505329204,"201051344001203","219011344069620",26.36,50.20,0,321.91,407.57,191.2,182.6,0.893,840739.2,840739.2,22440,0,0,0,L,1122011218,0,125.17,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505329233,2470053.00
09/13/2017 15:00,2,6.449,ACTIVE,213.51,363.69,59.954,1505329204,"274151322000054","219011344069620",24.65,59.50,0,316.80,384.13,160.9,153.4,0.619,1051085.6,1051085.6,22258,0,0,0,L,1151911521,0,122.68,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505329234,2470054.00
09/13/2017 15:00,2,7.049,ACTIVE,218.26,360.69,59.986,1505329204,"201051344000867","219011344069620",26.88,46.60,0,326.72,408.48,191.7,183.1,0.879,834254.5,834254.5,22441,0,0,0,L,1122011218,0,123.81,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505329235,2470055.00
09/13/2017 15:00,2,6.900,ACTIVE,218.03,361.89,59.975,1505329204,"201051344001093","219011344069620",26.80,48.00,0,325.22,407.57,187.3,178.9,0.862,837690.8,837690.8,22448,0,0,0,L,1122011218,0,124.72,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505329236,2470056.00
09/13/2017 15:00,2,7.123,ACTIVE,218.93,360.38,59.975,1505329204,"201051344000900","219011344069620",27.35,42.00,0,327.32,415.69,197.3,188.5,0.893,856482.7,856482.7,22443,0,0,0,L,1122011218,0,124.27,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505329237,2470057.00
09/13/2017 15:00,2,7.018,ACTIVE,218.93,361.89,59.959,1505329204,"201051344000648","219011344069620",26.64,44.50,0,328.22,411.78,189.3,180.8,0.902,842280.1,842280.1,22409,0,0,0,L,1122011218,0,123.81,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505329238,2470058.00
09/13/2017 15:00,2,7.078,ACTIVE,219.16,360.99,59.981,1505329204,"201051344000569","219011344069620",27.19,43.80,0,326.42,414.19,195.0,186.3,0.879,857881.1,857881.1,22377,0,0,0,L,1122011218,0,123.81,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505329239,2470059.00
09/13/2017 15:00,2,7.205,ACTIVE,219.61,362.49,60.002,1505329204,"201051344000983","219011344069620",26.80,43.40,0,328.52,414.49,195.5,186.8,0.919,848971.1,848971.1,22412,0,0,0,L,1122011218,0,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505329239,2470060.00
09/13/2017 15:00,2,7.047,ACTIVE,219.39,364.29,59.970,1505329204,"201051344001158","219011344069620",26.42,46.80,0,327.92,409.38,188.5,180.0,0.871,832308.2,832308.2,22416,0,0,0,L,1122011218,0,124.27,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505329240,2470061.00
09/13/2017 15:00,2,6.961,ACTIVE,219.16,365.19,59.954,1505329204,"201051344000576","219011344069620",27.29,42.50,0,326.42,415.39,192.2,183.6,0.879,846906.4,846906.4,22432,0,0,0,L,1122011218,0,124.27,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505329241,2470062.00
09/13/2017 15:00,2,6.430,ACTIVE,213.51,366.40,59.986,1505329204,"274151322000087","219011344069620",26.00,70.70,0,314.10,385.63,169.2,161.4,0.632,1027250.0,1027250.0,22538,0,0,0,L,1151911521,0,122.68,123.14,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505329242,2470063.00
09/13/2017 15:15,2,6.809,ACTIVE,218.71,360.69,59.986,1505330103,"201051344000645","219011344069620",26.22,44.00,0,337.84,406.67,180.7,172.4,0.853,845880.5,845880.5,22404,0,0,0,L,1122011218,0,124.49,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505330104,2470064.00
09/13/2017 15:15,2,6.125,ACTIVE,213.51,362.79,59.981,1505330103,"274151322000085","219011344069620",24.57,58.30,0,331.53,379.62,152.4,145.1,0.583,1045331.3,1045331.3,22281,0,0,0,L,1151911521,0,122.68,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505330105,2470065.00
09/13/2017 15:15,2,6.730,ACTIVE,218.03,360.38,59.986,1505330103,"201051344000633","219011344069620",26.50,50.20,0,336.94,406.37,180.6,172.4,0.866,833159.1,833159.1,22458,0,0,0,L,1122011218,0,124.04,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505330106,2470066.00
09/13/2017 15:15,2,6.740,ACTIVE,219.39,363.39,60.007,1505330103,"201051344000469","219011344069620",26.96,40.40,0,336.64,408.18,183.9,175.6,0.866,837316.4,837316.4,22416,0,0,0,L,1122011218,0,124.04,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505330107,2470067.00
09/13/2017 15:15,2,6.658,ACTIVE,215.77,359.18,59.991,1505330103,"201051344000646","219011344069620",26.72,50.80,0,330.03,400.36,180.2,172.0,0.866,831243.1,831243.1,22408,0,0,0,L,1122011218,0,124.04,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505330108,2470068.00
09/13/2017 15:15,2,6.133,ACTIVE,213.29,347.76,59.981,1505330103,"274151322000052","219011344069620",26.38,69.00,0,331.83,384.13,163.8,156.2,0.641,1090092.3,1090092.3,22280,0,0,0,L,1151911521,0,121.78,123.36,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505330108,2470069.00
09/13/2017 15:15,2,6.865,ACTIVE,217.35,360.38,59.981,1505330103,"201051344000585","219011344069620",26.70,48.50,0,331.83,405.77,185.7,177.3,0.871,846017.6,846017.6,22404,0,0,0,L,1122011218,0,124.04,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505330109,2470070.00
09/13/2017 15:15,2,6.645,ACTIVE,215.54,355.58,59.991,1505330103,"201051344001230","219011344069620",26.68,49.30,0,331.23,400.96,179.4,171.3,0.849,835617.6,835617.6,22456,0,0,0,L,1122011218,0,123.81,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505330110,2470071.00
09/13/2017 15:15,2,6.594,ACTIVE,217.13,357.98,59.986,1505330103,"201051344000582","219011344069620",26.86,47.80,0,330.93,401.86,179.2,171.0,0.835,824427.2,824427.2,22395,0,0,0,L,1122011218,0,124.27,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505330111,2470072.00
09/13/2017 15:15,2,6.662,ACTIVE,216.00,357.08,59.991,1505330103,"201051344000955","219011344069620",26.48,50.60,0,330.93,399.76,178.7,170.5,0.853,845026.8,845026.8,22415,0,0,0,L,1122011218,0,123.59,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505330112,2470073.00
09/13/2017 15:15,2,4.150,ACTIVE,213.51,403.67,59.981,1505330103,"274151322000094","219011344069620",36.80,59.50,0,376.31,433.42,153.4,146.1,0.592,903730.1,903730.1,22739,0,0,0,L,1151911521,0,122.23,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505330113,2470074.00
09/13/2017 15:15,2,6.807,ACTIVE,219.16,360.69,59.996,1505330103,"201051344000579","219011344069620",26.24,50.00,0,337.24,406.37,180.8,172.6,0.818,855832.3,855832.3,22416,0,0,0,L,1122011218,0,124.27,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505330114,2470075.00
09/13/2017 15:15,2,6.695,ACTIVE,215.77,356.78,59.975,1505330103,"201051344000890","219011344069620",26.48,53.30,0,330.93,399.76,179.6,171.4,0.822,839186.8,839186.8,22415,0,0,0,L,1122011218,0,124.04,122.01,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505330115,2470076.00
09/13/2017 15:15,2,6.670,ACTIVE,216.90,357.68,59.991,1505330103,"201051344000438","219011344069620",26.34,51.50,0,331.23,400.66,178.0,169.8,0.849,841339.9,841339.9,22400,0,0,0,L,1122011218,0,124.49,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505330116,2470077.00
