ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/13/2017 15:15,2,6.217,ACTIVE,216.22,350.17,59.991,1505330103,"201051344000417","219011344069620",17.93,51.30,0,332.43,379.32,113.0,107.1,0.548,740972.4,740972.4,22444,0,0,0,L,1122011218,0,123.81,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505330117,2470078.00
09/13/2017 15:15,2,6.201,ACTIVE,212.61,344.76,59.986,1505330103,"274151322000083","219011344069620",26.16,64.50,0,328.52,382.93,164.2,156.6,0.654,1079079.8,1079079.8,22296,0,0,0,L,1151911521,0,122.01,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505330118,2470079.00
09/13/2017 15:15,2,6.482,ACTIVE,213.96,368.80,59.991,1505330103,"274151322000076","219011344069620",26.96,70.00,0,332.73,387.44,176.9,168.9,0.685,1152684.5,1152684.5,22284,0,0,0,L,1151911521,0,122.46,123.59,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505330119,2470080.00
09/13/2017 15:15,2,6.725,ACTIVE,217.80,360.99,59.975,1505330103,"201051344000868","219011344069620",26.92,43.00,0,333.33,405.77,183.2,174.9,0.831,835579.8,835579.8,22429,0,0,0,L,1122011218,0,123.59,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505330120,2470081.00
09/13/2017 15:15,2,6.533,ACTIVE,212.83,367.30,59.970,1505330103,"274151322000095","219011344069620",26.74,64.00,0,327.92,385.93,176.8,168.7,0.676,1141581.6,1141581.6,22321,0,0,0,L,1151911521,0,122.68,122.68,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505330121,2470082.00
09/13/2017 15:15,2,6.408,ACTIVE,219.16,356.78,59.986,1505330103,"201051344000988","219011344069620",17.89,41.50,0,337.84,385.63,115.9,110.0,0.544,713328.5,713328.5,22392,0,0,0,L,1122011218,0,124.27,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505330122,2470083.00
09/13/2017 15:15,2,6.793,ACTIVE,216.90,358.58,59.996,1505330103,"201051344001025","219011344069620",26.72,50.40,0,331.53,401.56,183.8,175.4,0.831,842746.1,842746.1,22399,0,0,0,L,1122011218,0,124.04,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505330123,2470084.00
09/13/2017 15:15,2,6.770,ACTIVE,219.16,361.59,59.975,1505330103,"201051344000458","219011344069620",26.68,44.80,0,337.54,409.38,182.8,174.5,0.849,846621.6,846621.6,22395,0,0,0,L,1122011218,0,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505330123,2470085.00
09/13/2017 15:15,2,6.729,ACTIVE,219.61,362.79,60.007,1505330103,"201051344000853","219011344069620",27.04,43.20,0,336.04,407.27,184.3,176.0,0.866,848160.5,848160.5,22426,0,0,0,L,1122011218,0,124.94,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505330124,2470086.00
09/13/2017 15:15,2,6.662,ACTIVE,215.77,357.08,59.986,1505330103,"201051344000685","219011344069620",26.70,48.50,0,330.93,400.06,180.1,171.9,0.879,841146.8,841146.8,22447,0,0,0,L,1122011218,0,124.49,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505330125,2470087.00
09/13/2017 15:15,2,6.693,ACTIVE,216.90,359.18,59.981,1505330103,"201051344000917","219011344069620",26.66,48.50,0,331.23,401.56,180.7,172.5,0.857,837770.5,837770.5,22442,0,0,0,L,1122011218,0,124.04,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505330126,2470088.00
09/13/2017 15:15,2,6.754,ACTIVE,216.22,357.98,59.991,1505330103,"201051344001145","219011344069620",26.36,48.30,0,330.93,400.06,180.3,172.1,0.831,845878.6,845878.6,22426,0,0,0,L,1122011218,0,123.81,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505330127,2470089.00
09/13/2017 15:15,2,6.801,ACTIVE,217.58,359.78,59.986,1505330103,"201051344000651","219011344069620",26.24,48.80,0,336.64,404.57,180.6,172.4,0.831,834956.7,834956.7,22416,0,0,0,L,1122011218,0,124.94,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505330128,2470090.00
09/13/2017 15:15,2,6.029,ACTIVE,213.51,365.80,59.986,1505330103,"274151322000088","219011344069620",26.20,60.30,0,332.13,382.63,159.8,152.4,0.619,1035919.0,1035919.0,22291,0,0,0,L,1151911521,0,123.14,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505330129,2470091.00
09/13/2017 15:15,2,4.088,ACTIVE,213.96,401.26,59.981,1505330103,"274151322000068","219011344069620",37.17,62.00,0,375.11,435.23,154.6,147.3,0.597,904824.5,904824.5,22749,0,0,0,L,1151911521,0,122.68,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505330130,2470092.00
09/13/2017 15:15,2,6.746,ACTIVE,216.90,357.98,59.986,1505330103,"201051344001135","219011344069620",26.40,48.50,0,331.23,400.66,180.3,172.1,0.835,830506.6,830506.6,22374,0,0,0,L,1122011218,0,124.27,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505330131,2470093.00
09/13/2017 15:15,2,6.727,ACTIVE,217.35,359.78,60.007,1505330103,"201051344000594","219011344069620",26.44,55.30,0,330.33,402.77,180.0,171.8,0.831,850215.3,850215.3,22411,0,0,0,L,1122011218,0,123.59,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505330132,2470094.00
09/13/2017 15:15,2,6.689,ACTIVE,217.35,358.58,60.012,1505330103,"201051344001203","219011344069620",26.94,50.20,0,336.64,404.57,182.3,174.0,0.857,840783.4,840783.4,22441,0,0,0,L,1122011218,0,124.94,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505330132,2470095.00
09/13/2017 15:15,2,6.105,ACTIVE,213.29,362.79,59.981,1505330103,"274151322000054","219011344069620",25.03,58.80,0,331.23,381.73,154.8,147.4,0.592,1051122.9,1051122.9,22259,0,0,0,L,1151911521,0,122.46,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505330133,2470096.00
09/13/2017 15:15,2,6.713,ACTIVE,218.03,359.18,59.991,1505330103,"201051344000867","219011344069620",26.70,47.50,0,333.33,403.97,181.6,173.3,0.831,834298.7,834298.7,22442,0,0,0,L,1122011218,0,124.04,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505330134,2470097.00
09/13/2017 15:15,2,6.531,ACTIVE,217.35,360.08,59.981,1505330103,"201051344001093","219011344069620",26.94,47.30,0,332.73,403.97,178.2,170.1,0.822,837734.0,837734.0,22449,0,0,0,L,1122011218,0,124.49,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505330135,2470098.00
09/13/2017 15:15,2,6.816,ACTIVE,218.71,361.59,59.975,1505330103,"201051344000900","219011344069620",27.00,42.00,0,336.94,408.78,186.4,178.0,0.844,856528.1,856528.1,22444,0,0,0,L,1122011218,0,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505330136,2470099.00
09/13/2017 15:15,2,6.662,ACTIVE,218.71,360.69,59.949,1505330103,"201051344000648","219011344069620",26.52,45.80,0,337.24,407.27,178.8,170.7,0.835,842323.6,842323.6,22410,0,0,0,L,1122011218,0,123.59,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505330137,2470100.00
09/13/2017 15:15,2,6.734,ACTIVE,218.93,360.69,59.975,1505330103,"201051344000569","219011344069620",26.90,43.20,0,336.64,407.87,183.4,175.1,0.862,857925.8,857925.8,22378,0,0,0,L,1122011218,0,123.81,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505330138,2470101.00
09/13/2017 15:15,2,6.705,ACTIVE,218.93,361.29,59.981,1505330103,"201051344000983","219011344069620",27.17,44.30,0,337.24,408.78,184.6,176.2,0.875,849016.0,849016.0,22413,0,0,0,L,1122011218,0,124.27,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505330139,2470102.00
09/13/2017 15:15,2,6.619,ACTIVE,218.93,361.29,59.986,1505330103,"201051344001158","219011344069620",26.62,47.00,0,337.54,405.77,178.4,170.3,0.822,832351.6,832351.6,22417,0,0,0,L,1122011218,0,124.04,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505330140,2470103.00
09/13/2017 15:15,2,6.707,ACTIVE,218.93,361.89,59.959,1505330103,"201051344000576","219011344069620",26.64,43.00,0,336.04,407.27,180.8,172.6,0.844,846950.5,846950.5,22433,0,0,0,L,1122011218,0,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505330141,2470104.00
09/13/2017 15:15,2,6.143,ACTIVE,213.29,350.47,59.981,1505330103,"274151322000087","219011344069620",26.06,70.00,0,331.83,382.93,162.1,154.5,0.614,1027289.1,1027289.1,22539,0,0,0,L,1151911521,0,122.46,123.14,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505330142,2470105.00
09/13/2017 15:30,2,6.348,ACTIVE,218.93,359.48,59.938,1505331003,"201051344000645","219011344069620",26.68,43.60,0,338.14,403.67,171.5,163.6,0.773,845922.7,845922.7,22405,0,0,0,L,1122011218,0,124.49,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331004,2470106.00
09/13/2017 15:30,2,5.770,ACTIVE,213.96,351.67,59.959,1505331003,"274151322000085","219011344069620",24.85,57.00,0,311.69,402.46,145.2,138.2,0.561,1045366.8,1045366.8,22282,0,0,0,L,1151911521,0,123.14,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331005,2470107.00
09/13/2017 15:30,2,6.338,ACTIVE,218.03,359.78,59.965,1505331003,"201051344000633","219011344069620",26.62,50.00,0,336.64,403.07,170.9,163.0,0.809,833201.1,833201.1,22459,0,0,0,L,1122011218,0,124.04,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331006,2470108.00
09/13/2017 15:30,2,6.371,ACTIVE,219.16,359.48,59.965,1505331003,"201051344000469","219011344069620",26.86,40.00,0,337.54,404.57,173.4,165.4,0.822,837359.2,837359.2,22417,0,0,0,L,1122011218,0,124.04,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331007,2470109.00
09/13/2017 15:30,2,6.291,ACTIVE,216.00,357.68,59.959,1505331003,"201051344000646","219011344069620",26.68,49.50,0,330.33,398.26,170.0,162.1,0.804,831284.9,831284.9,22409,0,0,0,L,1122011218,0,124.04,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331008,2470110.00
09/13/2017 15:30,2,5.787,ACTIVE,213.74,350.17,59.954,1505331003,"274151322000052","219011344069620",26.46,68.30,0,331.23,381.73,155.0,147.6,0.601,1090130.3,1090130.3,22281,0,0,0,L,1151911521,0,122.01,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331008,2470111.00
09/13/2017 15:30,2,6.352,ACTIVE,217.35,359.48,59.954,1505331003,"201051344000585","219011344069620",27.15,47.80,0,331.83,398.26,174.6,166.5,0.818,846060.7,846060.7,22405,0,0,0,L,1122011218,0,124.04,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331009,2470112.00
09/13/2017 15:30,2,6.197,ACTIVE,216.00,355.58,59.959,1505331003,"201051344001230","219011344069620",26.92,49.00,0,332.73,397.96,168.9,161.1,0.791,835659.3,835659.3,22457,0,0,0,L,1122011218,0,124.04,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331010,2470113.00
09/13/2017 15:30,2,6.219,ACTIVE,217.35,358.58,59.965,1505331003,"201051344000582","219011344069620",26.72,47.30,0,331.23,398.56,168.4,160.6,0.782,824468.8,824468.8,22396,0,0,0,L,1122011218,0,124.49,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331011,2470114.00
09/13/2017 15:30,2,6.227,ACTIVE,216.00,355.58,59.922,1505331003,"201051344000955","219011344069620",26.44,50.00,0,331.23,397.66,166.7,159.0,0.778,845068.2,845068.2,22416,0,0,0,L,1122011218,0,123.59,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331012,2470115.00
09/13/2017 15:30,2,3.885,ACTIVE,213.29,408.18,59.954,1505331003,"274151322000094","219011344069620",36.86,59.80,0,376.31,433.42,144.7,137.8,0.561,903765.9,903765.9,22740,0,0,0,L,1151911521,0,122.23,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331013,2470116.00
09/13/2017 15:30,2,6.201,ACTIVE,218.93,359.18,59.975,1505331003,"201051344000579","219011344069620",26.90,49.80,0,338.44,403.37,168.9,161.1,0.795,855874.5,855874.5,22417,0,0,0,L,1122011218,0,124.04,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331014,2470117.00
09/13/2017 15:30,2,6.232,ACTIVE,215.54,354.97,59.965,1505331003,"201051344000890","219011344069620",26.50,51.80,0,331.53,398.26,167.2,159.5,0.778,839228.5,839228.5,22416,0,0,0,L,1122011218,0,123.81,121.78,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331015,2470118.00
09/13/2017 15:30,2,6.127,ACTIVE,216.67,357.68,59.965,1505331003,"201051344000438","219011344069620",26.68,50.20,0,331.53,398.26,165.7,158.0,0.791,841381.2,841381.2,22401,0,0,0,L,1122011218,0,124.49,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331016,2470119.00
09/13/2017 15:30,2,5.812,ACTIVE,215.77,349.26,59.959,1505331003,"201051344000417","219011344069620",17.89,49.80,0,333.33,377.52,105.5,99.9,0.508,740998.5,740998.5,22445,0,0,0,L,1122011218,0,123.59,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331017,2470120.00
09/13/2017 15:30,2,5.705,ACTIVE,212.38,347.76,59.959,1505331003,"274151322000083","219011344069620",26.54,62.50,0,327.02,377.82,153.2,145.9,0.619,1079118.0,1079118.0,22297,0,0,0,L,1151911521,0,121.78,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331018,2470121.00
09/13/2017 15:30,2,6.018,ACTIVE,213.96,350.47,59.954,1505331003,"274151322000076","219011344069620",27.04,68.00,0,332.73,384.43,164.6,157.0,0.641,1152725.7,1152725.7,22285,0,0,0,L,1151911521,0,122.46,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331019,2470122.00
09/13/2017 15:30,2,6.195,ACTIVE,217.58,358.28,59.965,1505331003,"201051344000868","219011344069620",27.06,42.30,0,332.13,399.16,169.8,162.0,0.769,835622.5,835622.5,22430,0,0,0,L,1122011218,0,123.59,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331020,2470123.00
09/13/2017 15:30,2,6.039,ACTIVE,212.83,345.36,59.928,1505331003,"274151322000095","219011344069620",27.04,62.50,0,326.42,383.23,165.2,157.6,0.632,1141622.9,1141622.9,22322,0,0,0,L,1151911521,0,122.46,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331021,2470124.00
09/13/2017 15:30,2,5.975,ACTIVE,218.71,354.97,59.991,1505331003,"201051344000988","219011344069620",17.89,42.00,0,338.14,384.73,108.3,102.6,0.504,713355.6,713355.6,22393,0,0,0,L,1122011218,0,124.04,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331021,2470125.00
09/13/2017 15:30,2,6.193,ACTIVE,216.90,357.08,59.954,1505331003,"201051344001025","219011344069620",26.96,50.00,0,331.53,398.26,168.9,161.1,0.765,842788.8,842788.8,22400,0,0,0,L,1122011218,0,124.04,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331022,2470126.00
09/13/2017 15:30,2,6.195,ACTIVE,218.71,359.48,59.965,1505331003,"201051344000458","219011344069620",26.86,44.50,0,338.44,403.97,168.6,160.8,0.804,846664.2,846664.2,22396,0,0,0,L,1122011218,0,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331023,2470127.00
09/13/2017 15:30,2,6.057,ACTIVE,219.16,361.89,59.959,1505331003,"201051344000853","219011344069620",27.63,42.80,0,337.54,404.27,169.5,161.6,0.813,848203.4,848203.4,22427,0,0,0,L,1122011218,0,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331024,2470128.00
09/13/2017 15:30,2,6.172,ACTIVE,215.77,355.58,59.986,1505331003,"201051344000685","219011344069620",26.46,48.50,0,330.03,397.05,165.5,157.8,0.822,841188.7,841188.7,22448,0,0,0,L,1122011218,0,124.27,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331025,2470129.00
09/13/2017 15:30,2,6.072,ACTIVE,216.67,356.48,59.965,1505331003,"201051344000917","219011344069620",27.04,47.30,0,331.53,397.35,166.3,158.6,0.795,837812.6,837812.6,22443,0,0,0,L,1122011218,0,124.04,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331026,2470130.00
09/13/2017 15:30,2,6.170,ACTIVE,215.77,354.67,59.965,1505331003,"201051344001145","219011344069620",26.46,47.50,0,330.33,397.35,165.5,157.8,0.769,845920.6,845920.6,22427,0,0,0,L,1122011218,0,123.59,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331027,2470131.00
09/13/2017 15:30,2,6.018,ACTIVE,217.13,357.38,59.954,1505331003,"201051344000651","219011344069620",27.12,47.50,0,333.63,398.56,165.2,157.6,0.765,834998.7,834998.7,22417,0,0,0,L,1122011218,0,124.72,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331028,2470132.00
09/13/2017 15:30,2,5.545,ACTIVE,212.83,362.19,59.959,1505331003,"274151322000088","219011344069620",26.16,59.30,0,328.52,379.92,146.9,139.8,0.566,1035956.1,1035956.1,22292,0,0,0,L,1151911521,0,122.91,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331029,2470133.00
09/13/2017 15:30,2,3.770,ACTIVE,213.74,408.78,59.975,1505331003,"274151322000068","219011344069620",37.05,61.00,0,372.11,432.82,141.5,134.7,0.548,904860.1,904860.1,22750,0,0,0,L,1151911521,0,122.68,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331030,2470134.00
09/13/2017 15:30,2,6.127,ACTIVE,216.67,355.88,59.959,1505331003,"201051344001135","219011344069620",26.76,48.30,0,330.63,397.05,166.0,158.3,0.773,830548.5,830548.5,22375,0,0,0,L,1122011218,0,124.04,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331031,2470135.00
09/13/2017 15:30,2,6.146,ACTIVE,216.90,357.68,59.970,1505331003,"201051344000594","219011344069620",26.76,54.80,0,327.32,401.26,166.7,159.0,0.773,850257.3,850257.3,22412,0,0,0,L,1122011218,0,123.36,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331031,2470136.00
09/13/2017 15:30,2,6.234,ACTIVE,216.90,356.48,59.965,1505331003,"201051344001203","219011344069620",26.68,49.00,0,333.03,398.56,168.5,160.7,0.795,840825.8,840825.8,22442,0,0,0,L,1122011218,0,124.72,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331032,2470137.00
09/13/2017 15:30,2,5.615,ACTIVE,213.06,349.86,59.959,1505331003,"274151322000054","219011344069620",25.21,59.00,0,328.22,378.72,143.4,136.5,0.548,1051158.8,1051158.8,22260,0,0,0,L,1151911521,0,122.46,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331033,2470138.00
09/13/2017 15:30,2,6.178,ACTIVE,217.80,357.98,59.965,1505331003,"201051344000867","219011344069620",27.02,46.20,0,332.43,398.26,169.0,161.2,0.778,834341.0,834341.0,22443,0,0,0,L,1122011218,0,123.81,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331034,2470139.00
09/13/2017 15:30,2,5.977,ACTIVE,216.90,357.38,60.007,1505331003,"201051344001093","219011344069620",27.35,46.80,0,332.13,397.35,165.6,157.9,0.765,837775.4,837775.4,22450,0,0,0,L,1122011218,0,124.27,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331035,2470140.00
09/13/2017 15:30,2,6.254,ACTIVE,218.48,360.38,59.991,1505331003,"201051344000900","219011344069620",27.45,41.80,0,337.54,404.87,173.8,165.8,0.795,856571.6,856571.6,22445,0,0,0,L,1122011218,0,124.27,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331036,2470141.00
09/13/2017 15:30,2,6.082,ACTIVE,218.48,358.58,59.975,1505331003,"201051344000648","219011344069620",27.10,44.30,0,338.14,403.37,167.0,159.2,0.782,842365.4,842365.4,22411,0,0,0,L,1122011218,0,123.59,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331037,2470142.00
09/13/2017 15:30,2,6.182,ACTIVE,218.71,360.69,59.970,1505331003,"201051344000569","219011344069620",27.45,43.20,0,337.24,403.67,171.9,164.0,0.800,857968.6,857968.6,22379,0,0,0,L,1122011218,0,123.81,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331038,2470143.00
09/13/2017 15:30,2,6.359,ACTIVE,218.93,360.99,59.970,1505331003,"201051344000983","219011344069620",26.86,43.60,0,337.24,404.57,173.0,165.0,0.809,849059.1,849059.1,22414,0,0,0,L,1122011218,0,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331039,2470144.00
09/13/2017 15:30,2,6.154,ACTIVE,218.93,359.18,59.996,1505331003,"201051344001158","219011344069620",26.88,46.00,0,337.54,402.77,167.6,159.8,0.782,832393.3,832393.3,22418,0,0,0,L,1122011218,0,124.04,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331040,2470145.00
09/13/2017 15:30,2,6.205,ACTIVE,218.93,360.69,59.965,1505331003,"201051344000576","219011344069620",27.04,42.50,0,337.24,403.97,169.9,162.1,0.787,846992.8,846992.8,22434,0,0,0,L,1122011218,0,124.27,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331041,2470146.00
09/13/2017 15:30,2,5.750,ACTIVE,213.51,353.77,59.965,1505331003,"274151322000087","219011344069620",26.12,69.30,0,331.83,379.92,152.2,144.9,0.561,1027326.9,1027326.9,22540,0,0,0,L,1151911521,0,122.23,123.14,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331042,2470147.00
09/13/2017 15:45,2,5.344,ACTIVE,218.03,356.18,59.975,1505331904,"201051344000645","219011344069620",26.82,43.80,0,338.44,401.26,145.2,138.2,0.667,845962.2,845962.2,22406,0,0,0,L,1122011218,0,123.81,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331905,2470148.00
09/13/2017 15:45,2,4.938,ACTIVE,212.83,350.17,59.981,1505331904,"274151322000085","219011344069620",24.65,57.70,0,332.13,377.82,123.2,117.0,0.473,1045400.2,1045400.2,22283,0,0,0,L,1151911521,0,122.46,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331906,2470149.00
09/13/2017 15:45,2,5.393,ACTIVE,217.35,356.18,59.949,1505331904,"201051344000633","219011344069620",26.46,49.80,0,336.94,401.26,144.6,137.6,0.694,833240.4,833240.4,22460,0,0,0,L,1122011218,0,123.36,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331907,2470150.00
09/13/2017 15:45,2,5.318,ACTIVE,218.26,357.08,59.965,1505331904,"201051344000469","219011344069620",27.19,40.40,0,337.84,402.46,146.6,139.5,0.703,837399.2,837399.2,22418,0,0,0,L,1122011218,0,123.36,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331908,2470151.00
09/13/2017 15:45,2,5.270,ACTIVE,215.54,353.47,59.928,1505331904,"201051344000646","219011344069620",26.68,50.20,0,330.63,396.15,142.3,135.4,0.689,831324.0,831324.0,22410,0,0,0,L,1122011218,0,123.81,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331909,2470152.00
09/13/2017 15:45,2,4.965,ACTIVE,212.61,348.66,59.954,1505331904,"274151322000052","219011344069620",26.18,67.00,0,331.53,380.22,131.6,125.1,0.517,1090166.0,1090166.0,22282,0,0,0,L,1151911521,0,121.78,122.91,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331910,2470153.00
09/13/2017 15:45,2,5.475,ACTIVE,216.67,355.28,59.928,1505331904,"201051344000585","219011344069620",26.58,49.00,0,331.83,399.46,147.4,140.4,0.694,846101.0,846101.0,22406,0,0,0,L,1122011218,0,123.81,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331911,2470154.00
09/13/2017 15:45,2,5.197,ACTIVE,215.32,351.97,59.965,1505331904,"201051344001230","219011344069620",27.06,49.00,0,332.13,395.85,142.3,135.5,0.676,835698.4,835698.4,22458,0,0,0,L,1122011218,0,123.59,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331911,2470155.00
09/13/2017 15:45,2,5.271,ACTIVE,216.67,354.97,59.996,1505331904,"201051344000582","219011344069620",26.58,48.30,0,330.93,397.35,141.9,135.1,0.667,824507.8,824507.8,22397,0,0,0,L,1122011218,0,124.04,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331912,2470156.00
09/13/2017 15:45,2,5.260,ACTIVE,215.54,353.47,59.991,1505331904,"201051344000955","219011344069620",26.36,50.40,0,331.23,394.65,140.4,133.6,0.672,845106.8,845106.8,22417,0,0,0,L,1122011218,0,123.36,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331913,2470157.00
09/13/2017 15:45,2,3.301,ACTIVE,213.06,402.46,59.991,1505331904,"274151322000094","219011344069620",36.54,59.50,0,377.52,433.12,121.8,115.6,0.473,903799.4,903799.4,22741,0,0,0,L,1151911521,0,122.01,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331914,2470158.00
09/13/2017 15:45,2,5.424,ACTIVE,217.80,357.08,59.933,1505331904,"201051344000579","219011344069620",26.14,49.80,0,338.14,401.56,143.6,136.7,0.672,855913.9,855913.9,22418,0,0,0,L,1122011218,0,123.59,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331915,2470159.00
09/13/2017 15:45,2,5.293,ACTIVE,215.54,352.57,59.996,1505331904,"201051344000890","219011344069620",26.52,51.50,0,331.23,395.85,142.2,135.4,0.654,839267.5,839267.5,22417,0,0,0,L,1122011218,0,123.81,121.78,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331916,2470160.00
09/13/2017 15:45,2,5.252,ACTIVE,216.22,354.37,59.917,1505331904,"201051344000438","219011344069620",26.52,50.40,0,331.83,395.55,141.0,134.2,0.676,841419.9,841419.9,22402,0,0,0,L,1122011218,0,124.27,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331917,2470161.00
09/13/2017 15:45,2,4.943,ACTIVE,215.54,347.16,59.970,1505331904,"201051344000417","219011344069620",17.93,50.60,0,333.33,376.31,89.9,84.8,0.433,741022.9,741022.9,22446,0,0,0,L,1122011218,0,123.36,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331918,2470162.00
09/13/2017 15:45,2,5.008,ACTIVE,212.16,350.47,59.954,1505331904,"274151322000083","219011344069620",26.14,62.30,0,329.13,379.32,132.4,125.9,0.535,1079153.9,1079153.9,22298,0,0,0,L,1151911521,0,121.55,122.46,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331919,2470163.00
09/13/2017 15:45,2,5.242,ACTIVE,213.29,345.06,59.986,1505331904,"274151322000076","219011344069620",26.84,68.00,0,333.33,383.53,142.3,135.5,0.557,1152764.4,1152764.4,22286,0,0,0,L,1151911521,0,122.23,123.14,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331920,2470164.00
09/13/2017 15:45,2,5.322,ACTIVE,216.67,355.58,59.981,1505331904,"201051344000868","219011344069620",27.14,42.50,0,333.63,399.76,146.4,139.4,0.672,835662.4,835662.4,22431,0,0,0,L,1122011218,0,122.91,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331921,2470165.00
09/13/2017 15:45,2,5.287,ACTIVE,212.61,362.19,59.970,1505331904,"274151322000095","219011344069620",26.74,62.30,0,327.92,383.23,143.1,136.2,0.544,1141661.7,1141661.7,22323,0,0,0,L,1151911521,0,122.68,122.46,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331922,2470166.00
09/13/2017 15:45,2,5.143,ACTIVE,217.80,353.17,59.959,1505331904,"201051344000988","219011344069620",17.89,41.50,0,337.84,383.23,93.2,88.0,0.442,713380.9,713380.9,22394,0,0,0,L,1122011218,0,123.36,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331922,2470167.00
09/13/2017 15:45,2,5.330,ACTIVE,216.45,354.67,60.007,1505331904,"201051344001025","219011344069620",26.96,50.00,0,332.13,397.35,145.5,138.5,0.654,842828.6,842828.6,22401,0,0,0,L,1122011218,0,123.81,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331923,2470168.00
09/13/2017 15:45,2,5.326,ACTIVE,217.80,356.18,59.986,1505331904,"201051344000458","219011344069620",27.00,44.30,0,338.14,403.07,145.6,138.6,0.698,846704.1,846704.1,22397,0,0,0,L,1122011218,0,123.81,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331924,2470169.00
09/13/2017 15:45,2,5.377,ACTIVE,218.26,357.08,59.933,1505331904,"201051344000853","219011344069620",26.84,43.20,0,336.94,402.46,146.1,139.1,0.694,848243.6,848243.6,22428,0,0,0,L,1122011218,0,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331925,2470170.00
09/13/2017 15:45,2,5.307,ACTIVE,215.32,354.97,60.007,1505331904,"201051344000685","219011344069620",26.46,48.30,0,331.53,395.55,142.3,135.4,0.720,841227.9,841227.9,22449,0,0,0,L,1122011218,0,124.04,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331926,2470171.00
09/13/2017 15:45,2,5.314,ACTIVE,216.22,353.47,59.949,1505331904,"201051344000917","219011344069620",26.52,47.30,0,331.53,396.45,142.6,135.7,0.689,837852.0,837852.0,22444,0,0,0,L,1122011218,0,123.59,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331927,2470172.00
09/13/2017 15:45,2,5.320,ACTIVE,215.54,354.07,60.002,1505331904,"201051344001145","219011344069620",26.36,47.50,0,331.83,395.85,141.9,135.1,0.658,845959.8,845959.8,22428,0,0,0,L,1122011218,0,123.59,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331928,2470173.00
09/13/2017 15:45,2,5.227,ACTIVE,216.67,353.77,60.002,1505331904,"201051344000651","219011344069620",26.74,48.80,0,334.54,400.36,141.6,134.7,0.658,835037.9,835037.9,22418,0,0,0,L,1122011218,0,124.49,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331929,2470174.00
09/13/2017 15:45,2,4.814,ACTIVE,212.38,353.17,59.981,1505331904,"274151322000088","219011344069620",25.90,59.30,0,331.83,378.42,126.3,120.0,0.486,1035990.8,1035990.8,22293,0,0,0,L,1151911521,0,122.68,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331930,2470175.00
09/13/2017 15:45,2,3.229,ACTIVE,213.51,397.96,60.007,1505331904,"274151322000068","219011344069620",36.90,60.30,0,373.91,431.62,120.9,114.8,0.468,904893.4,904893.4,22751,0,0,0,L,1151911521,0,122.68,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331931,2470176.00
09/13/2017 15:45,2,5.260,ACTIVE,216.22,355.28,59.965,1505331904,"201051344001135","219011344069620",26.54,49.00,0,331.53,395.55,141.3,134.5,0.658,830587.5,830587.5,22376,0,0,0,L,1122011218,0,124.04,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331931,2470177.00
09/13/2017 15:45,2,5.197,ACTIVE,216.22,353.47,60.012,1505331904,"201051344000594","219011344069620",27.00,55.30,0,330.63,396.75,142.1,135.2,0.672,850296.6,850296.6,22413,0,0,0,L,1122011218,0,122.91,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331932,2470178.00
09/13/2017 15:45,2,5.311,ACTIVE,216.67,354.97,59.928,1505331904,"201051344001203","219011344069620",26.66,49.00,0,333.63,397.96,143.3,136.4,0.672,840865.4,840865.4,22443,0,0,0,L,1122011218,0,124.49,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331933,2470179.00
09/13/2017 15:45,2,4.863,ACTIVE,212.83,360.08,60.007,1505331904,"274151322000054","219011344069620",24.97,58.30,0,331.83,379.02,122.8,116.6,0.468,1051192.5,1051192.5,22261,0,0,0,L,1151911521,0,122.23,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331934,2470180.00
09/13/2017 15:45,2,5.281,ACTIVE,216.90,354.97,59.954,1505331904,"201051344000867","219011344069620",26.98,45.80,0,333.63,396.75,144.3,137.4,0.663,834380.6,834380.6,22444,0,0,0,L,1122011218,0,123.36,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331935,2470181.00
09/13/2017 15:45,2,5.139,ACTIVE,216.67,355.28,60.007,1505331904,"201051344001093","219011344069620",26.98,46.60,0,332.13,399.16,140.5,133.7,0.650,837814.1,837814.1,22451,0,0,0,L,1122011218,0,124.27,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331936,2470182.00
09/13/2017 15:45,2,5.398,ACTIVE,217.58,355.88,59.991,1505331904,"201051344000900","219011344069620",27.04,41.30,0,337.24,403.37,147.8,140.7,0.676,856612.1,856612.1,22446,0,0,0,L,1122011218,0,123.81,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331937,2470183.00
09/13/2017 15:45,2,5.305,ACTIVE,217.58,355.28,60.012,1505331904,"201051344000648","219011344069620",26.46,44.00,0,338.44,402.16,142.2,135.3,0.667,842404.3,842404.3,22412,0,0,0,L,1122011218,0,123.14,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331938,2470184.00
09/13/2017 15:45,2,5.342,ACTIVE,217.58,356.78,60.012,1505331904,"201051344000569","219011344069620",26.98,43.40,0,337.54,402.77,146.0,139.0,0.689,858008.6,858008.6,22380,0,0,0,L,1122011218,0,123.14,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331939,2470185.00
09/13/2017 15:45,2,5.359,ACTIVE,217.80,356.78,60.002,1505331904,"201051344000983","219011344069620",27.14,43.60,0,337.24,403.67,147.2,140.2,0.698,849099.4,849099.4,22415,0,0,0,L,1122011218,0,123.59,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331940,2470186.00
09/13/2017 15:45,2,5.297,ACTIVE,217.80,355.88,59.986,1505331904,"201051344001158","219011344069620",26.44,46.40,0,337.54,401.56,141.8,135.0,0.667,832432.3,832432.3,22419,0,0,0,L,1122011218,0,123.36,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331941,2470187.00
09/13/2017 15:45,2,5.229,ACTIVE,217.80,357.98,59.996,1505331904,"201051344000576","219011344069620",27.10,42.50,0,336.64,402.16,143.4,136.5,0.676,847032.3,847032.3,22435,0,0,0,L,1122011218,0,123.81,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331942,2470188.00
09/13/2017 15:45,2,4.895,ACTIVE,212.83,343.85,59.986,1505331904,"274151322000087","219011344069620",26.08,68.70,0,332.13,379.02,129.3,122.9,0.473,1027362.2,1027362.2,22541,0,0,0,L,1151911521,0,122.23,122.91,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505331943,2470189.00
09/13/2017 16:00,2,5.627,ACTIVE,218.26,356.48,59.933,1505332804,"201051344000645","219011344069620",26.52,43.80,0,335.74,396.45,151.0,143.8,0.689,845998.4,845998.4,22407,0,0,0,L,1122011218,0,124.04,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505332805,2470190.00
09/13/2017 16:00,2,5.111,ACTIVE,213.29,347.16,60.002,1505332804,"274151322000085","219011344069620",25.15,56.50,0,329.73,374.81,130.3,123.8,0.499,1045430.9,1045430.9,22284,0,0,0,L,1151911521,0,122.68,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505332806,2470191.00
09/13/2017 16:00,2,5.543,ACTIVE,217.58,357.68,60.018,1505332804,"201051344000633","219011344069620",26.92,49.30,0,334.54,394.65,151.1,143.9,0.729,833276.4,833276.4,22461,0,0,0,L,1122011218,0,123.81,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505332807,2470192.00
09/13/2017 16:00,2,5.562,ACTIVE,218.48,359.18,59.975,1505332804,"201051344000469","219011344069620",27.17,39.80,0,334.24,397.66,153.1,145.8,0.734,837435.8,837435.8,22419,0,0,0,L,1122011218,0,123.59,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505332808,2470193.00
09/13/2017 16:00,2,5.459,ACTIVE,215.54,355.58,59.991,1505332804,"201051344000646","219011344069620",27.17,50.00,0,331.23,391.64,150.1,143.0,0.716,831359.7,831359.7,22411,0,0,0,L,1122011218,0,124.04,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505332808,2470194.00
09/13/2017 16:00,2,5.143,ACTIVE,212.83,349.26,59.981,1505332804,"274151322000052","219011344069620",26.68,66.00,0,328.22,377.22,138.8,132.0,0.548,1090199.0,1090199.0,22283,0,0,0,L,1151911521,0,121.78,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505332809,2470195.00
09/13/2017 16:00,2,5.715,ACTIVE,216.67,357.08,59.975,1505332804,"201051344000585","219011344069620",26.94,48.00,0,332.43,391.64,156.0,148.6,0.725,846138.0,846138.0,22407,0,0,0,L,1122011218,0,123.81,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505332810,2470196.00
09/13/2017 16:00,2,5.422,ACTIVE,215.32,353.17,60.023,1505332804,"201051344001230","219011344069620",27.27,48.50,0,333.03,391.94,149.7,142.6,0.712,835734.0,835734.0,22459,0,0,0,L,1122011218,0,123.81,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505332811,2470197.00
09/13/2017 16:00,2,5.480,ACTIVE,216.67,355.88,59.991,1505332804,"201051344000582","219011344069620",26.94,47.50,0,331.23,391.94,149.5,142.4,0.712,824543.4,824543.4,22398,0,0,0,L,1122011218,0,124.27,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505332812,2470198.00
09/13/2017 16:00,2,5.471,ACTIVE,215.54,352.57,60.018,1505332804,"201051344000955","219011344069620",26.88,49.80,0,332.73,391.04,148.9,141.8,0.707,845142.2,845142.2,22418,0,0,0,L,1122011218,0,123.36,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505332813,2470199.00
09/13/2017 16:00,2,3.457,ACTIVE,213.29,401.56,59.975,1505332804,"274151322000094","219011344069620",37.00,59.00,0,371.81,433.42,128.9,122.5,0.504,903830.2,903830.2,22742,0,0,0,L,1151911521,0,122.01,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505332814,2470200.00
09/13/2017 16:00,2,5.596,ACTIVE,218.48,357.08,59.981,1505332804,"201051344000579","219011344069620",26.70,49.50,0,335.44,396.15,151.2,144.0,0.707,855950.1,855950.1,22419,0,0,0,L,1122011218,0,123.81,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505332815,2470201.00
09/13/2017 16:00,2,5.531,ACTIVE,215.54,354.37,59.981,1505332804,"201051344000890","219011344069620",26.74,50.80,0,332.13,391.64,149.9,142.8,0.698,839303.2,839303.2,22418,0,0,0,L,1122011218,0,124.04,121.78,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505332816,2470202.00
09/13/2017 16:00,2,5.496,ACTIVE,216.45,356.18,60.018,1505332804,"201051344000438","219011344069620",26.72,50.00,0,332.13,391.04,148.7,141.6,0.712,841455.3,841455.3,22403,0,0,0,L,1122011218,0,124.27,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505332817,2470203.00
09/13/2017 16:00,2,5.246,ACTIVE,216.00,349.86,60.012,1505332804,"201051344000417","219011344069620",17.89,50.00,0,333.63,374.51,95.1,89.8,0.455,741045.4,741045.4,22447,0,0,0,L,1122011218,0,123.59,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505332817,2470204.00
09/13/2017 16:00,2,5.209,ACTIVE,212.83,349.86,60.034,1505332804,"274151322000083","219011344069620",26.48,62.00,0,327.32,376.31,139.7,132.9,0.557,1079187.1,1079187.1,22299,0,0,0,L,1151911521,0,122.01,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505332818,2470205.00
09/13/2017 16:00,2,5.398,ACTIVE,213.74,354.37,60.002,1505332804,"274151322000076","219011344069620",27.43,66.30,0,332.73,379.62,149.8,142.7,0.579,1152800.0,1152800.0,22287,0,0,0,L,1151911521,0,122.46,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505332819,2470206.00
09/13/2017 16:00,2,5.570,ACTIVE,217.35,357.08,60.018,1505332804,"201051344000868","219011344069620",27.02,42.00,0,332.43,392.55,152.5,145.3,0.698,835698.9,835698.9,22432,0,0,0,L,1122011218,0,123.36,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505332820,2470207.00
09/13/2017 16:00,2,5.490,ACTIVE,212.83,355.58,59.986,1505332804,"274151322000095","219011344069620",27.10,62.50,0,328.52,379.32,150.6,143.4,0.566,1141697.5,1141697.5,22324,0,0,0,L,1151911521,0,122.46,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505332822,2470208.00
09/13/2017 16:00,2,5.391,ACTIVE,218.48,354.67,60.018,1505332804,"201051344000988","219011344069620",17.89,42.00,0,336.94,380.52,97.7,92.4,0.455,713404.2,713404.2,22395,0,0,0,L,1122011218,0,123.81,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505332823,2470209.00
09/13/2017 16:00,2,5.553,ACTIVE,216.67,354.97,60.007,1505332804,"201051344001025","219011344069620",27.15,49.80,0,331.83,392.25,152.8,145.6,0.712,842865.2,842865.2,22402,0,0,0,L,1122011218,0,124.04,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505332824,2470210.00
09/13/2017 16:00,2,5.551,ALERT,218.26,357.08,59.986,1505332804,"201051344000458","219011344069620",27.06,44.00,0,302.68,398.26,152.2,145.0,0.734,846740.7,846740.7,22398,0,0,0,L,1122011218,0,124.04,124.49,0002,38,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505332825,2470211.00
09/13/2017 16:00,2,5.574,ALERT,218.93,361.59,60.002,1505332804,"201051344000853","219011344069620",27.12,42.80,0,302.37,398.26,153.0,145.8,0.729,848280.5,848280.5,22429,0,0,0,L,1122011218,0,124.49,124.49,0002,40,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505332827,2470212.00
09/13/2017 16:00,2,5.496,ACTIVE,215.54,355.28,59.996,1505332804,"201051344000685","219011344069620",26.92,48.00,0,332.13,391.34,150.0,142.8,0.742,841263.9,841263.9,22450,0,0,0,L,1122011218,0,124.49,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505332828,2470213.00
09/13/2017 16:00,2,5.582,ACTIVE,216.67,355.58,60.018,1505332804,"201051344000917","219011344069620",26.64,47.50,0,331.53,391.04,150.5,143.3,0.725,837888.3,837888.3,22445,0,0,0,L,1122011218,0,124.04,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505332829,2470214.00
09/13/2017 16:00,2,5.508,ACTIVE,215.77,356.48,59.965,1505332804,"201051344001145","219011344069620",26.96,47.30,0,331.83,391.04,150.3,143.2,0.703,845996.0,845996.0,22429,0,0,0,L,1122011218,0,123.81,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505332830,2470215.00
09/13/2017 16:00,2,5.566,ACTIVE,217.13,356.48,59.917,1505332804,"201051344000651","219011344069620",26.58,47.80,0,332.73,392.25,149.8,142.6,0.694,835073.9,835073.9,22419,0,0,0,L,1122011218,0,124.72,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505332831,2470216.00
09/13/2017 16:00,2,5.070,ACTIVE,213.06,353.77,60.007,1505332804,"274151322000088","219011344069620",26.14,58.00,0,328.22,376.62,134.3,127.7,0.513,1036023.0,1036023.0,22294,0,0,0,L,1151911521,0,122.68,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505332832,2470217.00
09/13/2017 16:00,2,3.395,ACTIVE,213.74,411.48,59.975,1505332804,"274151322000068","219011344069620",37.29,59.80,0,378.12,431.62,128.6,122.2,0.495,904924.2,904924.2,22752,0,0,0,L,1151911521,0,122.68,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505332833,2470218.00
09/13/2017 16:00,2,5.492,ACTIVE,216.45,354.37,60.002,1505332804,"201051344001135","219011344069620",26.94,48.30,0,332.13,391.04,149.8,142.7,0.694,830623.5,830623.5,22377,0,0,0,L,1122011218,0,124.27,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505332833,2470219.00
