ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/13/2017 16:00,2,5.531,ACTIVE,216.67,356.18,59.981,1505332804,"201051344000594","219011344069620",26.82,53.80,0,329.73,393.45,150.2,143.1,0.698,850332.8,850332.8,22414,0,0,0,L,1122011218,0,123.14,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505332835,2470220.00
09/13/2017 16:00,2,5.523,ACTIVE,216.67,354.97,60.007,1505332804,"201051344001203","219011344069620",27.08,48.50,0,333.03,391.64,151.5,144.3,0.712,840901.9,840901.9,22444,0,0,0,L,1122011218,0,124.72,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505332836,2470221.00
09/13/2017 16:00,2,5.104,ACTIVE,213.06,360.38,60.023,1505332804,"274151322000054","219011344069620",25.33,57.70,0,328.52,375.41,130.7,124.3,0.499,1051223.7,1051223.7,22262,0,0,0,L,1151911521,0,122.23,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505332836,2470222.00
09/13/2017 16:00,2,5.541,ACTIVE,217.35,356.18,60.018,1505332804,"201051344000867","219011344069620",27.00,45.80,0,333.03,391.64,151.5,144.3,0.698,834417.2,834417.2,22445,0,0,0,L,1122011218,0,123.59,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505332837,2470223.00
09/13/2017 16:00,2,5.375,ACTIVE,216.67,355.28,59.954,1505332804,"201051344001093","219011344069620",27.06,46.40,0,331.23,391.34,147.2,140.2,0.681,837849.6,837849.6,22452,0,0,0,L,1122011218,0,124.27,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505332838,2470224.00
09/13/2017 16:00,2,5.549,ACTIVE,218.03,358.58,60.002,1505332804,"201051344000900","219011344069620",27.51,41.50,0,331.53,397.66,154.6,147.3,0.698,856649.5,856649.5,22447,0,0,0,L,1122011218,0,124.04,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505332839,2470225.00
09/13/2017 16:00,2,5.457,ACTIVE,218.03,357.38,60.007,1505332804,"201051344000648","219011344069620",26.84,44.00,0,318.61,418.70,148.4,141.3,0.698,842440.2,842440.2,22413,0,0,0,L,1122011218,0,123.36,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505332840,2470226.00
09/13/2017 16:00,2,5.508,ACTIVE,218.03,357.68,59.991,1505332804,"201051344000569","219011344069620",27.33,42.80,0,332.73,397.05,152.5,145.3,0.712,858045.6,858045.6,22381,0,0,0,L,1122011218,0,123.36,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505332841,2470227.00
09/13/2017 16:00,2,5.502,ALERT,218.26,357.68,59.996,1505332804,"201051344000983","219011344069620",27.59,43.20,0,298.17,397.05,153.6,146.4,0.720,849136.6,849136.6,22416,0,0,0,L,1122011218,0,123.81,124.27,0002,40,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505332843,2470228.00
09/13/2017 16:00,2,5.531,ACTIVE,218.26,357.38,59.996,1505332804,"201051344001158","219011344069620",26.54,46.40,0,335.44,396.15,148.7,141.6,0.698,832468.3,832468.3,22420,0,0,0,L,1122011218,0,123.59,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505332844,2470229.00
09/13/2017 16:00,2,5.459,ACTIVE,218.48,359.78,59.975,1505332804,"201051344000576","219011344069620",27.14,41.80,0,337.84,397.66,150.0,142.9,0.712,847068.7,847068.7,22436,0,0,0,L,1122011218,0,124.04,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505332845,2470230.00
09/13/2017 16:00,2,5.084,ACTIVE,213.06,352.27,59.975,1505332804,"274151322000087","219011344069620",26.56,67.70,0,330.93,376.62,136.6,130.0,0.513,1027395.1,1027395.1,22542,0,0,0,L,1151911521,0,122.46,123.14,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505332845,2470231.00
09/13/2017 16:15,2,4.643,ACTIVE,217.58,354.37,59.928,1505333703,"201051344000645","219011344069620",26.56,44.30,0,338.14,392.55,124.7,118.4,0.579,846031.6,846031.6,22408,0,0,0,L,1122011218,0,123.81,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505333704,2470232.00
09/13/2017 16:15,2,4.301,ACTIVE,212.83,341.75,59.970,1505333703,"274151322000085","219011344069620",25.07,56.50,0,332.43,372.41,109.2,103.5,0.415,1045459.7,1045459.7,22285,0,0,0,L,1151911521,0,122.68,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505333705,2470233.00
09/13/2017 16:15,2,4.549,ACTIVE,216.90,354.67,59.933,1505333703,"201051344000633","219011344069620",27.12,49.80,0,336.34,391.04,124.9,118.6,0.601,833309.7,833309.7,22462,0,0,0,L,1122011218,0,123.59,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505333706,2470234.00
09/13/2017 16:15,2,4.570,ACTIVE,217.80,354.97,59.965,1505333703,"201051344000469","219011344069620",27.25,40.60,0,337.24,394.35,126.2,119.9,0.605,837469.5,837469.5,22420,0,0,0,L,1122011218,0,123.14,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505333707,2470235.00
09/13/2017 16:15,2,4.592,ACTIVE,215.09,352.27,59.901,1505333703,"201051344000646","219011344069620",26.88,49.50,0,332.13,389.84,125.1,118.8,0.605,831392.8,831392.8,22412,0,0,0,L,1122011218,0,123.81,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505333708,2470236.00
09/13/2017 16:15,2,4.287,ACTIVE,212.61,342.05,59.965,1505333703,"274151322000052","219011344069620",26.84,64.30,0,331.83,374.81,116.4,110.4,0.451,1090229.6,1090229.6,22284,0,0,0,L,1151911521,0,121.55,122.91,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505333708,2470237.00
09/13/2017 16:15,2,4.768,ACTIVE,216.22,353.77,59.922,1505333703,"201051344000585","219011344069620",26.82,48.00,0,331.83,388.94,129.4,123.0,0.610,846172.3,846172.3,22408,0,0,0,L,1122011218,0,123.59,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505333709,2470238.00
09/13/2017 16:15,2,4.545,ACTIVE,214.87,350.47,59.970,1505333703,"201051344001230","219011344069620",27.00,47.50,0,333.03,388.64,124.3,118.1,0.592,835767.0,835767.0,22460,0,0,0,L,1122011218,0,123.59,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505333710,2470239.00
09/13/2017 16:15,2,4.586,ACTIVE,216.22,351.97,59.986,1505333703,"201051344000582","219011344069620",26.78,46.80,0,331.53,389.54,124.3,118.1,0.588,824576.3,824576.3,22399,0,0,0,L,1122011218,0,123.81,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505333711,2470240.00
09/13/2017 16:15,2,4.564,ACTIVE,215.09,351.07,59.928,1505333703,"201051344000955","219011344069620",26.74,49.50,0,333.63,388.64,123.7,117.5,0.597,845174.9,845174.9,22419,0,0,0,L,1122011218,0,123.14,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505333712,2470241.00
09/13/2017 16:15,2,2.893,ACTIVE,213.06,408.48,59.922,1505333703,"274151322000094","219011344069620",36.90,59.30,0,378.72,430.12,108.5,102.8,0.424,903858.7,903858.7,22743,0,0,0,L,1151911521,0,122.01,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505333713,2470242.00
09/13/2017 16:15,2,4.619,ACTIVE,217.58,354.67,59.933,1505333703,"201051344000579","219011344069620",26.82,49.80,0,337.84,392.85,125.5,119.2,0.597,855983.4,855983.4,22420,0,0,0,L,1122011218,0,123.36,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505333714,2470243.00
09/13/2017 16:15,2,4.615,ACTIVE,215.32,349.86,59.949,1505333703,"201051344000890","219011344069620",26.64,50.80,0,333.63,389.84,124.5,118.2,0.579,839336.3,839336.3,22419,0,0,0,L,1122011218,0,123.81,121.55,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505333715,2470244.00
09/13/2017 16:15,2,4.541,ACTIVE,215.77,352.87,59.965,1505333703,"201051344000438","219011344069620",26.90,49.50,0,332.73,388.64,123.6,117.4,0.588,841488.0,841488.0,22404,0,0,0,L,1122011218,0,124.04,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505333716,2470245.00
09/13/2017 16:15,2,4.348,ACTIVE,215.32,347.46,59.981,1505333703,"201051344000417","219011344069620",17.95,49.50,0,332.73,373.61,79.1,74.4,0.371,741066.2,741066.2,22448,0,0,0,L,1122011218,0,123.36,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505333717,2470246.00
09/13/2017 16:15,2,4.299,ACTIVE,211.93,348.96,59.975,1505333703,"274151322000083","219011344069620",26.78,60.50,0,327.62,371.81,116.6,110.6,0.468,1079217.9,1079217.9,22300,0,0,0,L,1151911521,0,121.55,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505333718,2470247.00
09/13/2017 16:15,2,4.514,ACTIVE,213.29,343.55,59.949,1505333703,"274151322000076","219011344069620",27.41,65.30,0,333.33,377.82,125.2,118.9,0.486,1152833.1,1152833.1,22288,0,0,0,L,1151911521,0,122.23,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505333719,2470248.00
09/13/2017 16:15,2,4.594,ACTIVE,216.45,353.17,59.928,1505333703,"201051344000868","219011344069620",26.94,42.50,0,332.73,389.84,125.3,119.0,0.575,835732.5,835732.5,22433,0,0,0,L,1122011218,0,122.91,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505333720,2470249.00
09/13/2017 16:15,2,4.568,ACTIVE,212.38,358.28,59.954,1505333703,"274151322000095","219011344069620",27.14,61.00,0,327.92,374.51,125.5,119.2,0.477,1141730.8,1141730.8,22325,0,0,0,L,1151911521,0,122.01,122.46,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505333721,2470250.00
09/13/2017 16:15,2,4.424,ACTIVE,217.58,351.37,59.981,1505333703,"201051344000988","219011344069620",17.89,42.50,0,336.94,377.22,80.0,75.3,0.376,713425.6,713425.6,22396,0,0,0,L,1122011218,0,123.36,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505333722,2470251.00
09/13/2017 16:15,2,4.654,ACTIVE,215.77,350.77,59.938,1505333703,"201051344001025","219011344069620",26.90,48.80,0,332.43,389.54,126.9,120.6,0.579,842898.9,842898.9,22403,0,0,0,L,1122011218,0,123.59,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505333722,2470252.00
09/13/2017 16:15,2,4.668,ACTIVE,217.58,353.17,59.959,1505333703,"201051344000458","219011344069620",26.60,44.50,0,338.14,393.15,125.8,119.5,0.601,846774.2,846774.2,22400,0,0,0,L,1122011218,0,123.59,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505333723,2470253.00
09/13/2017 16:15,2,4.646,ACTIVE,218.03,354.97,59.959,1505333703,"201051344000853","219011344069620",26.84,43.20,0,338.74,394.65,126.2,119.9,0.601,848314.1,848314.1,22431,0,0,0,L,1122011218,0,124.04,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505333724,2470254.00
09/13/2017 16:15,2,4.527,ACTIVE,215.09,351.97,59.938,1505333703,"201051344000685","219011344069620",27.25,47.80,0,332.73,389.24,125.0,118.7,0.610,841296.9,841296.9,22451,0,0,0,L,1122011218,0,124.27,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505333725,2470255.00
09/13/2017 16:15,2,4.592,ACTIVE,216.00,352.87,59.970,1505333703,"201051344000917","219011344069620",27.10,46.80,0,331.23,388.94,125.9,119.6,0.601,837921.5,837921.5,22446,0,0,0,L,1122011218,0,123.59,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505333726,2470256.00
09/13/2017 16:15,2,4.574,ACTIVE,215.32,351.07,59.970,1505333703,"201051344001145","219011344069620",27.23,46.40,0,331.83,388.34,126.2,119.9,0.579,846029.2,846029.2,22430,0,0,0,L,1122011218,0,123.59,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505333727,2470257.00
09/13/2017 16:15,2,4.623,ACTIVE,216.22,352.57,59.981,1505333703,"201051344000651","219011344069620",26.76,48.00,0,333.03,389.24,125.3,119.0,0.588,835107.0,835107.0,22420,0,0,0,L,1122011218,0,124.49,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505333728,2470258.00
09/13/2017 16:15,2,4.252,ACTIVE,212.61,349.56,59.970,1505333703,"274151322000088","219011344069620",26.22,57.00,0,331.53,374.81,112.9,107.0,0.433,1036052.6,1036052.6,22295,0,0,0,L,1151911521,0,122.68,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505333729,2470259.00
09/13/2017 16:15,2,2.939,ACTIVE,213.51,400.06,59.922,1505333703,"274151322000068","219011344069620",36.30,60.00,0,379.32,430.12,108.3,102.6,0.424,904952.5,904952.5,22753,0,0,0,L,1151911521,0,122.46,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505333730,2470260.00
09/13/2017 16:15,2,4.627,ACTIVE,215.77,350.17,59.917,1505333703,"201051344001135","219011344069620",26.80,48.30,0,332.73,388.64,125.5,119.2,0.583,830656.6,830656.6,22378,0,0,0,L,1122011218,0,123.81,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505333731,2470261.00
09/13/2017 16:15,2,4.654,ACTIVE,216.00,353.47,59.954,1505333703,"201051344000594","219011344069620",26.48,53.50,0,331.23,390.14,124.8,118.5,0.597,850365.9,850365.9,22415,0,0,0,L,1122011218,0,122.91,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505333732,2470262.00
09/13/2017 16:15,2,4.654,ACTIVE,216.00,352.57,59.933,1505333703,"201051344001203","219011344069620",26.74,48.00,0,333.33,389.84,126.0,119.7,0.597,840935.3,840935.3,22445,0,0,0,L,1122011218,0,124.49,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505333732,2470263.00
09/13/2017 16:15,2,4.238,ACTIVE,212.61,354.37,59.975,1505333703,"274151322000054","219011344069620",25.60,57.30,0,331.83,374.21,109.7,104.0,0.420,1051252.5,1051252.5,22263,0,0,0,L,1151911521,0,122.23,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505333733,2470264.00
09/13/2017 16:15,2,4.625,ACTIVE,216.90,352.57,59.970,1505333703,"201051344000867","219011344069620",26.78,46.40,0,331.53,388.64,125.4,119.1,0.575,834450.5,834450.5,22446,0,0,0,L,1122011218,0,123.36,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505333734,2470265.00
09/13/2017 16:15,2,4.410,ACTIVE,216.22,352.57,59.949,1505333703,"201051344001093","219011344069620",27.33,45.80,0,332.13,388.04,122.1,115.9,0.575,837882.0,837882.0,22453,0,0,0,L,1122011218,0,124.04,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505333735,2470266.00
09/13/2017 16:15,2,4.641,ACTIVE,217.35,354.37,59.981,1505333703,"201051344000900","219011344069620",27.19,42.30,0,336.94,391.94,127.8,121.4,0.588,856683.5,856683.5,22448,0,0,0,L,1122011218,0,123.59,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505333736,2470267.00
09/13/2017 16:15,2,4.543,ACTIVE,217.35,354.07,59.944,1505333703,"201051344000648","219011344069620",26.76,44.50,0,337.54,392.55,123.0,116.8,0.588,842472.9,842472.9,22414,0,0,0,L,1122011218,0,122.91,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505333737,2470268.00
09/13/2017 16:15,2,4.613,ACTIVE,217.35,354.97,59.933,1505333703,"201051344000569","219011344069620",26.98,43.40,0,337.24,391.34,126.1,119.8,0.592,858079.0,858079.0,22382,0,0,0,L,1122011218,0,122.91,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505333738,2470269.00
09/13/2017 16:15,2,4.635,ACTIVE,217.35,353.77,59.986,1505333703,"201051344000983","219011344069620",27.19,44.50,0,336.34,391.64,127.7,121.3,0.610,849170.4,849170.4,22418,0,0,0,L,1122011218,0,123.36,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505333739,2470270.00
09/13/2017 16:15,2,4.576,ACTIVE,217.35,353.17,60.002,1505333703,"201051344001158","219011344069620",26.68,46.60,0,337.24,389.84,123.7,117.4,0.588,832501.0,832501.0,22421,0,0,0,L,1122011218,0,123.36,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505333740,2470271.00
09/13/2017 16:15,2,4.541,ACTIVE,217.80,355.58,59.986,1505333703,"201051344000576","219011344069620",27.00,42.50,0,337.54,394.35,124.2,118.0,0.588,847101.6,847101.6,22437,0,0,0,L,1122011218,0,123.59,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505333741,2470272.00
09/13/2017 16:15,2,4.281,ACTIVE,212.83,344.15,59.949,1505333703,"274151322000087","219011344069620",26.46,66.30,0,328.22,374.21,114.7,108.8,0.433,1027425.2,1027425.2,22543,0,0,0,L,1151911521,0,122.23,122.91,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505333741,2470273.00
09/13/2017 16:30,2,4.943,ACTIVE,217.80,356.18,59.965,1505334604,"201051344000645","219011344069620",27.17,42.80,0,335.74,386.53,136.0,129.4,0.628,846062.0,846062.0,22409,0,0,0,L,1122011218,0,123.59,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505334606,2470274.00
09/13/2017 16:30,2,4.596,ACTIVE,212.83,348.06,59.970,1505334604,"274151322000085","219011344069620",25.31,56.30,0,332.73,368.20,117.8,111.7,0.455,1045486.1,1045486.1,22286,0,0,0,L,1151911521,0,122.91,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505334607,2470275.00
09/13/2017 16:30,2,4.914,ACTIVE,217.13,354.97,59.949,1505334604,"201051344000633","219011344069620",27.17,48.00,0,333.33,386.53,135.3,128.7,0.650,833340.1,833340.1,22463,0,0,0,L,1122011218,0,123.36,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505334608,2470276.00
09/13/2017 16:30,2,4.971,ACTIVE,218.03,355.88,59.959,1505334604,"201051344000469","219011344069620",27.08,40.40,0,334.54,387.14,136.4,129.7,0.654,837500.2,837500.2,22421,0,0,0,L,1122011218,0,123.14,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505334609,2470277.00
09/13/2017 16:30,2,4.875,ACTIVE,215.77,354.37,59.970,1505334604,"201051344000646","219011344069620",27.14,48.80,0,332.43,385.63,134.0,127.4,0.641,831423.1,831423.1,22413,0,0,0,L,1122011218,0,124.04,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505334609,2470278.00
09/13/2017 16:30,2,4.609,ACTIVE,212.83,347.46,59.970,1505334604,"274151322000052","219011344069620",26.82,63.30,0,331.83,369.70,125.2,119.0,0.491,1090257.8,1090257.8,22285,0,0,0,L,1151911521,0,122.01,122.68,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505334610,2470279.00
09/13/2017 16:30,2,5.061,ACTIVE,216.67,354.67,59.991,1505334604,"201051344000585","219011344069620",27.10,48.30,0,332.73,385.63,138.8,132.0,0.645,846203.7,846203.7,22409,0,0,0,L,1122011218,0,123.81,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505334611,2470280.00
09/13/2017 16:30,2,4.828,ACTIVE,215.32,352.27,60.007,1505334604,"201051344001230","219011344069620",27.29,46.60,0,332.73,385.03,133.5,126.9,0.632,835797.1,835797.1,22461,0,0,0,L,1122011218,0,123.81,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505334612,2470281.00
09/13/2017 16:30,2,4.861,ACTIVE,216.90,354.67,59.986,1505334604,"201051344000582","219011344069620",27.08,46.60,0,332.43,386.23,133.3,126.7,0.619,824606.5,824606.5,22400,0,0,0,L,1122011218,0,124.04,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505334613,2470282.00
09/13/2017 16:30,2,4.789,ACTIVE,215.77,354.37,60.002,1505334604,"201051344000955","219011344069620",27.21,48.80,0,333.03,385.03,132.0,125.5,0.632,845204.8,845204.8,22420,0,0,0,L,1122011218,0,123.36,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505334614,2470283.00
09/13/2017 16:30,2,3.102,ACTIVE,212.83,402.77,59.975,1505334604,"274151322000094","219011344069620",37.09,58.00,0,377.52,426.81,117.0,111.0,0.460,903884.9,903884.9,22744,0,0,0,L,1151911521,0,122.23,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505334615,2470284.00
09/13/2017 16:30,2,4.975,ACTIVE,217.58,355.28,59.949,1505334604,"201051344000579","219011344069620",26.96,48.50,0,335.14,387.14,135.7,129.1,0.641,856014.1,856014.1,22421,0,0,0,L,1122011218,0,123.36,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505334616,2470285.00
09/13/2017 16:30,2,4.883,ACTIVE,215.54,351.97,60.002,1505334604,"201051344000890","219011344069620",27.06,49.80,0,333.33,385.63,133.7,127.1,0.619,839366.6,839366.6,22420,0,0,0,L,1122011218,0,124.04,122.01,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505334617,2470286.00
09/13/2017 16:30,2,4.834,ACTIVE,216.22,353.47,59.959,1505334604,"201051344000438","219011344069620",27.15,49.30,0,333.03,385.63,132.8,126.3,0.641,841518.1,841518.1,22405,0,0,0,L,1122011218,0,124.27,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505334618,2470287.00
09/13/2017 16:30,2,4.711,ACTIVE,216.00,348.36,59.996,1505334604,"201051344000417","219011344069620",17.89,48.50,0,318.00,390.44,85.2,80.3,0.407,741085.3,741085.3,22449,0,0,0,L,1122011218,0,123.59,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505334619,2470288.00
09/13/2017 16:30,2,4.672,ACTIVE,212.38,358.28,59.975,1505334604,"274151322000083","219011344069620",26.74,60.30,0,328.82,370.00,126.4,120.0,0.508,1079246.3,1079246.3,22301,0,0,0,L,1151911521,0,122.01,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505334619,2470289.00
09/13/2017 16:30,2,4.881,ACTIVE,213.74,356.18,59.965,1505334604,"274151322000076","219011344069620",27.45,64.00,0,333.03,374.51,135.7,129.0,0.526,1152863.7,1152863.7,22289,0,0,0,L,1151911521,0,122.46,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505334620,2470290.00
09/13/2017 16:30,2,4.967,ACTIVE,216.67,355.28,59.981,1505334604,"201051344000868","219011344069620",27.15,41.50,0,332.43,385.93,136.7,130.0,0.628,835763.2,835763.2,22434,0,0,0,L,1122011218,0,122.91,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505334621,2470291.00
09/13/2017 16:30,2,4.910,ACTIVE,212.38,349.26,59.991,1505334604,"274151322000095","219011344069620",27.43,59.80,0,327.62,372.11,136.4,129.7,0.513,1141761.5,1141761.5,22326,0,0,0,L,1151911521,0,122.68,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505334622,2470292.00
09/13/2017 16:30,2,4.869,ACTIVE,217.80,352.27,59.954,1505334604,"201051344000988","219011344069620",17.87,41.80,0,317.70,393.15,88.1,83.1,0.402,713445.2,713445.2,22397,0,0,0,L,1122011218,0,123.36,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505334623,2470293.00
09/13/2017 16:30,2,5.023,ACTIVE,216.45,351.97,60.002,1505334604,"201051344001025","219011344069620",26.94,48.80,0,333.33,385.63,137.0,130.3,0.623,842929.9,842929.9,22404,0,0,0,L,1122011218,0,123.81,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505334624,2470294.00
09/13/2017 16:30,2,5.004,ACTIVE,217.80,355.28,59.959,1505334604,"201051344000458","219011344069620",27.14,44.00,0,334.84,387.44,137.4,130.7,0.663,846805.1,846805.1,22401,0,0,0,L,1122011218,0,123.59,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505334625,2470295.00
09/13/2017 16:30,2,4.914,ACTIVE,218.48,357.08,60.007,1505334604,"201051344000853","219011344069620",27.77,43.00,0,338.14,391.94,138.2,131.4,0.658,848345.2,848345.2,22432,0,0,0,L,1122011218,0,124.04,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505334626,2470296.00
09/13/2017 16:30,2,4.947,ACTIVE,215.77,354.37,59.954,1505334604,"201051344000685","219011344069620",26.92,47.30,0,332.73,385.33,135.0,128.3,0.672,841327.4,841327.4,22452,0,0,0,L,1122011218,0,124.49,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505334627,2470297.00
09/13/2017 16:30,2,4.969,ACTIVE,216.45,353.17,59.996,1505334604,"201051344000917","219011344069620",27.00,47.50,0,332.43,385.93,135.8,129.2,0.645,837952.2,837952.2,22447,0,0,0,L,1122011218,0,124.04,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505334628,2470298.00
09/13/2017 16:30,2,4.959,ACTIVE,216.00,352.57,59.996,1505334604,"201051344001145","219011344069620",27.12,46.00,0,332.43,385.63,136.2,129.6,0.628,846059.9,846059.9,22431,0,0,0,L,1122011218,0,123.81,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505334628,2470299.00
09/13/2017 16:30,2,4.965,ACTIVE,216.90,354.37,59.986,1505334604,"201051344000651","219011344069620",26.78,48.00,0,333.03,385.93,134.7,128.1,0.619,835137.4,835137.4,22421,0,0,0,L,1122011218,0,124.72,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505334629,2470300.00
09/13/2017 16:30,2,4.564,ACTIVE,212.38,347.46,59.954,1505334604,"274151322000088","219011344069620",26.30,57.30,0,329.73,369.10,121.5,115.3,0.464,1036080.0,1036080.0,22296,0,0,0,L,1151911521,0,122.91,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505334630,2470301.00
09/13/2017 16:30,2,3.105,ACTIVE,213.51,407.27,59.986,1505334604,"274151322000068","219011344069620",37.11,59.50,0,377.22,428.31,116.8,110.8,0.446,904978.7,904978.7,22754,0,0,0,L,1151911521,0,122.91,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505334631,2470302.00
09/13/2017 16:30,2,4.893,ACTIVE,216.22,353.17,59.949,1505334604,"201051344001135","219011344069620",27.12,48.80,0,333.03,384.73,134.4,127.8,0.628,830687.1,830687.1,22379,0,0,0,L,1122011218,0,124.04,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505334632,2470303.00
09/13/2017 16:30,2,4.953,ACTIVE,216.22,354.07,59.986,1505334604,"201051344000594","219011344069620",26.98,52.50,0,331.23,388.34,135.3,128.6,0.632,850396.5,850396.5,22416,0,0,0,L,1122011218,0,122.68,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505334633,2470304.00
09/13/2017 16:30,2,4.980,ACTIVE,216.67,353.77,59.975,1505334604,"201051344001203","219011344069620",26.88,47.50,0,333.33,385.63,135.5,128.9,0.636,840966.0,840966.0,22446,0,0,0,L,1122011218,0,124.72,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505334634,2470305.00
09/13/2017 16:30,2,4.561,ACTIVE,212.83,356.18,59.949,1505334604,"274151322000054","219011344069620",25.68,57.70,0,331.23,368.80,118.6,112.6,0.451,1051279.3,1051279.3,22264,0,0,0,L,1151911521,0,122.46,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505334635,2470306.00
09/13/2017 16:30,2,4.953,ACTIVE,216.90,353.77,59.991,1505334604,"201051344000867","219011344069620",27.23,45.30,0,333.33,385.63,136.4,129.8,0.628,834481.3,834481.3,22447,0,0,0,L,1122011218,0,123.36,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505334636,2470307.00
09/13/2017 16:30,2,4.775,ACTIVE,216.67,354.07,60.007,1505334604,"201051344001093","219011344069620",27.21,46.20,0,331.83,385.33,131.7,125.2,0.605,837911.8,837911.8,22454,0,0,0,L,1122011218,0,124.27,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505334637,2470308.00
09/13/2017 16:30,2,4.934,ACTIVE,217.35,354.97,59.981,1505334604,"201051344000900","219011344069620",27.89,41.00,0,333.93,387.14,139.4,132.7,0.641,856714.9,856714.9,22449,0,0,0,L,1122011218,0,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505334638,2470309.00
09/13/2017 16:30,2,4.926,ACTIVE,217.35,354.67,59.981,1505334604,"201051344000648","219011344069620",26.90,43.20,0,334.54,387.14,134.2,127.7,0.636,842503.1,842503.1,22415,0,0,0,L,1122011218,0,122.91,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505334638,2470310.00
09/13/2017 16:30,2,4.965,ACTIVE,217.58,355.88,59.954,1505334604,"201051344000569","219011344069620",27.43,42.50,0,334.24,387.44,138.0,131.3,0.650,858110.1,858110.1,22383,0,0,0,L,1122011218,0,122.91,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505334640,2470311.00
09/13/2017 16:30,2,4.990,ACTIVE,217.80,355.58,59.944,1505334604,"201051344000983","219011344069620",27.61,43.00,0,333.63,387.74,139.6,132.8,0.667,849201.9,849201.9,22419,0,0,0,L,1122011218,0,123.59,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505334641,2470312.00
09/13/2017 16:30,2,4.945,ACTIVE,217.58,355.28,59.944,1505334604,"201051344001158","219011344069620",26.88,45.80,0,334.24,385.93,134.7,128.1,0.632,832531.3,832531.3,22422,0,0,0,L,1122011218,0,123.14,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505334641,2470313.00
09/13/2017 16:30,2,4.893,ACTIVE,217.80,357.08,59.986,1505334604,"201051344000576","219011344069620",27.37,41.50,0,337.24,390.14,135.7,129.1,0.641,847132.1,847132.1,22438,0,0,0,L,1122011218,0,123.36,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505334642,2470314.00
09/13/2017 16:30,2,4.633,ACTIVE,212.83,354.97,59.965,1505334604,"274151322000087","219011344069620",26.46,66.30,0,332.13,369.10,124.0,117.8,0.464,1027453.2,1027453.2,22544,0,0,0,L,1151911521,0,122.46,122.68,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505334643,2470315.00
09/13/2017 16:45,2,4.449,ACTIVE,217.35,352.57,59.981,1505335503,"201051344000645","219011344069620",26.70,44.00,0,337.24,384.73,120.3,114.2,0.557,846092.2,846092.2,22410,0,0,0,L,1122011218,0,123.59,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505335504,2470316.00
09/13/2017 16:45,2,4.193,ACTIVE,213.06,356.78,59.959,1505335503,"274151322000085","219011344069620",25.23,55.50,0,332.73,367.30,107.2,101.5,0.415,1045512.6,1045512.6,22287,0,0,0,L,1151911521,0,122.91,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505335505,2470317.00
09/13/2017 16:45,2,4.379,ACTIVE,216.90,354.37,59.949,1505335503,"201051344000633","219011344069620",27.19,48.50,0,336.64,385.03,120.5,114.4,0.575,833370.3,833370.3,22464,0,0,0,L,1122011218,0,123.59,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505335506,2470318.00
09/13/2017 16:45,2,4.439,ACTIVE,217.58,355.58,59.970,1505335503,"201051344000469","219011344069620",27.02,41.00,0,337.24,386.23,121.6,115.5,0.588,837530.6,837530.6,22422,0,0,0,L,1122011218,0,123.14,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505335507,2470319.00
09/13/2017 16:45,2,4.379,ACTIVE,215.32,351.97,59.933,1505335503,"201051344000646","219011344069620",27.08,48.00,0,332.43,384.73,120.1,114.0,0.575,831453.2,831453.2,22414,0,0,0,L,1122011218,0,123.81,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505335508,2470320.00
09/13/2017 16:45,2,4.201,ACTIVE,213.29,342.05,59.965,1505335503,"274151322000052","219011344069620",26.90,62.00,0,332.13,370.30,114.5,108.6,0.446,1090286.3,1090286.3,22286,0,0,0,L,1151911521,0,122.23,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505335509,2470321.00
09/13/2017 16:45,2,4.633,ACTIVE,216.45,351.97,59.986,1505335503,"201051344000585","219011344069620",26.72,48.00,0,333.63,384.43,125.3,119.0,0.588,846234.9,846234.9,22410,0,0,0,L,1122011218,0,123.59,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505335510,2470322.00
09/13/2017 16:45,2,4.336,ACTIVE,215.32,350.77,59.981,1505335503,"201051344001230","219011344069620",27.25,46.60,0,333.33,384.13,119.7,113.6,0.575,835827.1,835827.1,22462,0,0,0,L,1122011218,0,123.81,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505335511,2470323.00
09/13/2017 16:45,2,4.406,ACTIVE,216.67,353.77,59.928,1505335503,"201051344000582","219011344069620",26.82,47.30,0,332.73,384.73,119.7,113.6,0.561,824636.4,824636.4,22401,0,0,0,L,1122011218,0,124.04,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505335512,2470324.00
09/13/2017 16:45,2,4.357,ACTIVE,215.54,350.17,59.981,1505335503,"201051344000955","219011344069620",26.88,49.50,0,332.43,383.83,118.5,112.5,0.561,845234.5,845234.5,22421,0,0,0,L,1122011218,0,123.36,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505335512,2470325.00
09/13/2017 16:45,2,2.812,ACTIVE,213.29,397.05,59.965,1505335503,"274151322000094","219011344069620",37.05,58.50,0,379.62,427.11,105.1,99.5,0.407,903911.1,903911.1,22745,0,0,0,L,1151911521,0,122.46,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505335513,2470326.00
09/13/2017 16:45,2,4.480,ACTIVE,217.35,353.47,60.002,1505335503,"201051344000579","219011344069620",26.88,48.50,0,337.24,385.63,122.0,115.8,0.566,856044.5,856044.5,22422,0,0,0,L,1122011218,0,123.36,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505335514,2470327.00
09/13/2017 16:45,2,4.342,ACTIVE,215.54,351.37,59.959,1505335503,"201051344000890","219011344069620",27.31,49.30,0,333.03,384.73,120.1,114.0,0.557,839396.6,839396.6,22421,0,0,0,L,1122011218,0,123.81,122.01,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505335515,2470328.00
09/13/2017 16:45,2,4.377,ACTIVE,216.22,353.77,59.981,1505335503,"201051344000438","219011344069620",26.90,49.80,0,333.03,384.43,119.3,113.2,0.566,841547.9,841547.9,22406,0,0,0,L,1122011218,0,124.27,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505335516,2470329.00
09/13/2017 16:45,2,4.244,ACTIVE,215.77,359.48,59.975,1505335503,"201051344000417","219011344069620",17.89,47.80,0,319.21,389.84,77.0,72.3,0.654,741104.3,741104.3,22450,0,0,0,L,1122011218,0,123.59,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505335517,2470330.00
09/13/2017 16:45,2,4.289,ACTIVE,212.83,355.28,59.959,1505335503,"274151322000083","219011344069620",26.72,58.50,0,328.52,368.80,115.9,109.9,0.468,1079275.0,1079275.0,22302,0,0,0,L,1151911521,0,122.23,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505335518,2470331.00
09/13/2017 16:45,2,4.482,ACTIVE,213.51,359.18,59.949,1505335503,"274151322000076","219011344069620",27.43,63.00,0,333.03,373.61,124.5,118.3,0.482,1152894.5,1152894.5,22290,0,0,0,L,1151911521,0,122.68,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505335519,2470332.00
09/13/2017 16:45,2,4.496,ACTIVE,216.67,352.57,59.933,1505335503,"201051344000868","219011344069620",26.96,42.50,0,332.73,385.33,122.8,116.6,0.561,835793.6,835793.6,22435,0,0,0,L,1122011218,0,122.91,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505335520,2470333.00
09/13/2017 16:45,2,4.572,ACTIVE,212.83,354.37,59.954,1505335503,"274151322000095","219011344069620",27.04,59.50,0,329.73,370.90,125.2,118.9,0.473,1141792.4,1141792.4,22327,0,0,0,L,1151911521,0,122.46,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505335521,2470334.00
09/13/2017 16:45,2,4.371,ACTIVE,217.58,350.77,59.970,1505335503,"201051344000988","219011344069620",17.89,43.20,0,336.94,373.01,79.3,74.6,0.376,713464.6,713464.6,22398,0,0,0,L,1122011218,0,123.36,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505335521,2470335.00
09/13/2017 16:45,2,4.562,ACTIVE,216.45,353.17,59.965,1505335503,"201051344001025","219011344069620",26.84,49.30,0,333.03,384.73,124.0,117.7,0.561,842960.5,842960.5,22405,0,0,0,L,1122011218,0,123.81,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505335522,2470336.00
09/13/2017 16:45,2,4.514,ACTIVE,217.80,353.47,60.002,1505335503,"201051344000458","219011344069620",27.04,44.50,0,337.54,386.23,123.5,117.3,0.597,846835.7,846835.7,22402,0,0,0,L,1122011218,0,123.81,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505335523,2470337.00
09/13/2017 16:45,2,4.555,ACTIVE,218.03,355.58,59.938,1505335503,"201051344000853","219011344069620",26.90,43.60,0,339.04,389.24,124.1,117.8,0.592,848375.8,848375.8,22433,0,0,0,L,1122011218,0,124.04,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505335524,2470338.00
09/13/2017 16:45,2,4.467,ACTIVE,215.54,352.27,59.981,1505335503,"201051344000685","219011344069620",26.94,47.30,0,331.83,384.73,121.9,115.7,0.605,841357.6,841357.6,22453,0,0,0,L,1122011218,0,124.27,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505335525,2470339.00
09/13/2017 16:45,2,4.527,ACTIVE,216.45,352.87,59.959,1505335503,"201051344000917","219011344069620",26.82,48.30,0,332.13,384.43,122.9,116.7,0.579,837982.6,837982.6,22448,0,0,0,L,1122011218,0,123.81,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505335526,2470340.00
09/13/2017 16:45,2,4.504,ACTIVE,215.77,352.57,59.954,1505335503,"201051344001145","219011344069620",27.08,46.00,0,332.73,384.43,123.5,117.3,0.575,846090.5,846090.5,22432,0,0,0,L,1122011218,0,123.81,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505335528,2470341.00
09/13/2017 16:45,2,4.492,ACTIVE,216.67,352.87,59.959,1505335503,"201051344000651","219011344069620",26.86,48.50,0,336.34,384.43,122.2,116.0,0.566,835167.5,835167.5,22422,0,0,0,L,1122011218,0,124.49,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505335528,2470342.00
09/13/2017 16:45,2,4.203,ACTIVE,213.06,355.88,59.912,1505335503,"274151322000088","219011344069620",26.32,56.30,0,331.83,368.50,112.1,106.2,0.429,1036107.5,1036107.5,22297,0,0,0,L,1151911521,0,123.14,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505335529,2470343.00
09/13/2017 16:45,2,2.918,ACTIVE,213.74,403.07,59.959,1505335503,"274151322000068","219011344069620",36.42,58.30,0,377.82,428.61,107.8,102.1,0.411,905005.1,905005.1,22755,0,0,0,L,1151911521,0,122.91,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505335530,2470344.00
09/13/2017 16:45,2,4.520,ACTIVE,216.00,350.17,59.986,1505335503,"201051344001135","219011344069620",26.76,49.00,0,333.03,383.53,122.5,116.4,0.566,830717.2,830717.2,22380,0,0,0,L,1122011218,0,123.81,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505335531,2470345.00
09/13/2017 16:45,2,4.490,ACTIVE,216.22,353.77,59.954,1505335503,"201051344000594","219011344069620",27.10,52.50,0,330.63,385.93,123.3,117.1,0.548,850426.7,850426.7,22417,0,0,0,L,1122011218,0,122.91,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505335532,2470346.00
09/13/2017 16:45,2,4.549,ACTIVE,216.45,351.37,59.928,1505335503,"201051344001203","219011344069620",26.80,47.50,0,334.84,384.43,123.4,117.1,0.588,840996.3,840996.3,22447,0,0,0,L,1122011218,0,124.49,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505335533,2470347.00
09/13/2017 16:45,2,4.266,ACTIVE,213.06,349.26,59.928,1505335503,"274151322000054","219011344069620",25.49,57.00,0,331.83,369.40,109.9,104.2,0.424,1051306.1,1051306.1,22265,0,0,0,L,1151911521,0,122.68,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505335534,2470348.00
09/13/2017 16:45,2,4.465,ACTIVE,216.90,352.87,59.922,1505335503,"201051344000867","219011344069620",27.39,46.20,0,332.13,384.13,123.7,117.5,0.566,834511.8,834511.8,22448,0,0,0,L,1122011218,0,123.36,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505335535,2470349.00
09/13/2017 16:45,2,4.309,ACTIVE,216.45,354.07,59.981,1505335503,"201051344001093","219011344069620",27.37,46.00,0,332.73,383.53,119.4,113.3,0.557,837941.1,837941.1,22455,0,0,0,L,1122011218,0,124.04,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505335536,2470350.00
09/13/2017 16:45,2,4.541,ACTIVE,217.35,354.67,59.912,1505335503,"201051344000900","219011344069620",27.37,42.30,0,335.44,385.63,125.9,119.6,0.575,856745.8,856745.8,22450,0,0,0,L,1122011218,0,123.59,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505335537,2470351.00
09/13/2017 16:45,2,4.477,ACTIVE,217.35,354.37,59.922,1505335503,"201051344000648","219011344069620",26.70,44.00,0,337.84,385.63,121.0,114.9,0.570,842532.9,842532.9,22416,0,0,0,L,1122011218,0,123.14,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505335538,2470352.00
09/13/2017 16:45,2,4.521,ACTIVE,217.35,352.87,59.922,1505335503,"201051344000569","219011344069620",27.14,43.20,0,334.24,386.53,124.3,118.1,0.588,858140.7,858140.7,22384,0,0,0,L,1122011218,0,123.14,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505335539,2470353.00
09/13/2017 16:45,2,4.525,ACTIVE,217.58,354.37,59.949,1505335503,"201051344000983","219011344069620",27.55,44.00,0,336.34,386.83,126.3,120.0,0.601,849232.8,849232.8,22420,0,0,0,L,1122011218,0,123.59,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505335540,2470354.00
09/13/2017 16:45,2,4.506,ACTIVE,217.35,352.57,59.944,1505335503,"201051344001158","219011344069620",26.68,46.80,0,336.64,384.73,121.8,115.6,0.575,832561.3,832561.3,22423,0,0,0,L,1122011218,0,123.36,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505335541,2470355.00
09/13/2017 16:45,2,4.424,ACTIVE,217.80,354.67,59.970,1505335503,"201051344000576","219011344069620",27.27,42.80,0,337.24,386.23,122.2,116.0,0.579,847162.2,847162.2,22439,0,0,0,L,1122011218,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505335542,2470356.00
09/13/2017 16:45,2,4.244,ACTIVE,213.06,356.48,59.938,1505335503,"274151322000087","219011344069620",26.70,66.00,0,331.23,370.00,114.7,108.8,0.429,1027481.2,1027481.2,22545,0,0,0,L,1151911521,0,122.68,122.91,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505335543,2470357.00
09/13/2017 17:00,2,3.504,ACTIVE,216.45,349.56,59.959,1505336403,"201051344000645","219011344069620",27.27,42.30,0,335.44,381.12,96.8,91.5,0.455,846118.3,846118.3,22411,0,0,0,L,1122011218,0,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505336404,2470358.00
09/13/2017 17:00,2,3.391,ACTIVE,212.61,351.67,59.986,1505336403,"274151322000085","219011344069620",25.58,55.00,0,330.03,366.70,87.9,82.9,0.336,1045536.0,1045536.0,22288,0,0,0,L,1151911521,0,122.46,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505336405,2470359.00
09/13/2017 17:00,2,3.518,ACTIVE,216.22,351.67,60.007,1505336403,"201051344000633","219011344069620",27.21,46.80,0,333.93,381.73,97.0,91.7,0.468,833396.4,833396.4,22465,0,0,0,L,1122011218,0,123.14,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505336406,2470360.00
09/13/2017 17:00,2,3.502,ACTIVE,216.45,350.77,60.023,1505336403,"201051344000469","219011344069620",27.55,40.20,0,333.93,382.03,97.7,92.4,0.468,837556.9,837556.9,22423,0,0,0,L,1122011218,0,122.68,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505336407,2470361.00
