ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/13/2017 17:00,2,3.484,ACTIVE,214.41,347.76,60.002,1505336403,"201051344000646","219011344069620",27.31,47.30,0,333.03,380.52,96.4,91.1,0.464,831479.1,831479.1,22415,0,0,0,L,1122011218,0,123.36,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505336408,2470362.00
09/13/2017 17:00,2,3.395,ACTIVE,212.61,343.85,59.991,1505336403,"274151322000052","219011344069620",27.33,60.00,0,328.52,366.70,94.0,88.8,0.367,1090311.2,1090311.2,22287,0,0,0,L,1151911521,0,121.55,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505336409,2470363.00
09/13/2017 17:00,2,3.715,ACTIVE,215.54,349.86,59.975,1505336403,"201051344000585","219011344069620",26.90,47.50,0,333.33,381.42,101.2,95.8,0.468,846262.0,846262.0,22411,0,0,0,L,1122011218,0,123.14,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505336410,2470364.00
09/13/2017 17:00,2,3.492,ACTIVE,214.41,347.76,59.991,1505336403,"201051344001230","219011344069620",27.19,46.20,0,333.33,380.22,96.2,90.9,0.455,835852.8,835852.8,22463,0,0,0,L,1122011218,0,123.14,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505336411,2470365.00
09/13/2017 17:00,2,3.502,ACTIVE,215.54,348.66,60.018,1505336403,"201051344000582","219011344069620",27.06,47.00,0,333.03,381.12,96.0,90.7,0.455,824662.1,824662.1,22402,0,0,0,L,1122011218,0,123.59,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505336412,2470366.00
09/13/2017 17:00,2,3.482,ACTIVE,214.41,348.66,59.996,1505336403,"201051344000955","219011344069620",27.04,49.00,0,333.03,379.92,95.3,90.1,0.455,845260.0,845260.0,22422,0,0,0,L,1122011218,0,122.68,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505336413,2470367.00
09/13/2017 17:00,2,2.246,ACTIVE,212.83,405.17,59.996,1505336403,"274151322000094","219011344069620",37.63,56.80,0,376.62,429.22,86.7,81.8,0.331,903933.9,903933.9,22746,0,0,0,L,1151911521,0,121.78,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505336413,2470368.00
09/13/2017 17:00,2,3.566,ACTIVE,216.45,350.17,59.996,1505336403,"201051344000579","219011344069620",27.17,47.80,0,334.54,381.73,98.2,92.9,0.464,856070.8,856070.8,22423,0,0,0,L,1122011218,0,122.91,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505336414,2470369.00
09/13/2017 17:00,2,3.459,ACTIVE,214.87,347.46,59.986,1505336403,"201051344000890","219011344069620",27.51,47.50,0,333.33,381.42,96.4,91.1,0.446,839422.5,839422.5,22422,0,0,0,L,1122011218,0,123.36,121.78,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505336415,2470370.00
09/13/2017 17:00,2,3.406,ACTIVE,215.32,349.86,60.007,1505336403,"201051344000438","219011344069620",27.69,49.00,0,331.83,380.52,95.6,90.3,0.464,841573.5,841573.5,22407,0,0,0,L,1122011218,0,123.59,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505336416,2470371.00
09/13/2017 17:00,2,3.420,ACTIVE,214.87,354.07,59.986,1505336403,"201051344000417","219011344069620",17.89,45.50,0,332.73,390.74,62.0,57.9,0.535,741120.7,741120.7,22451,0,0,0,L,1122011218,0,123.14,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505336417,2470372.00
09/13/2017 17:00,2,3.463,ACTIVE,212.38,351.37,59.996,1505336403,"274151322000083","219011344069620",27.12,58.30,0,328.82,366.70,95.2,89.9,0.380,1079300.1,1079300.1,22303,0,0,0,L,1151911521,0,122.23,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505336418,2470373.00
09/13/2017 17:00,2,3.654,ACTIVE,213.29,342.35,59.975,1505336403,"274151322000076","219011344069620",27.59,61.30,0,332.73,370.90,102.2,96.7,0.393,1152921.4,1152921.4,22291,0,0,0,L,1151911521,0,122.23,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505336419,2470374.00
09/13/2017 17:00,2,3.570,ACTIVE,216.00,351.37,59.996,1505336403,"201051344000868","219011344069620",27.53,40.80,0,333.03,380.22,99.6,94.2,0.460,835819.9,835819.9,22436,0,0,0,L,1122011218,0,122.68,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505336420,2470375.00
09/13/2017 17:00,2,3.719,ACTIVE,212.83,355.28,60.002,1505336403,"274151322000095","219011344069620",27.45,59.30,0,328.82,369.10,103.3,97.8,0.393,1141819.4,1141819.4,22328,0,0,0,L,1151911521,0,122.46,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505336421,2470376.00
09/13/2017 17:00,2,3.582,ACTIVE,216.67,358.58,60.018,1505336403,"201051344000988","219011344069620",17.93,40.40,0,318.00,392.85,65.1,60.9,0.561,713481.4,713481.4,22399,0,0,0,L,1122011218,0,123.14,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505336422,2470377.00
09/13/2017 17:00,2,3.623,ACTIVE,215.32,350.17,59.986,1505336403,"201051344001025","219011344069620",27.47,48.00,0,333.33,381.73,100.9,95.5,0.468,842986.9,842986.9,22406,0,0,0,L,1122011218,0,123.36,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505336423,2470378.00
09/13/2017 17:00,2,3.619,ACTIVE,216.67,351.07,59.938,1505336403,"201051344000458","219011344069620",27.81,43.20,0,334.54,382.33,102.0,96.5,0.491,846862.1,846862.1,22403,0,0,0,L,1122011218,0,123.36,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505336424,2470379.00
09/13/2017 17:00,2,3.656,ACTIVE,217.13,353.17,60.018,1505336403,"201051344000853","219011344069620",27.85,42.00,0,335.74,384.13,103.2,97.7,0.491,848402.3,848402.3,22434,0,0,0,L,1122011218,0,123.81,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505336425,2470380.00
09/13/2017 17:00,2,3.631,ACTIVE,215.09,348.66,59.965,1505336403,"201051344000685","219011344069620",27.35,46.80,0,332.73,380.52,100.7,95.2,0.508,841383.5,841383.5,22454,0,0,0,L,1122011218,0,124.04,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505336425,2470381.00
09/13/2017 17:00,2,3.709,ACTIVE,215.54,349.56,59.970,1505336403,"201051344000917","219011344069620",27.12,47.30,0,332.43,381.12,102.0,96.5,0.482,838008.7,838008.7,22449,0,0,0,L,1122011218,0,123.36,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505336426,2470382.00
09/13/2017 17:00,2,3.734,ACTIVE,215.09,348.96,59.991,1505336403,"201051344001145","219011344069620",27.17,45.80,0,333.63,380.52,102.8,97.3,0.464,846116.7,846116.7,22433,0,0,0,L,1122011218,0,123.36,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505336427,2470383.00
09/13/2017 17:00,2,3.736,ACTIVE,215.77,350.47,59.991,1505336403,"201051344000651","219011344069620",26.88,48.00,0,333.93,381.42,101.7,96.2,0.477,835193.4,835193.4,22423,0,0,0,L,1122011218,0,124.27,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505336428,2470384.00
09/13/2017 17:00,2,3.523,ACTIVE,212.61,351.07,59.970,1505336403,"274151322000088","219011344069620",26.66,54.50,0,328.82,366.10,95.2,89.9,0.358,1036131.4,1036131.4,22298,0,0,0,L,1151911521,0,122.91,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505336429,2470385.00
09/13/2017 17:00,2,2.428,ACTIVE,213.74,400.36,59.991,1505336403,"274151322000068","219011344069620",37.17,57.70,0,376.92,426.51,91.2,86.1,0.349,905027.9,905027.9,22756,0,0,0,L,1151911521,0,122.91,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505336430,2470386.00
09/13/2017 17:00,2,3.748,ACTIVE,215.32,349.26,59.986,1505336403,"201051344001135","219011344069620",26.92,49.00,0,333.63,379.92,102.1,96.7,0.473,830743.2,830743.2,22381,0,0,0,L,1122011218,0,123.59,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505336431,2470387.00
09/13/2017 17:00,2,3.621,ACTIVE,215.54,349.26,59.975,1505336403,"201051344000594","219011344069620",27.59,52.30,0,330.03,382.33,101.1,95.7,0.468,850452.7,850452.7,22418,0,0,0,L,1122011218,0,122.68,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505336432,2470388.00
09/13/2017 17:00,2,3.654,ACTIVE,215.77,350.17,60.007,1505336403,"201051344001203","219011344069620",27.31,47.50,0,333.93,381.12,101.1,95.7,0.473,841022.4,841022.4,22448,0,0,0,L,1122011218,0,124.04,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505336433,2470389.00
09/13/2017 17:00,2,3.521,ACTIVE,213.06,352.87,59.996,1505336403,"274151322000054","219011344069620",25.80,56.30,0,329.43,366.10,92.0,86.8,0.354,1051329.5,1051329.5,22266,0,0,0,L,1151911521,0,122.46,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505336433,2470390.00
09/13/2017 17:00,2,3.582,ACTIVE,216.00,348.66,60.002,1505336403,"201051344000867","219011344069620",27.47,43.80,0,333.33,379.92,99.7,94.3,0.455,834538.0,834538.0,22449,0,0,0,L,1122011218,0,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505336435,2470391.00
09/13/2017 17:00,2,3.408,ACTIVE,215.54,349.56,59.986,1505336403,"201051344001093","219011344069620",27.41,45.30,0,333.03,379.92,94.6,89.4,0.438,837966.3,837966.3,22456,0,0,0,L,1122011218,0,123.59,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505336435,2470392.00
09/13/2017 17:00,2,3.486,ACTIVE,216.22,350.17,60.002,1505336403,"201051344000900","219011344069620",27.93,40.60,0,333.33,383.23,98.6,93.2,0.455,856772.5,856772.5,22451,0,0,0,L,1122011218,0,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505336436,2470393.00
09/13/2017 17:00,2,3.367,ACTIVE,216.45,351.07,59.996,1505336403,"201051344000648","219011344069620",27.55,42.30,0,334.54,381.42,94.0,88.8,0.446,842558.5,842558.5,22417,0,0,0,L,1122011218,0,122.68,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505336437,2470394.00
09/13/2017 17:00,2,3.396,ACTIVE,216.45,349.86,59.975,1505336403,"201051344000569","219011344069620",27.75,42.30,0,333.33,381.73,95.5,90.2,0.451,858166.9,858166.9,22385,0,0,0,L,1122011218,0,122.68,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505336438,2470395.00
09/13/2017 17:00,2,3.416,ACTIVE,216.00,350.47,59.959,1505336403,"201051344000983","219011344069620",27.79,42.30,0,333.93,382.03,96.1,90.8,0.460,849259.6,849259.6,22421,0,0,0,L,1122011218,0,122.91,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505336439,2470396.00
09/13/2017 17:00,2,3.352,ACTIVE,216.22,348.96,60.007,1505336403,"201051344001158","219011344069620",26.98,45.50,0,334.24,381.42,91.5,86.4,0.433,832587.0,832587.0,22424,0,0,0,L,1122011218,0,122.68,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505336440,2470397.00
09/13/2017 17:00,2,3.188,ACTIVE,216.45,350.47,59.986,1505336403,"201051344000576","219011344069620",27.79,40.40,0,334.84,382.33,89.7,84.7,0.424,847188.0,847188.0,22440,0,0,0,L,1122011218,0,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505336441,2470398.00
09/13/2017 17:00,2,3.217,ACTIVE,212.83,350.47,59.975,1505336403,"274151322000087","219011344069620",26.70,64.50,0,328.82,366.10,87.0,82.1,0.323,1027505.6,1027505.6,22546,0,0,0,L,1151911521,0,122.23,122.68,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505336442,2470399.00
09/13/2017 17:15,2,2.387,ACTIVE,215.54,356.78,60.002,1505337303,"201051344000645","219011344069620",27.27,39.50,0,319.21,389.54,66.0,61.8,0.544,846138.6,846138.6,22412,0,0,0,L,1122011218,0,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505337304,2470400.00
09/13/2017 17:15,2,2.297,ACTIVE,212.16,357.08,59.996,1505337303,"274151322000085","219011344069620",25.90,51.30,0,327.62,377.82,60.3,56.2,0.420,1045554.4,1045554.4,22289,0,0,0,L,1151911521,0,122.46,122.23,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505337305,2470401.00
09/13/2017 17:15,2,2.357,ACTIVE,215.09,357.08,59.922,1505337303,"201051344000633","219011344069620",27.71,44.30,0,317.70,389.84,66.2,62.0,0.566,833416.7,833416.7,22466,0,0,0,L,1122011218,0,122.68,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505337306,2470402.00
09/13/2017 17:15,2,2.348,ACTIVE,215.32,357.68,59.938,1505337303,"201051344000469","219011344069620",28.03,38.00,0,315.90,390.14,66.6,62.4,0.570,837577.3,837577.3,22424,0,0,0,L,1122011218,0,122.01,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505337307,2470403.00
09/13/2017 17:15,2,2.389,ACTIVE,213.74,357.08,60.018,1505337303,"201051344000646","219011344069620",27.29,44.80,0,318.61,388.04,66.0,61.8,0.561,831499.3,831499.3,22416,0,0,0,L,1122011218,0,122.91,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505337308,2470404.00
09/13/2017 17:15,2,2.307,ACTIVE,212.16,355.88,59.986,1505337303,"274151322000052","219011344069620",27.41,54.00,0,327.92,375.71,64.0,59.9,0.451,1090330.8,1090330.8,22288,0,0,0,L,1151911521,0,121.55,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505337309,2470405.00
09/13/2017 17:15,2,2.533,ACTIVE,214.64,357.38,60.023,1505337303,"201051344000585","219011344069620",27.27,45.00,0,318.00,387.44,70.0,65.6,0.583,846283.2,846283.2,22412,0,0,0,L,1122011218,0,122.68,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505337310,2470406.00
09/13/2017 17:15,2,2.340,ACTIVE,213.74,354.67,59.991,1505337303,"201051344001230","219011344069620",27.73,43.40,0,318.91,386.23,65.7,61.5,0.557,835872.9,835872.9,22464,0,0,0,L,1122011218,0,122.91,121.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505337311,2470407.00
09/13/2017 17:15,2,2.375,ACTIVE,214.64,357.38,59.912,1505337303,"201051344000582","219011344069620",27.31,45.00,0,318.00,389.24,65.7,61.5,0.557,824682.1,824682.1,22403,0,0,0,L,1122011218,0,123.14,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505337312,2470408.00
09/13/2017 17:15,2,2.359,ACTIVE,213.74,355.58,59.975,1505337303,"201051344000955","219011344069620",27.47,46.40,0,318.00,386.53,65.7,61.5,0.561,845279.9,845279.9,22423,0,0,0,L,1122011218,0,122.23,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505337313,2470409.00
09/13/2017 17:15,2,1.559,ACTIVE,212.83,409.38,59.965,1505337303,"274151322000094","219011344069620",37.29,53.00,0,367.90,443.34,59.1,55.1,0.420,903951.8,903951.8,22747,0,0,0,L,1151911521,0,121.78,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505337314,2470410.00
09/13/2017 17:15,2,2.447,ACTIVE,215.32,358.58,59.996,1505337303,"201051344000579","219011344069620",27.51,45.00,0,317.70,388.94,68.2,63.9,0.570,856091.3,856091.3,22424,0,0,0,L,1122011218,0,122.46,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505337315,2470411.00
09/13/2017 17:15,2,2.426,ACTIVE,213.96,355.58,60.034,1505337303,"201051344000890","219011344069620",27.35,45.30,0,319.51,388.04,67.2,63.0,0.552,839442.6,839442.6,22423,0,0,0,L,1122011218,0,123.14,121.10,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505337316,2470412.00
09/13/2017 17:15,2,2.363,ACTIVE,214.41,356.48,59.986,1505337303,"201051344000438","219011344069620",27.63,46.40,0,317.70,389.24,66.1,61.9,0.570,841593.5,841593.5,22408,0,0,0,L,1122011218,0,123.14,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505337317,2470413.00
09/13/2017 17:15,2,2.359,ACTIVE,213.96,350.47,59.928,1505337303,"201051344000417","219011344069620",18.05,43.60,0,332.43,381.42,43.1,39.7,0.367,741133.4,741133.4,22452,0,0,0,L,1122011218,0,122.68,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505337317,2470414.00
09/13/2017 17:15,2,2.373,ACTIVE,212.16,357.98,59.933,1505337303,"274151322000083","219011344069620",27.29,53.30,0,326.72,376.01,65.6,61.4,0.460,1079319.9,1079319.9,22304,0,0,0,L,1151911521,0,122.01,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505337318,2470415.00
09/13/2017 17:15,2,2.508,ACTIVE,212.61,355.28,59.975,1505337303,"274151322000076","219011344069620",27.61,56.30,0,328.52,375.41,70.1,65.7,0.499,1152942.6,1152942.6,22292,0,0,0,L,1151911521,0,121.78,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505337319,2470416.00
09/13/2017 17:15,2,2.469,ACTIVE,214.87,357.38,60.018,1505337303,"201051344000868","219011344069620",27.35,38.60,0,318.30,388.04,68.4,64.1,0.561,835840.3,835840.3,22437,0,0,0,L,1122011218,0,122.23,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505337320,2470417.00
09/13/2017 17:15,2,2.512,ACTIVE,212.16,357.08,59.954,1505337303,"274151322000095","219011344069620",27.69,54.50,0,328.22,375.41,70.5,66.2,0.491,1141840.7,1141840.7,22329,0,0,0,L,1151911521,0,122.23,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505337321,2470418.00
09/13/2017 17:15,2,2.441,ACTIVE,215.32,353.77,59.886,1505337303,"201051344000988","219011344069620",17.89,38.60,0,335.14,385.33,44.2,40.8,0.380,713494.5,713494.5,22400,0,0,0,L,1122011218,0,122.23,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505337322,2470419.00
09/13/2017 17:15,2,2.453,ACTIVE,214.19,356.78,59.886,1505337303,"201051344001025","219011344069620",27.61,45.30,0,315.90,388.34,68.7,64.4,0.566,843007.5,843007.5,22407,0,0,0,L,1122011218,0,122.68,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505337323,2470420.00
09/13/2017 17:15,2,2.432,ACTIVE,215.54,357.68,59.917,1505337303,"201051344000458","219011344069620",27.73,40.40,0,319.51,389.84,68.3,64.0,0.588,846882.6,846882.6,22404,0,0,0,L,1122011218,0,122.68,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505337324,2470421.00
09/13/2017 17:15,2,2.451,ACTIVE,216.00,359.48,59.886,1505337303,"201051344000853","219011344069620",27.69,39.00,0,321.31,392.25,68.7,64.4,0.592,848422.9,848422.9,22435,0,0,0,L,1122011218,0,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505337325,2470422.00
09/13/2017 17:15,2,2.379,ACTIVE,214.19,357.08,60.002,1505337303,"201051344000685","219011344069620",27.61,44.30,0,315.90,388.04,66.6,62.3,0.592,841403.6,841403.6,22455,0,0,0,L,1122011218,0,123.59,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505337326,2470423.00
09/13/2017 17:15,2,2.430,ACTIVE,214.19,357.08,60.007,1505337303,"201051344000917","219011344069620",27.39,44.30,0,320.41,388.04,67.5,63.2,0.570,838028.9,838028.9,22450,0,0,0,L,1122011218,0,122.91,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505337327,2470424.00
09/13/2017 17:15,2,2.443,ACTIVE,214.19,356.18,59.996,1505337303,"201051344001145","219011344069620",27.37,43.20,0,318.61,388.04,67.8,63.5,0.552,846137.0,846137.0,22434,0,0,0,L,1122011218,0,122.91,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505337328,2470425.00
09/13/2017 17:15,2,2.406,ACTIVE,214.64,357.38,60.012,1505337303,"201051344000651","219011344069620",27.35,45.50,0,317.40,389.24,66.7,62.5,0.561,835213.4,835213.4,22424,0,0,0,L,1122011218,0,123.59,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505337328,2470426.00
09/13/2017 17:15,2,2.295,ACTIVE,211.93,356.48,59.938,1505337303,"274151322000088","219011344069620",26.74,51.00,0,328.22,379.02,62.1,58.1,0.424,1036150.1,1036150.1,22299,0,0,0,L,1151911521,0,122.01,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505337329,2470427.00
09/13/2017 17:15,2,1.598,ACTIVE,212.83,404.57,59.975,1505337303,"274151322000068","219011344069620",36.96,52.80,0,372.71,436.73,59.1,55.2,0.402,905045.8,905045.8,22757,0,0,0,L,1151911521,0,122.46,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505337330,2470428.00
09/13/2017 17:15,2,2.459,ACTIVE,213.96,355.58,59.981,1505337303,"201051344001135","219011344069620",27.35,46.20,0,320.11,387.74,68.1,63.8,0.561,830763.4,830763.4,22382,0,0,0,L,1122011218,0,122.91,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505337331,2470429.00
09/13/2017 17:15,2,2.418,ACTIVE,214.41,356.18,59.981,1505337303,"201051344000594","219011344069620",27.61,49.80,0,319.81,387.44,67.6,63.3,0.557,850472.9,850472.9,22419,0,0,0,L,1122011218,0,122.01,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505337332,2470430.00
09/13/2017 17:15,2,2.402,ACTIVE,214.64,356.48,59.965,1505337303,"201051344001203","219011344069620",27.87,44.50,0,319.21,388.64,67.8,63.5,0.566,841042.6,841042.6,22449,0,0,0,L,1122011218,0,123.59,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505337333,2470431.00
09/13/2017 17:15,2,2.338,ACTIVE,212.61,349.26,59.944,1505337303,"274151322000054","219011344069620",26.08,51.80,0,328.22,376.62,61.7,57.6,0.433,1051348.0,1051348.0,22267,0,0,0,L,1151911521,0,122.01,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505337334,2470432.00
09/13/2017 17:15,2,2.449,ACTIVE,215.09,356.18,60.002,1505337303,"201051344000867","219011344069620",27.57,41.30,0,316.50,387.74,68.4,64.1,0.557,834558.3,834558.3,22450,0,0,0,L,1122011218,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505337335,2470433.00
09/13/2017 17:15,2,2.301,ACTIVE,214.41,356.78,60.012,1505337303,"201051344001093","219011344069620",27.81,43.00,0,320.41,387.74,64.8,60.6,0.539,837985.6,837985.6,22457,0,0,0,L,1122011218,0,123.14,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505337336,2470434.00
09/13/2017 17:15,2,2.416,ACTIVE,215.32,358.58,59.996,1505337303,"201051344000900","219011344069620",28.15,37.80,0,319.21,388.94,68.9,64.5,0.570,856793.1,856793.1,22452,0,0,0,L,1122011218,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505337337,2470435.00
09/13/2017 17:15,2,2.373,ACTIVE,215.32,356.78,59.938,1505337303,"201051344000648","219011344069620",27.67,40.00,0,316.50,389.54,66.5,62.2,0.561,842578.4,842578.4,22418,0,0,0,L,1122011218,0,122.01,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505337338,2470436.00
09/13/2017 17:15,2,2.424,ACTIVE,215.32,357.68,60.028,1505337303,"201051344000569","219011344069620",27.73,39.30,0,317.10,389.84,68.1,63.8,0.561,858187.4,858187.4,22386,0,0,0,L,1122011218,0,122.23,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505337339,2470437.00
09/13/2017 17:15,2,2.451,ACTIVE,215.54,358.88,59.944,1505337303,"201051344000983","219011344069620",27.99,39.80,0,319.81,389.54,69.5,65.2,0.583,849280.4,849280.4,22422,0,0,0,L,1122011218,0,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505337339,2470438.00
09/13/2017 17:15,2,2.383,ACTIVE,215.09,357.08,59.933,1505337303,"201051344001158","219011344069620",27.59,42.50,0,318.91,388.64,66.6,62.4,0.561,832607.0,832607.0,22425,0,0,0,L,1122011218,0,122.23,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505337340,2470439.00
09/13/2017 17:15,2,2.330,ACTIVE,215.77,357.98,59.970,1505337303,"201051344000576","219011344069620",27.99,38.00,0,318.61,390.74,66.1,61.8,0.561,847207.9,847207.9,22441,0,0,0,L,1122011218,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505337341,2470440.00
09/13/2017 17:15,2,2.316,ACTIVE,212.38,345.06,59.949,1505337303,"274151322000087","219011344069620",26.96,60.00,0,328.52,375.11,63.2,59.1,0.433,1027524.7,1027524.7,22547,0,0,0,L,1151911521,0,121.78,122.68,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505337342,2470441.00
09/13/2017 17:30,2,2.846,ACTIVE,216.45,348.66,59.986,1505338204,"201051344000645","219011344069620",27.49,39.00,0,316.80,394.05,79.2,74.6,0.367,846156.7,846156.7,22413,0,0,0,L,1122011218,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505338205,2470442.00
09/13/2017 17:30,2,2.750,ACTIVE,213.51,362.79,59.959,1505338204,"274151322000085","219011344069620",26.20,49.30,0,332.13,377.52,73.0,68.5,0.499,1045571.0,1045571.0,22290,0,0,0,L,1151911521,0,122.91,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505338206,2470443.00
09/13/2017 17:30,2,2.816,ACTIVE,216.00,349.26,59.975,1505338204,"201051344000633","219011344069620",27.85,44.00,0,317.40,392.85,79.5,74.8,0.380,833434.9,833434.9,22467,0,0,0,L,1122011218,0,123.14,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505338207,2470444.00
09/13/2017 17:30,2,2.842,ACTIVE,216.45,348.96,59.965,1505338204,"201051344000469","219011344069620",27.59,38.20,0,318.00,394.95,79.4,74.7,0.384,837595.5,837595.5,22425,0,0,0,L,1122011218,0,122.68,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505338208,2470445.00
09/13/2017 17:30,2,2.859,ACTIVE,214.41,345.96,59.944,1505338204,"201051344000646","219011344069620",27.37,44.00,0,317.40,390.74,79.2,74.6,0.380,831517.4,831517.4,22417,0,0,0,L,1122011218,0,123.36,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505338209,2470446.00
09/13/2017 17:30,2,2.758,ACTIVE,213.06,355.58,59.975,1505338204,"274151322000052","219011344069620",27.53,52.00,0,326.42,378.42,76.9,72.3,0.539,1090348.3,1090348.3,22289,0,0,0,L,1151911521,0,121.78,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505338210,2470447.00
09/13/2017 17:30,2,2.994,ACTIVE,215.54,347.46,59.912,1505338204,"201051344000585","219011344069620",27.59,44.30,0,334.24,390.44,83.7,78.8,0.389,846302.4,846302.4,22413,0,0,0,L,1122011218,0,123.36,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505338210,2470448.00
09/13/2017 17:30,2,2.812,ACTIVE,214.41,345.36,59.975,1505338204,"201051344001230","219011344069620",27.55,43.00,0,316.80,388.94,78.5,73.9,0.376,835890.9,835890.9,22465,0,0,0,L,1122011218,0,123.36,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505338211,2470449.00
09/13/2017 17:30,2,2.826,ACTIVE,215.54,347.76,59.949,1505338204,"201051344000582","219011344069620",27.39,44.50,0,316.80,392.55,78.4,73.8,0.371,824700.0,824700.0,22404,0,0,0,L,1122011218,0,123.59,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505338212,2470450.00
09/13/2017 17:30,2,2.803,ACTIVE,214.41,345.96,59.970,1505338204,"201051344000955","219011344069620",27.37,46.00,0,318.00,389.54,77.7,73.1,0.367,845297.7,845297.7,22424,0,0,0,L,1122011218,0,122.91,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505338213,2470451.00
09/13/2017 17:30,2,1.844,ACTIVE,212.83,415.09,59.954,1505338204,"274151322000094","219011344069620",37.41,50.60,0,374.51,444.54,69.5,65.2,0.477,903967.6,903967.6,22748,0,0,0,L,1151911521,0,122.01,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505338214,2470452.00
09/13/2017 17:30,2,2.859,ACTIVE,216.22,348.36,59.959,1505338204,"201051344000579","219011344069620",27.83,44.30,0,318.61,395.55,80.6,75.9,0.371,856109.8,856109.8,22425,0,0,0,L,1122011218,0,122.91,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505338215,2470453.00
09/13/2017 17:30,2,2.834,ACTIVE,214.64,345.96,60.028,1505338204,"201051344000890","219011344069620",27.57,44.50,0,318.61,390.44,79.2,74.6,0.362,839460.8,839460.8,22424,0,0,0,L,1122011218,0,123.59,121.55,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505338216,2470454.00
09/13/2017 17:30,2,2.801,ACTIVE,215.32,347.76,59.981,1505338204,"201051344000438","219011344069620",27.53,45.30,0,318.00,391.64,78.1,73.5,0.376,841611.4,841611.4,22409,0,0,0,L,1122011218,0,123.81,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505338217,2470455.00
09/13/2017 17:30,2,2.793,ACTIVE,214.64,350.47,59.981,1505338204,"201051344000417","219011344069620",17.93,42.30,0,333.03,374.81,50.9,47.2,0.438,741144.9,741144.9,22453,0,0,0,L,1122011218,0,122.91,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505338218,2470456.00
09/13/2017 17:30,2,2.775,ACTIVE,212.38,341.45,59.959,1505338204,"274151322000083","219011344069620",27.69,52.30,0,327.02,377.52,77.8,73.2,0.305,1079337.7,1079337.7,22305,0,0,0,L,1151911521,0,121.78,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505338219,2470457.00
09/13/2017 17:30,2,2.939,ACTIVE,213.29,351.37,59.949,1505338204,"274151322000076","219011344069620",27.81,55.00,0,333.63,377.22,82.8,78.0,0.318,1152961.7,1152961.7,22293,0,0,0,L,1151911521,0,122.01,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505338219,2470458.00
09/13/2017 17:30,2,2.822,ACTIVE,215.77,348.66,59.975,1505338204,"201051344000868","219011344069620",27.81,38.40,0,318.00,390.74,79.6,74.9,0.362,835858.7,835858.7,22438,0,0,0,L,1122011218,0,122.46,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505338220,2470459.00
09/13/2017 17:30,2,2.971,ACTIVE,212.83,344.45,59.954,1505338204,"274151322000095","219011344069620",27.81,54.00,0,331.23,376.31,83.7,78.9,0.318,1141859.8,1141859.8,22330,0,0,0,L,1151911521,0,122.46,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505338221,2470460.00
09/13/2017 17:30,2,2.854,ACTIVE,216.22,354.97,59.991,1505338204,"201051344000988","219011344069620",17.89,37.80,0,335.14,380.22,51.7,48.0,0.429,713506.3,713506.3,22401,0,0,0,L,1122011218,0,122.91,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505338222,2470461.00
09/13/2017 17:30,2,2.900,ACTIVE,215.09,346.86,59.970,1505338204,"201051344001025","219011344069620",27.39,44.80,0,316.50,391.94,80.5,75.7,0.371,843026.1,843026.1,22408,0,0,0,L,1122011218,0,123.36,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505338223,2470462.00
09/13/2017 17:30,2,2.869,ACTIVE,216.22,347.46,59.938,1505338204,"201051344000458","219011344069620",27.59,40.20,0,317.10,396.15,80.2,75.5,0.389,846901.1,846901.1,22405,0,0,0,L,1122011218,0,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505338224,2470463.00
09/13/2017 17:30,2,2.838,ACTIVE,216.90,350.47,59.891,1505338204,"201051344000853","219011344069620",27.99,39.30,0,321.31,399.46,80.5,75.7,0.380,848441.6,848441.6,22436,0,0,0,L,1122011218,0,123.59,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505338225,2470464.00
09/13/2017 17:30,2,2.779,ACTIVE,214.64,346.56,59.981,1505338204,"201051344000685","219011344069620",27.97,43.80,0,315.90,391.04,78.8,74.1,0.393,841421.7,841421.7,22456,0,0,0,L,1122011218,0,124.04,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505338226,2470465.00
09/13/2017 17:30,2,2.848,ACTIVE,215.09,347.76,59.981,1505338204,"201051344000917","219011344069620",27.67,44.50,0,318.91,392.25,79.8,75.1,0.376,838047.3,838047.3,22451,0,0,0,L,1122011218,0,123.36,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505338227,2470466.00
09/13/2017 17:30,2,2.879,ACTIVE,215.09,348.06,60.002,1505338204,"201051344001145","219011344069620",27.51,42.50,0,319.81,391.04,80.2,75.5,0.358,846155.5,846155.5,22435,0,0,0,L,1122011218,0,123.36,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505338228,2470467.00
09/13/2017 17:30,2,2.785,ACTIVE,215.54,347.16,59.922,1505338204,"201051344000651","219011344069620",27.85,45.50,0,316.80,391.94,78.6,73.9,0.362,835231.6,835231.6,22425,0,0,0,L,1122011218,0,124.04,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505338229,2470468.00
09/13/2017 17:30,2,2.695,ACTIVE,212.38,346.56,59.959,1505338204,"274151322000088","219011344069620",26.94,48.80,0,331.53,378.12,73.5,69.0,0.504,1036167.0,1036167.0,22300,0,0,0,L,1151911521,0,122.68,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505338230,2470469.00
09/13/2017 17:30,2,1.820,ACTIVE,213.74,418.70,59.954,1505338204,"274151322000068","219011344069620",37.93,50.40,0,370.30,441.24,71.0,66.6,0.499,905061.9,905061.9,22758,0,0,0,L,1151911521,0,122.91,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505338231,2470470.00
09/13/2017 17:30,2,2.877,ACTIVE,214.87,346.26,59.912,1505338204,"201051344001135","219011344069620",27.37,45.80,0,319.51,390.44,79.8,75.1,0.367,830781.8,830781.8,22383,0,0,0,L,1122011218,0,123.36,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505338231,2470471.00
09/13/2017 17:30,2,2.832,ACTIVE,215.32,345.96,59.949,1505338204,"201051344000594","219011344069620",27.67,49.30,0,319.81,389.84,79.4,74.7,0.376,850491.2,850491.2,22420,0,0,0,L,1122011218,0,122.68,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505338232,2470472.00
09/13/2017 17:30,2,2.852,ACTIVE,215.32,347.16,59.996,1505338204,"201051344001203","219011344069620",27.53,43.80,0,318.61,391.94,79.6,74.9,0.376,841061.0,841061.0,22450,0,0,0,L,1122011218,0,124.04,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505338233,2470473.00
09/13/2017 17:30,2,2.723,ACTIVE,212.83,360.38,59.970,1505338204,"274151322000054","219011344069620",26.56,49.30,0,331.53,378.42,73.2,68.7,0.504,1051364.8,1051364.8,22268,0,0,0,L,1151911521,0,122.46,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505338234,2470474.00
09/13/2017 17:30,2,2.855,ACTIVE,216.00,346.26,59.996,1505338204,"201051344000867","219011344069620",27.69,40.80,0,318.30,390.74,80.1,75.4,0.367,834576.8,834576.8,22451,0,0,0,L,1122011218,0,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505338235,2470475.00
09/13/2017 17:30,2,2.725,ACTIVE,215.32,359.48,60.012,1505338204,"201051344001093","219011344069620",27.55,41.30,0,318.00,390.74,76.0,71.4,0.632,838003.2,838003.2,22458,0,0,0,L,1122011218,0,123.59,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505338236,2470476.00
09/13/2017 17:30,2,2.811,ACTIVE,216.00,348.66,59.975,1505338204,"201051344000900","219011344069620",28.49,37.50,0,319.51,393.75,81.1,76.3,0.371,856811.8,856811.8,22453,0,0,0,L,1122011218,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505338237,2470477.00
09/13/2017 17:30,2,2.771,ACTIVE,216.22,348.06,59.996,1505338204,"201051344000648","219011344069620",27.93,39.30,0,316.20,394.05,78.4,73.8,0.376,842596.5,842596.5,22419,0,0,0,L,1122011218,0,122.68,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505338238,2470478.00
09/13/2017 17:30,2,2.854,ACTIVE,216.22,348.96,59.975,1505338204,"201051344000569","219011344069620",27.91,39.30,0,320.11,393.45,80.7,76.0,0.380,858206.0,858206.0,22387,0,0,0,L,1122011218,0,122.68,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505338239,2470479.00
09/13/2017 17:30,2,2.893,ACTIVE,216.45,348.36,59.981,1505338204,"201051344000983","219011344069620",28.11,39.50,0,334.84,391.34,82.4,77.6,0.384,849299.4,849299.4,22423,0,0,0,L,1122011218,0,123.36,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505338240,2470480.00
09/13/2017 17:30,2,2.824,ACTIVE,216.22,348.06,59.975,1505338204,"201051344001158","219011344069620",27.69,42.30,0,317.70,391.64,79.2,74.6,0.367,832625.2,832625.2,22426,0,0,0,L,1122011218,0,122.91,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505338241,2470481.00
09/13/2017 17:30,2,2.779,ACTIVE,216.45,348.96,59.938,1505338204,"201051344000576","219011344069620",27.91,37.80,0,317.10,396.15,78.7,74.0,0.367,847226.0,847226.0,22442,0,0,0,L,1122011218,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505338242,2470482.00
09/13/2017 17:30,2,2.750,ACTIVE,213.06,353.77,59.949,1505338204,"274151322000087","219011344069620",27.33,57.00,0,327.62,377.22,76.1,71.6,0.517,1027542.1,1027542.1,22548,0,0,0,L,1151911521,0,122.46,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505338243,2470483.00
09/13/2017 17:45,2,2.580,ACTIVE,215.77,358.58,59.901,1505339103,"201051344000645","219011344069620",27.19,38.20,0,319.81,391.34,71.1,66.7,0.592,846174.6,846174.6,22414,0,0,0,L,1122011218,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505339104,2470484.00
09/13/2017 17:45,2,2.484,ACTIVE,213.29,358.88,59.991,1505339103,"274151322000085","219011344069620",26.48,47.50,0,332.43,375.41,66.7,62.4,0.464,1045587.6,1045587.6,22291,0,0,0,L,1151911521,0,123.14,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505339105,2470485.00
09/13/2017 17:45,2,2.572,ACTIVE,215.54,359.18,60.012,1505339103,"201051344000633","219011344069620",27.55,42.00,0,318.00,391.04,71.8,67.3,0.623,833452.9,833452.9,22468,0,0,0,L,1122011218,0,122.91,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505339106,2470486.00
09/13/2017 17:45,2,2.529,ACTIVE,215.77,359.18,60.023,1505339103,"201051344000469","219011344069620",27.87,37.30,0,316.80,391.04,71.4,67.0,0.614,837613.4,837613.4,22426,0,0,0,L,1122011218,0,122.46,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505339107,2470487.00
09/13/2017 17:45,2,2.615,ACTIVE,214.19,358.28,60.002,1505339103,"201051344000646","219011344069620",27.14,41.80,0,317.10,391.04,71.9,67.4,0.614,831535.3,831535.3,22418,0,0,0,L,1122011218,0,123.14,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505339108,2470488.00
09/13/2017 17:45,2,2.518,ACTIVE,212.61,355.28,59.954,1505339103,"274151322000052","219011344069620",27.57,48.80,0,331.53,376.92,70.3,65.9,0.491,1090365.8,1090365.8,22290,0,0,0,L,1151911521,0,121.55,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505339109,2470489.00
09/13/2017 17:45,2,2.723,ACTIVE,214.87,359.18,59.970,1505339103,"201051344000585","219011344069620",27.63,43.00,0,317.70,390.44,76.2,71.6,0.632,846321.4,846321.4,22414,0,0,0,L,1122011218,0,122.91,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505339110,2470490.00
09/13/2017 17:45,2,2.527,ACTIVE,214.19,356.48,60.012,1505339103,"201051344001230","219011344069620",27.77,40.40,0,319.51,389.24,71.0,66.7,0.588,835908.6,835908.6,22466,0,0,0,L,1122011218,0,123.14,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505339111,2470491.00
09/13/2017 17:45,2,2.562,ACTIVE,215.09,358.88,59.954,1505339103,"201051344000582","219011344069620",27.35,43.20,0,317.70,392.25,71.0,66.6,0.583,824717.8,824717.8,22405,0,0,0,L,1122011218,0,123.36,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505339112,2470492.00
09/13/2017 17:45,2,2.527,ACTIVE,214.41,357.08,60.018,1505339103,"201051344000955","219011344069620",27.45,43.40,0,318.30,389.24,70.3,65.9,0.601,845315.3,845315.3,22425,0,0,0,L,1122011218,0,122.68,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505339112,2470493.00
09/13/2017 17:45,2,1.680,ACTIVE,212.83,403.37,59.986,1505339103,"274151322000094","219011344069620",37.45,49.00,0,370.60,442.74,63.9,59.8,0.451,903983.4,903983.4,22749,0,0,0,L,1151911521,0,122.01,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505339113,2470494.00
09/13/2017 17:45,2,2.613,ACTIVE,215.77,358.88,60.028,1505339103,"201051344000579","219011344069620",27.47,42.30,0,318.61,391.94,72.7,68.2,0.614,856128.0,856128.0,22426,0,0,0,L,1122011218,0,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505339114,2470495.00
09/13/2017 17:45,2,2.582,ACTIVE,214.19,356.78,60.049,1505339103,"201051344000890","219011344069620",27.35,42.30,0,319.21,390.44,71.5,67.1,0.583,839478.8,839478.8,22425,0,0,0,L,1122011218,0,123.14,121.55,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505339115,2470496.00
09/13/2017 17:45,2,2.467,ACTIVE,214.87,358.28,59.959,1505339103,"201051344000438","219011344069620",28.25,43.40,0,318.61,391.64,70.6,66.2,0.605,841629.1,841629.1,22410,0,0,0,L,1122011218,0,123.36,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505339116,2470497.00
09/13/2017 17:45,2,2.533,ACTIVE,214.64,351.97,60.012,1505339103,"201051344000417","219011344069620",17.95,40.80,0,332.73,374.21,46.0,42.5,0.389,741156.3,741156.3,22454,0,0,0,L,1122011218,0,122.91,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505339117,2470498.00
09/13/2017 17:45,2,2.564,ACTIVE,212.38,353.47,59.991,1505339103,"274151322000083","219011344069620",27.41,49.00,0,327.92,376.92,71.1,66.7,0.517,1079355.5,1079355.5,22306,0,0,0,L,1151911521,0,121.55,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505339118,2470499.00
09/13/2017 17:45,2,2.635,ACTIVE,213.51,347.16,59.996,1505339103,"274151322000076","219011344069620",28.35,53.00,0,328.52,376.92,75.6,71.0,0.526,1152980.6,1152980.6,22294,0,0,0,L,1151911521,0,122.68,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505339119,2470500.00
09/13/2017 17:45,2,2.547,ACTIVE,215.09,357.08,60.007,1505339103,"201051344000868","219011344069620",27.55,37.50,0,317.70,390.14,71.1,66.7,0.583,835876.7,835876.7,22439,0,0,0,L,1122011218,0,122.46,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505339120,2470501.00
09/13/2017 17:45,2,2.701,ACTIVE,212.61,354.37,59.981,1505339103,"274151322000095","219011344069620",27.89,52.50,0,328.22,376.92,76.2,71.7,0.530,1141879.0,1141879.0,22331,0,0,0,L,1151911521,0,122.01,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505339121,2470502.00
09/13/2017 17:45,2,2.553,ACTIVE,215.77,354.37,60.002,1505339103,"201051344000988","219011344069620",17.93,37.80,0,333.33,376.31,46.4,42.9,0.398,713517.8,713517.8,22402,0,0,0,L,1122011218,0,122.68,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505339122,2470503.00
09/13/2017 17:45,2,2.604,ACTIVE,214.87,358.28,59.922,1505339103,"201051344001025","219011344069620",27.61,42.80,0,318.61,392.25,72.8,68.4,0.597,843044.4,843044.4,22409,0,0,0,L,1122011218,0,122.91,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505339123,2470504.00
