ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/13/2017 17:45,2,2.547,ACTIVE,215.54,358.88,60.012,1505339103,"201051344000458","219011344069620",27.83,39.00,0,319.21,394.95,71.8,67.4,0.623,846919.3,846919.3,22406,0,0,0,L,1122011218,0,122.68,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505339124,2470505.00
09/13/2017 17:45,2,2.533,ACTIVE,216.22,359.78,60.028,1505339103,"201051344000853","219011344069620",27.95,38.00,0,322.51,396.15,71.8,67.3,0.614,848459.8,848459.8,22437,0,0,0,L,1122011218,0,123.36,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505339124,2470506.00
09/13/2017 17:45,2,2.541,ACTIVE,214.64,359.18,60.012,1505339103,"201051344000685","219011344069620",27.59,42.00,0,316.80,391.34,71.0,66.6,0.628,841439.6,841439.6,22457,0,0,0,L,1122011218,0,123.81,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505339125,2470507.00
09/13/2017 17:45,2,2.574,ACTIVE,214.87,359.18,59.933,1505339103,"201051344000917","219011344069620",27.67,42.80,0,318.00,391.34,72.2,67.7,0.614,838065.5,838065.5,22452,0,0,0,L,1122011218,0,122.91,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505339126,2470508.00
09/13/2017 17:45,2,2.574,ACTIVE,214.64,358.88,60.055,1505339103,"201051344001145","219011344069620",27.87,40.80,0,319.81,392.25,72.7,68.2,0.605,846173.8,846173.8,22436,0,0,0,L,1122011218,0,123.14,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505339127,2470509.00
09/13/2017 17:45,2,2.572,ACTIVE,215.32,360.69,60.039,1505339103,"201051344000651","219011344069620",27.17,43.60,0,318.61,394.65,70.8,66.4,0.588,835249.4,835249.4,22426,0,0,0,L,1122011218,0,123.81,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505339128,2470510.00
09/13/2017 17:45,2,2.438,ACTIVE,212.16,358.28,59.975,1505339103,"274151322000088","219011344069620",27.02,46.60,0,329.43,375.71,66.7,62.4,0.451,1036183.7,1036183.7,22301,0,0,0,L,1151911521,0,122.23,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505339129,2470511.00
09/13/2017 17:45,2,1.684,ACTIVE,213.51,410.28,59.996,1505339103,"274151322000068","219011344069620",37.57,48.30,0,373.61,444.24,64.2,60.1,0.446,905077.8,905077.8,22759,0,0,0,L,1151911521,0,122.46,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505339130,2470512.00
09/13/2017 17:45,2,2.588,ACTIVE,214.64,356.78,59.954,1505339103,"201051344001135","219011344069620",27.49,43.80,0,317.40,390.14,72.0,67.6,0.592,830800.0,830800.0,22384,0,0,0,L,1122011218,0,123.14,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505339131,2470513.00
09/13/2017 17:45,2,2.547,ACTIVE,214.87,357.68,59.949,1505339103,"201051344000594","219011344069620",27.63,47.00,0,318.00,392.25,71.3,66.9,0.579,850509.2,850509.2,22421,0,0,0,L,1122011218,0,122.46,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505339132,2470514.00
09/13/2017 17:45,2,2.584,ACTIVE,215.09,359.48,59.991,1505339103,"201051344001203","219011344069620",27.29,42.00,0,316.50,391.94,71.4,67.0,0.592,841079.0,841079.0,22451,0,0,0,L,1122011218,0,123.81,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505339133,2470515.00
09/13/2017 17:45,2,2.463,ACTIVE,212.83,353.77,60.034,1505339103,"274151322000054","219011344069620",26.62,47.30,0,331.23,376.92,66.4,62.2,0.455,1051381.4,1051381.4,22269,0,0,0,L,1151911521,0,122.91,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505339133,2470516.00
09/13/2017 17:45,2,2.561,ACTIVE,215.54,357.38,59.970,1505339103,"201051344000867","219011344069620",27.63,40.00,0,319.51,390.14,71.7,67.2,0.592,834594.9,834594.9,22452,0,0,0,L,1122011218,0,122.91,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505339134,2470517.00
09/13/2017 17:45,2,2.424,ACTIVE,215.09,359.18,59.991,1505339103,"201051344001093","219011344069620",27.63,40.40,0,332.13,390.14,67.9,63.6,0.566,838020.3,838020.3,22459,0,0,0,L,1122011218,0,123.36,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505339135,2470518.00
09/13/2017 17:45,2,2.547,ACTIVE,215.77,358.58,59.944,1505339103,"201051344000900","219011344069620",27.95,37.00,0,319.81,391.64,72.2,67.7,0.592,856830.1,856830.1,22454,0,0,0,L,1122011218,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505339136,2470519.00
09/13/2017 17:45,2,2.512,ACTIVE,216.00,357.98,60.007,1505339103,"201051344000648","219011344069620",27.47,38.20,0,319.21,392.25,69.9,65.6,0.597,842614.1,842614.1,22420,0,0,0,L,1122011218,0,122.46,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505339137,2470520.00
09/13/2017 17:45,2,2.551,ACTIVE,215.77,358.88,60.028,1505339103,"201051344000569","219011344069620",27.73,38.00,0,317.70,391.94,71.6,67.2,0.610,858224.1,858224.1,22388,0,0,0,L,1122011218,0,122.46,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505339138,2470521.00
09/13/2017 17:45,2,2.590,ACTIVE,216.00,359.48,59.959,1505339103,"201051344000983","219011344069620",28.09,38.80,0,318.00,391.94,73.8,69.3,0.619,849318.0,849318.0,22424,0,0,0,L,1122011218,0,122.91,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505339139,2470522.00
09/13/2017 17:45,2,2.566,ACTIVE,215.77,358.88,59.986,1505339103,"201051344001158","219011344069620",27.23,40.60,0,317.70,390.74,70.8,66.4,0.592,832643.0,832643.0,22427,0,0,0,L,1122011218,0,122.68,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505339140,2470523.00
09/13/2017 17:45,2,2.477,ACTIVE,216.22,361.29,59.933,1505339103,"201051344000576","219011344069620",27.83,37.00,0,318.00,394.65,69.8,65.5,0.592,847243.6,847243.6,22443,0,0,0,L,1122011218,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505339141,2470524.00
09/13/2017 17:45,2,2.498,ACTIVE,212.83,357.08,59.965,1505339103,"274151322000087","219011344069620",27.25,54.50,0,332.13,376.31,69.0,64.6,0.464,1027559.3,1027559.3,22549,0,0,0,L,1151911521,0,122.46,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505339142,2470525.00
09/13/2017 18:00,2,1.574,ACTIVE,215.09,350.17,59.996,1505340003,"201051344000645","219011344069620",27.23,37.00,0,336.04,388.04,43.5,40.1,0.362,846189.8,846189.8,22415,0,0,0,L,1122011218,0,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340004,2470526.00
09/13/2017 18:00,2,1.564,ACTIVE,212.38,342.05,59.986,1505340003,"274151322000085","219011344069620",25.92,46.40,0,332.43,372.71,41.0,37.7,0.283,1045601.8,1045601.8,22292,0,0,0,L,1151911521,0,122.68,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340005,2470527.00
09/13/2017 18:00,2,1.596,ACTIVE,214.87,351.07,59.986,1505340003,"201051344000633","219011344069620",27.23,40.40,0,334.84,389.54,44.0,40.6,0.371,833468.3,833468.3,22469,0,0,0,L,1122011218,0,122.46,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340006,2470528.00
09/13/2017 18:00,2,1.584,ACTIVE,214.87,349.56,59.981,1505340003,"201051344000469","219011344069620",27.27,36.30,0,335.14,389.24,43.8,40.3,0.371,837628.7,837628.7,22427,0,0,0,L,1122011218,0,121.78,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340007,2470529.00
09/13/2017 18:00,2,1.590,ACTIVE,213.74,349.86,60.028,1505340003,"201051344000646","219011344069620",27.37,40.60,0,333.63,387.74,44.1,40.7,0.371,831550.7,831550.7,22419,0,0,0,L,1122011218,0,122.91,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340008,2470530.00
09/13/2017 18:00,2,1.564,ACTIVE,212.16,347.46,59.981,1505340003,"274151322000052","219011344069620",27.27,46.40,0,332.13,374.21,43.3,39.8,0.301,1090380.9,1090380.9,22291,0,0,0,L,1151911521,0,121.78,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340009,2470531.00
09/13/2017 18:00,2,1.725,ACTIVE,214.64,350.17,59.970,1505340003,"201051344000585","219011344069620",27.19,41.30,0,334.24,390.14,47.5,43.9,0.389,846337.8,846337.8,22415,0,0,0,L,1122011218,0,122.68,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340010,2470532.00
09/13/2017 18:00,2,1.557,ACTIVE,213.96,347.76,60.007,1505340003,"201051344001230","219011344069620",27.47,39.50,0,332.13,386.53,43.4,39.9,0.354,835923.8,835923.8,22467,0,0,0,L,1122011218,0,122.91,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340011,2470533.00
09/13/2017 18:00,2,1.584,ACTIVE,214.64,350.47,59.996,1505340003,"201051344000582","219011344069620",26.96,42.50,0,334.84,388.94,43.3,39.9,0.358,824733.0,824733.0,22406,0,0,0,L,1122011218,0,123.14,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340012,2470534.00
09/13/2017 18:00,2,1.562,ACTIVE,213.96,348.06,59.996,1505340003,"201051344000955","219011344069620",27.33,42.80,0,332.43,386.23,43.3,39.9,0.362,845330.3,845330.3,22426,0,0,0,L,1122011218,0,122.46,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340013,2470535.00
09/13/2017 18:00,2,1.008,ACTIVE,212.61,407.57,59.996,1505340003,"274151322000094","219011344069620",37.53,47.80,0,333.03,436.43,38.1,34.9,0.278,903996.9,903996.9,22750,0,0,0,L,1151911521,0,122.01,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340014,2470536.00
09/13/2017 18:00,2,1.625,ACTIVE,215.09,350.17,59.986,1505340003,"201051344000579","219011344069620",27.49,40.60,0,335.44,388.64,45.3,41.8,0.371,856143.7,856143.7,22427,0,0,0,L,1122011218,0,122.23,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340015,2470537.00
09/13/2017 18:00,2,1.600,ACTIVE,214.19,348.06,59.965,1505340003,"201051344000890","219011344069620",27.31,40.80,0,332.13,387.44,44.3,40.8,0.358,839494.1,839494.1,22426,0,0,0,L,1122011218,0,123.14,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340016,2470538.00
09/13/2017 18:00,2,1.547,ACTIVE,214.41,349.86,60.002,1505340003,"201051344000438","219011344069620",27.53,42.80,0,334.54,388.64,43.2,39.7,0.371,841644.2,841644.2,22411,0,0,0,L,1122011218,0,123.14,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340017,2470539.00
09/13/2017 18:00,2,1.561,ACTIVE,214.41,345.06,59.986,1505340003,"201051344000417","219011344069620",17.97,40.00,0,334.24,372.11,28.4,25.5,0.234,741166.0,741166.0,22455,0,0,0,L,1122011218,0,122.68,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340018,2470540.00
09/13/2017 18:00,2,1.605,ACTIVE,212.16,350.47,59.996,1505340003,"274151322000083","219011344069620",27.02,46.80,0,330.93,374.21,43.9,40.5,0.314,1079370.8,1079370.8,22307,0,0,0,L,1151911521,0,121.78,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340018,2470541.00
09/13/2017 18:00,2,1.670,ACTIVE,213.29,352.27,59.975,1505340003,"274151322000076","219011344069620",27.71,49.30,0,333.33,376.31,46.9,43.3,0.331,1152996.9,1152996.9,22295,0,0,0,L,1151911521,0,122.23,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340019,2470542.00
09/13/2017 18:00,2,1.621,ACTIVE,214.41,348.96,60.007,1505340003,"201051344000868","219011344069620",27.14,36.30,0,334.54,386.53,44.6,41.1,0.358,835892.0,835892.0,22440,0,0,0,L,1122011218,0,122.01,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340021,2470543.00
09/13/2017 18:00,2,1.678,ACTIVE,212.38,345.96,59.970,1505340003,"274151322000095","219011344069620",27.83,48.80,0,331.23,377.22,47.3,43.7,0.318,1141895.6,1141895.6,22332,0,0,0,L,1151911521,0,122.46,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340021,2470544.00
09/13/2017 18:00,2,1.576,ACTIVE,215.09,347.76,59.981,1505340003,"201051344000988","219011344069620",18.01,37.00,0,335.44,376.31,28.8,25.8,0.243,713527.7,713527.7,22403,0,0,0,L,1122011218,0,122.23,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340022,2470545.00
09/13/2017 18:00,2,1.637,ACTIVE,214.41,348.96,59.996,1505340003,"201051344001025","219011344069620",27.33,41.30,0,334.84,389.84,45.4,41.9,0.362,843060.1,843060.1,22410,0,0,0,L,1122011218,0,122.68,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340023,2470546.00
09/13/2017 18:00,2,1.607,ACTIVE,214.87,349.56,59.981,1505340003,"201051344000458","219011344069620",27.61,38.00,0,336.34,389.54,44.9,41.4,0.389,846934.8,846934.8,22407,0,0,0,L,1122011218,0,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340024,2470547.00
09/13/2017 18:00,2,1.602,ACTIVE,215.54,351.07,60.002,1505340003,"201051344000853","219011344069620",27.73,36.80,0,336.94,394.35,45.0,41.5,0.376,848475.3,848475.3,22438,0,0,0,L,1122011218,0,122.91,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340025,2470548.00
09/13/2017 18:00,2,1.553,ACTIVE,214.41,349.86,59.975,1505340003,"201051344000685","219011344069620",27.83,40.80,0,333.93,388.34,43.8,40.3,0.389,841454.8,841454.8,22458,0,0,0,L,1122011218,0,123.59,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340026,2470549.00
09/13/2017 18:00,2,1.637,ACTIVE,214.19,350.17,60.002,1505340003,"201051344000917","219011344069620",27.08,41.80,0,334.24,391.94,44.9,41.4,0.376,838081.0,838081.0,22453,0,0,0,L,1122011218,0,122.68,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340027,2470550.00
09/13/2017 18:00,2,1.639,ACTIVE,214.41,350.17,60.018,1505340003,"201051344001145","219011344069620",27.41,39.50,0,334.84,388.94,45.6,42.1,0.367,846189.5,846189.5,22437,0,0,0,L,1122011218,0,122.91,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340028,2470551.00
09/13/2017 18:00,2,1.607,ACTIVE,214.64,350.77,59.975,1505340003,"201051344000651","219011344069620",27.02,42.80,0,336.04,391.34,44.0,40.6,0.367,835264.6,835264.6,22427,0,0,0,L,1122011218,0,123.59,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340029,2470552.00
09/13/2017 18:00,2,1.531,ACTIVE,211.93,349.86,59.996,1505340003,"274151322000088","219011344069620",26.86,44.80,0,330.63,372.71,41.7,38.3,0.287,1036198.0,1036198.0,22302,0,0,0,L,1151911521,0,122.46,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340030,2470553.00
09/13/2017 18:00,2,1.039,ACTIVE,213.06,405.17,59.996,1505340003,"274151322000068","219011344069620",37.85,46.80,0,333.03,437.63,40.1,36.7,0.270,905091.4,905091.4,22760,0,0,0,L,1151911521,0,122.23,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340030,2470554.00
09/13/2017 18:00,2,1.652,ACTIVE,213.74,348.66,59.986,1505340003,"201051344001135","219011344069620",27.49,42.80,0,333.93,387.44,46.0,42.5,0.367,830815.4,830815.4,22385,0,0,0,L,1122011218,0,122.91,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340031,2470555.00
09/13/2017 18:00,2,1.627,ACTIVE,214.41,349.86,60.002,1505340003,"201051344000594","219011344069620",27.37,45.50,0,332.13,385.93,45.1,41.6,0.362,850524.4,850524.4,22422,0,0,0,L,1122011218,0,122.01,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340032,2470556.00
09/13/2017 18:00,2,1.648,ACTIVE,214.41,349.56,59.986,1505340003,"201051344001203","219011344069620",27.17,40.80,0,335.44,390.14,45.4,41.8,0.376,841094.3,841094.3,22452,0,0,0,L,1122011218,0,123.59,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340033,2470557.00
09/13/2017 18:00,2,1.572,ACTIVE,212.61,345.66,59.991,1505340003,"274151322000054","219011344069620",26.54,45.80,0,330.93,373.31,42.2,38.8,0.296,1051395.6,1051395.6,22270,0,0,0,L,1151911521,0,122.46,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340034,2470558.00
09/13/2017 18:00,2,1.656,ACTIVE,214.87,349.86,60.012,1505340003,"201051344000867","219011344069620",27.39,38.60,0,334.54,386.83,46.0,42.5,0.371,834610.3,834610.3,22453,0,0,0,L,1122011218,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340035,2470559.00
09/13/2017 18:00,2,1.559,ACTIVE,214.64,350.77,59.996,1505340003,"201051344001093","219011344069620",27.10,39.50,0,335.74,391.04,42.8,39.4,0.354,838034.7,838034.7,22460,0,0,0,L,1122011218,0,123.14,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340036,2470560.00
09/13/2017 18:00,2,1.658,ACTIVE,214.87,350.77,59.996,1505340003,"201051344000900","219011344069620",27.41,36.00,0,334.84,387.74,46.1,42.5,0.376,856845.5,856845.5,22455,0,0,0,L,1122011218,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340037,2470561.00
09/13/2017 18:00,2,1.602,ACTIVE,215.09,349.86,60.039,1505340003,"201051344000648","219011344069620",27.57,37.00,0,336.34,388.64,44.8,41.3,0.376,842629.0,842629.0,22421,0,0,0,L,1122011218,0,122.01,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340038,2470562.00
09/13/2017 18:00,2,1.627,ACTIVE,215.09,350.47,60.023,1505340003,"201051344000569","219011344069620",27.83,37.30,0,335.14,388.34,46.0,42.4,0.384,858239.4,858239.4,22389,0,0,0,L,1122011218,0,122.01,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340039,2470563.00
09/13/2017 18:00,2,1.709,ACTIVE,215.32,350.47,59.970,1505340003,"201051344000983","219011344069620",27.51,37.50,0,335.74,389.54,47.6,44.1,0.402,849333.8,849333.8,22425,0,0,0,L,1122011218,0,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340040,2470564.00
09/13/2017 18:00,2,1.664,ACTIVE,215.09,350.77,60.023,1505340003,"201051344001158","219011344069620",27.00,39.50,0,335.74,387.74,45.6,42.1,0.380,832658.1,832658.1,22428,0,0,0,L,1122011218,0,122.23,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340041,2470565.00
09/13/2017 18:00,2,1.623,ACTIVE,215.54,351.67,59.996,1505340003,"201051344000576","219011344069620",27.10,35.80,0,335.44,390.14,44.5,41.1,0.376,847258.5,847258.5,22444,0,0,0,L,1122011218,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340042,2470566.00
09/13/2017 18:00,2,1.623,ACTIVE,212.61,348.36,59.996,1505340003,"274151322000087","219011344069620",27.06,52.30,0,332.13,373.31,44.5,41.0,0.301,1027574.0,1027574.0,22550,0,0,0,L,1151911521,0,122.68,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340043,2470567.00
09/13/2017 18:15,2,0.928,ACTIVE,214.64,343.55,59.944,1505340903,"201051344000645","219011344069620",26.94,37.00,0,334.24,379.02,25.3,22.5,0.199,846200.5,846200.5,22416,0,0,0,L,1122011218,0,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340904,2470568.00
09/13/2017 18:15,2,0.928,ACTIVE,212.61,339.34,59.981,1505340903,"274151322000085","219011344069620",25.82,45.00,0,332.43,366.10,24.2,21.5,0.150,1045612.2,1045612.2,22293,0,0,0,L,1151911521,0,122.46,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340905,2470569.00
09/13/2017 18:15,2,0.936,ACTIVE,214.64,345.36,60.002,1505340903,"201051344000633","219011344069620",27.19,39.50,0,333.63,379.92,25.8,23.0,0.212,833479.1,833479.1,22470,0,0,0,L,1122011218,0,122.23,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340906,2470570.00
09/13/2017 18:15,2,0.934,ACTIVE,214.64,343.85,60.018,1505340903,"201051344000469","219011344069620",26.84,36.50,0,333.33,379.32,25.4,22.6,0.208,837639.5,837639.5,22428,0,0,0,L,1122011218,0,121.55,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340907,2470571.00
09/13/2017 18:15,2,0.930,ACTIVE,213.51,342.95,59.975,1505340903,"201051344000646","219011344069620",27.35,39.50,0,332.73,378.12,25.8,23.0,0.208,831561.7,831561.7,22420,0,0,0,L,1122011218,0,122.91,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340908,2470572.00
09/13/2017 18:15,2,0.938,ACTIVE,212.38,342.65,60.023,1505340903,"274151322000052","219011344069620",26.58,44.30,0,330.63,367.60,25.2,22.4,0.172,1090391.7,1090391.7,22292,0,0,0,L,1151911521,0,122.01,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340909,2470573.00
09/13/2017 18:15,2,1.031,ACTIVE,213.96,344.15,59.954,1505340903,"201051344000585","219011344069620",26.88,40.20,0,333.33,380.22,28.1,25.2,0.212,846349.7,846349.7,22416,0,0,0,L,1122011218,0,122.46,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340910,2470574.00
09/13/2017 18:15,2,0.914,ACTIVE,213.51,341.75,59.981,1505340903,"201051344001230","219011344069620",26.88,38.20,0,330.93,376.01,24.8,22.0,0.190,835934.5,835934.5,22468,0,0,0,L,1122011218,0,122.91,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340911,2470575.00
09/13/2017 18:15,2,0.912,ACTIVE,214.19,343.85,59.986,1505340903,"201051344000582","219011344069620",26.64,41.30,0,334.24,379.02,24.7,21.9,0.194,824743.7,824743.7,22407,0,0,0,L,1122011218,0,122.91,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340911,2470576.00
09/13/2017 18:15,2,0.928,ACTIVE,213.29,342.35,59.991,1505340903,"201051344000955","219011344069620",26.74,41.50,0,332.43,376.92,25.1,22.3,0.203,845340.9,845340.9,22427,0,0,0,L,1122011218,0,122.23,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340912,2470577.00
09/13/2017 18:15,2,0.590,ACTIVE,212.38,387.74,59.954,1505340903,"274151322000094","219011344069620",35.98,46.60,0,375.41,430.42,21.4,18.7,0.141,904006.6,904006.6,22751,0,0,0,L,1151911521,0,122.23,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340913,2470578.00
09/13/2017 18:15,2,0.957,ACTIVE,214.41,344.15,59.975,1505340903,"201051344000579","219011344069620",26.94,40.00,0,333.03,379.62,26.2,23.3,0.194,856154.8,856154.8,22428,0,0,0,L,1122011218,0,122.01,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340914,2470579.00
09/13/2017 18:15,2,0.928,ACTIVE,213.74,342.35,59.991,1505340903,"201051344000890","219011344069620",27.08,39.50,0,333.03,378.12,25.5,22.7,0.190,839505.0,839505.0,22427,0,0,0,L,1122011218,0,122.91,121.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340915,2470580.00
09/13/2017 18:15,2,0.889,ACTIVE,213.96,342.95,59.991,1505340903,"201051344000438","219011344069620",27.10,41.30,0,333.93,378.42,24.4,21.7,0.194,841654.9,841654.9,22412,0,0,0,L,1122011218,0,123.14,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340916,2470581.00
09/13/2017 18:15,2,0.887,ACTIVE,213.74,340.55,59.965,1505340903,"201051344000417","219011344069620",17.95,39.00,0,333.63,363.69,16.2,13.7,0.124,741172.8,741172.8,22456,0,0,0,L,1122011218,0,122.46,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340917,2470582.00
09/13/2017 18:15,2,0.908,ACTIVE,212.38,343.25,59.975,1505340903,"274151322000083","219011344069620",26.66,45.50,0,329.73,367.90,24.6,21.8,0.168,1079381.9,1079381.9,22308,0,0,0,L,1151911521,0,122.01,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340918,2470583.00
09/13/2017 18:15,2,0.945,ACTIVE,212.83,342.95,60.007,1505340903,"274151322000076","219011344069620",27.33,47.00,0,333.03,370.30,26.2,23.3,0.172,1153008.7,1153008.7,22296,0,0,0,L,1151911521,0,122.23,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340919,2470584.00
09/13/2017 18:15,2,0.922,ACTIVE,214.19,342.95,59.981,1505340903,"201051344000868","219011344069620",27.02,36.50,0,332.43,378.12,25.2,22.4,0.190,835902.9,835902.9,22441,0,0,0,L,1122011218,0,121.78,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340920,2470585.00
09/13/2017 18:15,2,0.949,ACTIVE,212.16,339.34,59.922,1505340903,"274151322000095","219011344069620",27.04,46.80,0,330.33,370.00,26.0,23.2,0.172,1141907.5,1141907.5,22333,0,0,0,L,1151911521,0,122.23,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340921,2470586.00
09/13/2017 18:15,2,0.869,ACTIVE,214.41,343.25,59.981,1505340903,"201051344000988","219011344069620",17.93,37.30,0,333.03,367.90,15.8,13.3,0.133,713534.5,713534.5,22404,0,0,0,L,1122011218,0,121.78,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340922,2470587.00
09/13/2017 18:15,2,0.932,ACTIVE,213.74,342.35,59.981,1505340903,"201051344001025","219011344069620",26.90,40.00,0,333.33,379.92,25.4,22.6,0.194,843071.2,843071.2,22411,0,0,0,L,1122011218,0,122.46,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340922,2470588.00
09/13/2017 18:15,2,0.902,ACTIVE,214.41,343.55,59.954,1505340903,"201051344000458","219011344069620",27.14,37.50,0,333.93,380.22,24.9,22.1,0.199,846945.7,846945.7,22408,0,0,0,L,1122011218,0,122.23,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340923,2470589.00
09/13/2017 18:15,2,0.910,ACTIVE,215.09,345.36,59.970,1505340903,"201051344000853","219011344069620",26.84,36.80,0,335.14,381.42,24.8,22.0,0.194,848486.2,848486.2,22439,0,0,0,L,1122011218,0,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340924,2470590.00
09/13/2017 18:15,2,0.877,ACTIVE,214.19,343.85,59.975,1505340903,"201051344000685","219011344069620",26.80,39.80,0,332.73,378.12,23.8,21.1,0.203,841465.6,841465.6,22459,0,0,0,L,1122011218,0,123.59,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340925,2470591.00
09/13/2017 18:15,2,0.918,ACTIVE,213.96,343.25,59.938,1505340903,"201051344000917","219011344069620",26.62,40.80,0,331.83,378.72,24.8,22.0,0.194,838092.0,838092.0,22454,0,0,0,L,1122011218,0,122.68,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340926,2470592.00
09/13/2017 18:15,2,0.906,ACTIVE,214.19,343.55,59.954,1505340903,"201051344001145","219011344069620",27.37,38.40,0,332.43,379.32,25.2,22.4,0.194,846200.6,846200.6,22438,0,0,0,L,1122011218,0,122.91,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340927,2470593.00
09/13/2017 18:15,2,0.887,ACTIVE,214.19,343.55,59.975,1505340903,"201051344000651","219011344069620",26.72,41.50,0,334.54,379.02,24.1,21.3,0.190,835275.3,835275.3,22428,0,0,0,L,1122011218,0,123.36,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340928,2470594.00
09/13/2017 18:15,2,0.855,ACTIVE,212.16,339.65,59.965,1505340903,"274151322000088","219011344069620",26.36,43.60,0,331.53,366.10,22.9,20.1,0.155,1036208.2,1036208.2,22303,0,0,0,L,1151911521,0,122.68,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340929,2470595.00
09/13/2017 18:15,2,0.600,ACTIVE,213.06,387.74,59.965,1505340903,"274151322000068","219011344069620",36.10,45.80,0,376.62,435.23,21.8,19.1,0.141,905101.2,905101.2,22761,0,0,0,L,1151911521,0,122.68,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340930,2470596.00
09/13/2017 18:15,2,0.975,ACTIVE,213.51,342.35,59.954,1505340903,"201051344001135","219011344069620",26.62,41.50,0,333.03,377.82,26.3,23.5,0.194,830826.5,830826.5,22386,0,0,0,L,1122011218,0,122.68,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340931,2470597.00
09/13/2017 18:15,2,0.902,ACTIVE,214.19,343.25,59.975,1505340903,"201051344000594","219011344069620",27.17,43.60,0,331.23,377.82,24.8,22.0,0.190,850535.2,850535.2,22423,0,0,0,L,1122011218,0,122.01,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340932,2470598.00
09/13/2017 18:15,2,0.939,ACTIVE,213.96,342.95,60.007,1505340903,"201051344001203","219011344069620",26.74,39.50,0,334.24,379.02,25.5,22.7,0.199,841105.2,841105.2,22453,0,0,0,L,1122011218,0,123.36,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340933,2470599.00
09/13/2017 18:15,2,0.893,ACTIVE,212.16,343.25,59.981,1505340903,"274151322000054","219011344069620",25.78,44.30,0,331.53,366.70,23.3,20.6,0.141,1051405.8,1051405.8,22271,0,0,0,L,1151911521,0,122.23,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340934,2470600.00
09/13/2017 18:15,2,0.941,ACTIVE,214.64,342.65,59.991,1505340903,"201051344000867","219011344069620",26.94,38.20,0,333.63,378.12,25.7,22.9,0.194,834621.1,834621.1,22454,0,0,0,L,1122011218,0,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340935,2470601.00
09/13/2017 18:15,2,0.877,ACTIVE,214.19,343.25,59.954,1505340903,"201051344001093","219011344069620",26.84,38.60,0,334.54,376.31,23.9,21.1,0.186,838044.9,838044.9,22461,0,0,0,L,1122011218,0,122.91,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340936,2470602.00
09/13/2017 18:15,2,0.916,ACTIVE,214.41,344.45,59.954,1505340903,"201051344000900","219011344069620",27.27,36.00,0,333.93,379.02,25.4,22.5,0.190,856856.4,856856.4,22456,0,0,0,L,1122011218,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340937,2470603.00
09/13/2017 18:15,2,0.906,ACTIVE,214.64,343.55,59.965,1505340903,"201051344000648","219011344069620",27.00,36.80,0,333.93,379.02,24.8,22.0,0.190,842639.5,842639.5,22422,0,0,0,L,1122011218,0,121.78,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340938,2470604.00
09/13/2017 18:15,2,0.945,ACTIVE,213.96,342.95,59.986,1505340903,"201051344000569","219011344069620",26.78,37.30,0,333.93,379.62,25.6,22.8,0.199,858250.2,858250.2,22390,0,0,0,L,1122011218,0,121.33,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340939,2470605.00
09/13/2017 18:15,2,0.973,ACTIVE,214.41,343.85,59.991,1505340903,"201051344000983","219011344069620",27.43,37.50,0,333.63,380.52,27.1,24.2,0.208,849345.0,849345.0,22426,0,0,0,L,1122011218,0,122.01,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340940,2470606.00
09/13/2017 18:15,2,0.945,ACTIVE,214.41,344.15,59.959,1505340903,"201051344001158","219011344069620",26.68,38.80,0,333.63,378.72,25.5,22.7,0.203,832668.8,832668.8,22429,0,0,0,L,1122011218,0,121.78,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340941,2470607.00
09/13/2017 18:15,2,0.896,ACTIVE,214.87,345.66,59.954,1505340903,"201051344000576","219011344069620",27.00,35.80,0,334.54,379.02,24.5,21.8,0.190,847268.8,847268.8,22445,0,0,0,L,1122011218,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340942,2470608.00
09/13/2017 18:15,2,0.916,ACTIVE,212.38,343.25,59.996,1505340903,"274151322000087","219011344069620",26.82,50.40,0,332.13,366.70,24.9,22.2,0.164,1027584.6,1027584.6,22551,0,0,0,L,1151911521,0,122.23,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505340942,2470609.00
09/13/2017 18:30,2,1.277,ACTIVE,215.32,347.16,59.986,1505341804,"201051344000645","219011344069620",27.45,36.00,0,333.63,367.60,35.6,32.4,0.287,846208.7,846208.7,22417,0,0,0,L,1122011218,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505341805,2470610.00
09/13/2017 18:30,2,1.328,ACTIVE,212.61,342.65,59.986,1505341804,"274151322000085","219011344069620",27.04,42.80,0,332.13,357.98,36.4,33.2,0.234,1045620.3,1045620.3,22294,0,0,0,L,1151911521,0,122.46,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505341806,2470611.00
09/13/2017 18:30,2,1.279,ACTIVE,215.09,348.96,60.018,1505341804,"201051344000633","219011344069620",28.23,37.30,0,333.33,368.80,36.5,33.4,0.301,833487.6,833487.6,22471,0,0,0,L,1122011218,0,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505341806,2470612.00
09/13/2017 18:30,2,1.264,ACTIVE,214.87,346.86,60.034,1505341804,"201051344000469","219011344069620",28.07,34.80,0,332.13,367.90,35.9,32.8,0.296,837647.7,837647.7,22429,0,0,0,L,1122011218,0,122.01,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505341807,2470613.00
09/13/2017 18:30,2,1.295,ACTIVE,213.74,346.56,59.991,1505341804,"201051344000646","219011344069620",28.29,36.50,0,331.53,367.30,37.2,33.9,0.309,831570.2,831570.2,22421,0,0,0,L,1122011218,0,122.91,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505341808,2470614.00
09/13/2017 18:30,2,1.359,ACTIVE,212.61,341.75,59.981,1505341804,"274151322000052","219011344069620",27.73,42.00,0,329.13,358.88,38.2,34.9,0.256,1090400.4,1090400.4,22293,0,0,0,L,1151911521,0,121.78,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505341809,2470615.00
09/13/2017 18:30,2,1.453,ACTIVE,214.19,347.76,60.028,1505341804,"201051344000585","219011344069620",28.01,37.50,0,332.73,369.40,41.2,37.8,0.331,846359.1,846359.1,22417,0,0,0,L,1122011218,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505341810,2470616.00
09/13/2017 18:30,2,1.281,ACTIVE,213.74,345.06,59.986,1505341804,"201051344001230","219011344069620",27.85,35.40,0,330.93,364.59,36.2,33.0,0.292,835942.8,835942.8,22469,0,0,0,L,1122011218,0,122.91,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505341811,2470617.00
09/13/2017 18:30,2,1.312,ACTIVE,214.41,346.56,60.002,1505341804,"201051344000582","219011344069620",27.41,38.80,0,332.13,367.90,36.5,33.3,0.309,824752.1,824752.1,22408,0,0,0,L,1122011218,0,123.14,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505341812,2470618.00
09/13/2017 18:30,2,1.264,ACTIVE,213.51,345.96,59.986,1505341804,"201051344000955","219011344069620",27.99,38.60,0,330.93,365.19,35.9,32.7,0.296,845349.1,845349.1,22428,0,0,0,L,1122011218,0,122.46,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505341813,2470619.00
09/13/2017 18:30,2,0.920,ACTIVE,212.61,403.67,59.975,1505341804,"274151322000094","219011344069620",37.23,44.30,0,332.13,423.81,34.4,31.3,0.230,904014.3,904014.3,22752,0,0,0,L,1151911521,0,122.01,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505341814,2470620.00
09/13/2017 18:30,2,1.338,ACTIVE,215.09,347.46,59.986,1505341804,"201051344000579","219011344069620",28.03,36.80,0,333.33,368.20,38.0,34.8,0.305,856163.6,856163.6,22429,0,0,0,L,1122011218,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505341815,2470621.00
09/13/2017 18:30,2,1.312,ACTIVE,213.74,345.96,59.954,1505341804,"201051344000890","219011344069620",28.01,37.00,0,332.13,367.00,37.3,34.0,0.301,839513.6,839513.6,22428,0,0,0,L,1122011218,0,123.14,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505341815,2470622.00
09/13/2017 18:30,2,1.277,ACTIVE,214.19,346.86,59.975,1505341804,"201051344000438","219011344069620",27.89,38.40,0,332.73,367.90,36.1,32.9,0.301,841663.1,841663.1,22413,0,0,0,L,1122011218,0,123.14,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505341816,2470623.00
09/13/2017 18:30,2,1.295,ACTIVE,213.96,342.95,59.991,1505341804,"201051344000417","219011344069620",18.21,36.50,0,331.83,357.08,23.9,21.2,0.190,741178.1,741178.1,22457,0,0,0,L,1122011218,0,122.68,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505341817,2470624.00
09/13/2017 18:30,2,1.406,ACTIVE,212.16,347.76,59.965,1505341804,"274151322000083","219011344069620",27.73,42.50,0,330.33,359.78,39.5,36.2,0.278,1079390.8,1079390.8,22309,0,0,0,L,1151911521,0,122.01,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505341818,2470625.00
09/13/2017 18:30,2,1.443,ACTIVE,213.06,344.76,60.012,1505341804,"274151322000076","219011344069620",28.31,44.00,0,332.43,360.99,41.5,38.1,0.278,1153018.1,1153018.1,22297,0,0,0,L,1151911521,0,122.01,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505341819,2470626.00
09/13/2017 18:30,2,1.307,ACTIVE,214.64,346.86,59.981,1505341804,"201051344000868","219011344069620",27.61,35.20,0,332.13,366.70,36.6,33.4,0.287,835911.3,835911.3,22442,0,0,0,L,1122011218,0,122.23,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505341820,2470627.00
09/13/2017 18:30,2,1.488,ACTIVE,212.38,342.05,59.975,1505341804,"274151322000095","219011344069620",28.17,44.00,0,330.33,361.29,42.5,39.1,0.292,1141917.1,1141917.1,22334,0,0,0,L,1151911521,0,122.23,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505341821,2470628.00
09/13/2017 18:30,2,1.285,ACTIVE,214.64,345.36,59.996,1505341804,"201051344000988","219011344069620",18.21,35.40,0,332.73,359.18,23.8,21.0,0.203,713539.8,713539.8,22405,0,0,0,L,1122011218,0,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505341822,2470629.00
09/13/2017 18:30,2,1.334,ACTIVE,213.96,346.86,59.922,1505341804,"201051344001025","219011344069620",28.25,37.50,0,332.73,368.50,38.2,35.0,0.305,843080.0,843080.0,22412,0,0,0,L,1122011218,0,122.68,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505341823,2470630.00
09/13/2017 18:30,2,1.312,ACTIVE,214.64,346.86,59.986,1505341804,"201051344000458","219011344069620",27.97,36.30,0,333.63,368.50,37.2,34.0,0.314,846954.3,846954.3,22409,0,0,0,L,1122011218,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505341824,2470631.00
09/13/2017 18:30,2,1.311,ACTIVE,215.54,348.96,59.981,1505341804,"201051344000853","219011344069620",27.79,35.40,0,334.54,369.40,36.9,33.7,0.309,848494.7,848494.7,22440,0,0,0,L,1122011218,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505341825,2470632.00
09/13/2017 18:30,2,1.281,ACTIVE,213.96,347.16,59.986,1505341804,"201051344000685","219011344069620",27.97,36.80,0,332.43,367.90,36.3,33.1,0.314,841473.9,841473.9,22460,0,0,0,L,1122011218,0,123.59,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505341826,2470633.00
09/13/2017 18:30,2,1.336,ACTIVE,213.96,347.16,59.949,1505341804,"201051344000917","219011344069620",27.95,38.40,0,332.13,367.90,37.9,34.6,0.305,838100.7,838100.7,22455,0,0,0,L,1122011218,0,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505341827,2470634.00
09/13/2017 18:30,2,1.336,ACTIVE,214.19,347.46,59.965,1505341804,"201051344001145","219011344069620",28.25,35.20,0,333.33,368.20,38.2,35.0,0.305,846209.4,846209.4,22439,0,0,0,L,1122011218,0,122.91,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505341827,2470635.00
09/13/2017 18:30,2,1.295,ACTIVE,214.19,347.46,60.002,1505341804,"201051344000651","219011344069620",27.89,39.00,0,333.63,368.20,36.6,33.4,0.305,835283.7,835283.7,22429,0,0,0,L,1122011218,0,123.36,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505341828,2470636.00
09/13/2017 18:30,2,1.289,ACTIVE,212.38,344.45,59.970,1505341804,"274151322000088","219011344069620",27.35,41.00,0,329.43,357.98,35.7,32.5,0.247,1036216.3,1036216.3,22304,0,0,0,L,1151911521,0,122.46,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505341829,2470637.00
09/13/2017 18:30,2,0.922,ACTIVE,213.06,407.27,59.981,1505341804,"274151322000068","219011344069620",37.69,43.60,0,331.83,427.71,35.1,32.0,0.234,905109.1,905109.1,22762,0,0,0,L,1151911521,0,122.46,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505341830,2470638.00
09/13/2017 18:30,2,1.352,ACTIVE,213.74,345.36,59.938,1505341804,"201051344001135","219011344069620",27.85,38.60,0,332.43,366.70,38.2,34.9,0.301,830835.3,830835.3,22387,0,0,0,L,1122011218,0,122.68,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505341831,2470639.00
09/13/2017 18:30,2,1.314,ACTIVE,214.41,346.56,59.986,1505341804,"201051344000594","219011344069620",27.75,39.80,0,331.53,367.60,37.0,33.7,0.301,850543.8,850543.8,22424,0,0,0,L,1122011218,0,122.23,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505341832,2470640.00
09/13/2017 18:30,2,1.309,ACTIVE,214.19,346.26,59.981,1505341804,"201051344001203","219011344069620",27.87,37.30,0,332.13,368.20,37.0,33.8,0.296,841113.8,841113.8,22454,0,0,0,L,1122011218,0,123.59,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505341833,2470641.00
09/13/2017 18:30,2,1.328,ACTIVE,212.38,343.85,59.965,1505341804,"274151322000054","219011344069620",27.10,41.80,0,330.63,358.28,36.4,33.2,0.234,1051414.1,1051414.1,22272,0,0,0,L,1151911521,0,122.46,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505341834,2470642.00
09/13/2017 18:30,2,1.301,ACTIVE,214.87,346.56,59.959,1505341804,"201051344000867","219011344069620",28.03,36.50,0,332.73,366.40,36.9,33.7,0.283,834629.7,834629.7,22455,0,0,0,L,1122011218,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505341835,2470643.00
09/13/2017 18:30,2,1.209,ACTIVE,214.19,346.86,59.991,1505341804,"201051344001093","219011344069620",27.87,36.00,0,332.43,365.49,34.1,31.0,0.265,838052.8,838052.8,22462,0,0,0,L,1122011218,0,122.91,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505341836,2470644.00
09/13/2017 18:30,2,1.303,ACTIVE,214.87,347.46,59.991,1505341804,"201051344000900","219011344069620",27.63,35.40,0,333.03,367.30,36.5,33.3,0.292,856864.9,856864.9,22457,0,0,0,L,1122011218,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505341837,2470645.00
09/13/2017 18:30,2,1.244,ACTIVE,215.09,346.86,60.018,1505341804,"201051344000648","219011344069620",28.17,35.60,0,333.03,367.90,35.5,32.4,0.292,842647.8,842647.8,22423,0,0,0,L,1122011218,0,122.01,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505341838,2470646.00
09/13/2017 18:30,2,1.309,ACTIVE,214.87,348.36,59.991,1505341804,"201051344000569","219011344069620",27.63,35.60,0,332.13,367.60,36.7,33.5,0.301,858258.8,858258.8,22391,0,0,0,L,1122011218,0,122.01,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505341839,2470647.00
