ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/13/2017 18:30,2,1.357,ACTIVE,215.09,347.76,59.981,1505341804,"201051344000983","219011344069620",28.03,35.80,0,332.73,368.80,38.5,35.3,0.309,849354.0,849354.0,22427,0,0,0,L,1122011218,0,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505341840,2470648.00
09/13/2017 18:30,2,1.289,ACTIVE,214.87,346.86,59.965,1505341804,"201051344001158","219011344069620",27.91,36.30,0,332.43,367.30,36.5,33.3,0.305,832677.3,832677.3,22430,0,0,0,L,1122011218,0,122.23,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505341840,2470649.00
09/13/2017 18:30,2,1.244,ACTIVE,215.32,348.36,60.028,1505341804,"201051344000576","219011344069620",27.71,35.00,0,333.33,367.90,35.0,31.8,0.287,847277.0,847277.0,22446,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505341841,2470650.00
09/13/2017 18:30,2,1.357,ACTIVE,212.61,347.76,59.981,1505341804,"274151322000087","219011344069620",27.57,47.50,0,330.93,358.28,38.0,34.7,0.247,1027593.3,1027593.3,22552,0,0,0,L,1151911521,0,122.23,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505341842,2470651.00
09/13/2017 18:45,2,0.676,ACTIVE,214.64,341.75,59.996,1505342704,"201051344000645","219011344069620",26.82,34.50,0,334.54,363.99,18.4,15.9,0.137,846214.8,846214.8,22418,0,0,0,L,1122011218,0,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505342705,2470652.00
09/13/2017 18:45,2,0.691,ACTIVE,212.38,338.44,59.954,1505342704,"274151322000085","219011344069620",26.96,39.80,0,329.43,355.58,18.9,16.3,0.115,1045626.6,1045626.6,22295,0,0,0,L,1151911521,0,122.68,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505342706,2470653.00
09/13/2017 18:45,2,0.695,ACTIVE,214.87,342.95,59.996,1505342704,"201051344000633","219011344069620",27.57,34.50,0,333.03,364.89,19.4,16.8,0.150,833493.9,833493.9,22472,0,0,0,L,1122011218,0,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505342707,2470654.00
09/13/2017 18:45,2,0.689,ACTIVE,214.41,341.45,60.002,1505342704,"201051344000469","219011344069620",27.47,32.80,0,333.63,364.29,19.2,16.6,0.150,837653.9,837653.9,22430,0,0,0,L,1122011218,0,121.78,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505342707,2470655.00
09/13/2017 18:45,2,0.729,ACTIVE,213.51,341.15,59.975,1505342704,"201051344000646","219011344069620",27.27,33.50,0,330.93,363.09,20.1,17.5,0.150,831576.6,831576.6,22422,0,0,0,L,1122011218,0,122.91,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505342708,2470656.00
09/13/2017 18:45,2,0.752,ACTIVE,212.16,341.15,60.002,1505342704,"274151322000052","219011344069620",27.27,39.00,0,330.93,356.78,20.8,18.2,0.128,1090407.0,1090407.0,22294,0,0,0,L,1151911521,0,121.78,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505342709,2470657.00
09/13/2017 18:45,2,0.793,ACTIVE,214.19,342.35,59.991,1505342704,"201051344000585","219011344069620",27.93,34.80,0,332.73,365.19,22.5,19.8,0.164,846366.3,846366.3,22418,0,0,0,L,1122011218,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505342710,2470658.00
09/13/2017 18:45,2,0.693,ACTIVE,213.74,340.25,60.023,1505342704,"201051344001230","219011344069620",27.73,32.60,0,331.53,361.89,19.5,16.9,0.146,835949.0,835949.0,22470,0,0,0,L,1122011218,0,122.91,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505342711,2470659.00
09/13/2017 18:45,2,0.711,ACTIVE,214.19,341.15,59.981,1505342704,"201051344000582","219011344069620",27.10,36.00,0,332.43,363.69,19.6,17.0,0.150,824758.3,824758.3,22409,0,0,0,L,1122011218,0,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505342712,2470660.00
09/13/2017 18:45,2,0.705,ACTIVE,213.51,340.85,60.044,1505342704,"201051344000955","219011344069620",27.97,35.80,0,331.83,362.19,20.0,17.4,0.150,845355.3,845355.3,22429,0,0,0,L,1122011218,0,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505342713,2470661.00
09/13/2017 18:45,2,0.488,ACTIVE,212.38,396.45,60.007,1505342704,"274151322000094","219011344069620",36.96,41.00,0,331.23,424.41,18.3,15.7,0.115,904020.1,904020.1,22753,0,0,0,L,1151911521,0,122.01,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505342714,2470662.00
09/13/2017 18:45,2,0.754,ACTIVE,214.41,341.45,60.039,1505342704,"201051344000579","219011344069620",27.85,33.80,0,333.93,364.29,21.3,18.7,0.150,856170.1,856170.1,22430,0,0,0,L,1122011218,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505342715,2470663.00
09/13/2017 18:45,2,0.738,ACTIVE,213.96,340.55,59.996,1505342704,"201051344000890","219011344069620",27.77,34.30,0,332.43,363.39,20.8,18.1,0.146,839520.0,839520.0,22429,0,0,0,L,1122011218,0,123.14,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505342716,2470664.00
09/13/2017 18:45,2,0.699,ACTIVE,214.19,341.75,59.981,1505342704,"201051344000438","219011344069620",27.97,35.40,0,332.43,363.69,19.8,17.2,0.150,841669.3,841669.3,22414,0,0,0,L,1122011218,0,123.14,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505342717,2470665.00
09/13/2017 18:45,2,0.727,ACTIVE,214.19,339.34,59.991,1505342704,"201051344000417","219011344069620",18.17,33.80,0,332.13,355.28,13.4,11.0,0.093,741182.1,741182.1,22458,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505342718,2470666.00
09/13/2017 18:45,2,0.777,ACTIVE,212.38,340.85,59.991,1505342704,"274151322000083","219011344069620",27.39,39.30,0,330.93,357.08,21.6,18.9,0.150,1079397.5,1079397.5,22310,0,0,0,L,1151911521,0,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505342719,2470667.00
09/13/2017 18:45,2,0.812,ACTIVE,213.06,339.34,59.991,1505342704,"274151322000076","219011344069620",27.77,40.80,0,330.93,357.98,22.9,20.2,0.150,1153025.2,1153025.2,22298,0,0,0,L,1151911521,0,122.23,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505342720,2470668.00
09/13/2017 18:45,2,0.748,ACTIVE,214.19,341.15,59.991,1505342704,"201051344000868","219011344069620",26.76,33.30,0,333.33,363.09,20.3,17.7,0.141,835917.6,835917.6,22443,0,0,0,L,1122011218,0,121.78,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505342721,2470669.00
09/13/2017 18:45,2,0.820,ACTIVE,212.38,337.84,59.981,1505342704,"274151322000095","219011344069620",27.77,40.60,0,329.43,358.58,23.1,20.4,0.150,1141924.4,1141924.4,22335,0,0,0,L,1151911521,0,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505342722,2470670.00
09/13/2017 18:45,2,0.703,ACTIVE,214.41,341.15,60.034,1505342704,"201051344000988","219011344069620",18.07,33.00,0,332.43,357.08,12.9,10.5,0.102,713543.7,713543.7,22406,0,0,0,L,1122011218,0,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505342723,2470671.00
09/13/2017 18:45,2,0.756,ACTIVE,213.96,341.15,60.002,1505342704,"201051344001025","219011344069620",27.41,35.00,0,332.13,363.09,21.0,18.4,0.155,843086.5,843086.5,22413,0,0,0,L,1122011218,0,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505342724,2470672.00
09/13/2017 18:45,2,0.732,ACTIVE,214.41,341.45,60.007,1505342704,"201051344000458","219011344069620",27.31,34.50,0,333.33,364.59,20.3,17.7,0.159,846960.6,846960.6,22410,0,0,0,L,1122011218,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505342725,2470673.00
09/13/2017 18:45,2,0.719,ACTIVE,215.09,343.55,59.975,1505342704,"201051344000853","219011344069620",27.57,33.50,0,334.84,365.80,20.1,17.5,0.155,848501.0,848501.0,22441,0,0,0,L,1122011218,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505342726,2470674.00
09/13/2017 18:45,2,0.697,ACTIVE,214.41,342.65,59.996,1505342704,"201051344000685","219011344069620",27.77,34.00,0,332.13,363.99,19.7,17.1,0.159,841480.0,841480.0,22461,0,0,0,L,1122011218,0,123.59,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505342727,2470675.00
09/13/2017 18:45,2,0.732,ACTIVE,214.19,341.75,59.986,1505342704,"201051344000917","219011344069620",27.77,35.60,0,332.13,364.29,20.6,18.0,0.150,838107.1,838107.1,22456,0,0,0,L,1122011218,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505342728,2470676.00
09/13/2017 18:45,2,0.750,ACTIVE,214.41,342.05,59.991,1505342704,"201051344001145","219011344069620",27.49,32.40,0,332.73,364.89,20.9,18.3,0.155,846215.8,846215.8,22440,0,0,0,L,1122011218,0,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505342728,2470677.00
09/13/2017 18:45,2,0.713,ACTIVE,214.41,342.65,59.991,1505342704,"201051344000651","219011344069620",27.31,36.50,0,333.93,363.99,19.8,17.2,0.150,835289.9,835289.9,22430,0,0,0,L,1122011218,0,123.36,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505342729,2470678.00
09/13/2017 18:45,2,0.723,ACTIVE,211.93,339.04,59.991,1505342704,"274151322000088","219011344069620",26.86,38.40,0,328.82,354.67,19.6,17.0,0.128,1036222.4,1036222.4,22305,0,0,0,L,1151911521,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505342730,2470679.00
09/13/2017 18:45,2,0.521,ACTIVE,213.29,395.55,60.002,1505342704,"274151322000068","219011344069620",36.92,41.00,0,333.63,420.80,19.5,16.9,0.119,905115.1,905115.1,22763,0,0,0,L,1151911521,0,122.46,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505342731,2470680.00
09/13/2017 18:45,2,0.768,ACTIVE,213.74,341.15,59.986,1505342704,"201051344001135","219011344069620",27.95,35.60,0,332.43,363.39,21.8,19.1,0.150,830841.9,830841.9,22388,0,0,0,L,1122011218,0,122.91,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505342732,2470681.00
09/13/2017 18:45,2,0.727,ACTIVE,214.19,341.45,59.949,1505342704,"201051344000594","219011344069620",27.65,36.00,0,331.83,363.69,20.4,17.7,0.150,850550.1,850550.1,22425,0,0,0,L,1122011218,0,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505342733,2470682.00
09/13/2017 18:45,2,0.748,ACTIVE,214.41,342.35,60.002,1505342704,"201051344001203","219011344069620",27.17,34.80,0,333.93,363.99,20.6,18.0,0.150,841120.1,841120.1,22455,0,0,0,L,1122011218,0,123.36,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505342734,2470683.00
09/13/2017 18:45,2,0.637,ACTIVE,212.16,339.34,59.981,1505342704,"274151322000054","219011344069620",27.71,39.00,0,328.82,355.88,17.9,15.4,0.110,1051419.7,1051419.7,22273,0,0,0,L,1151911521,0,122.46,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505342735,2470684.00
09/13/2017 18:45,2,0.734,ACTIVE,214.64,340.85,59.981,1505342704,"201051344000867","219011344069620",27.67,34.50,0,332.73,362.79,20.6,18.0,0.146,834636.0,834636.0,22456,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505342736,2470685.00
09/13/2017 18:45,2,0.684,ACTIVE,214.19,342.35,60.007,1505342704,"201051344001093","219011344069620",27.47,33.50,0,333.03,361.89,19.1,16.5,0.137,838058.6,838058.6,22463,0,0,0,L,1122011218,0,122.91,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505342737,2470686.00
09/13/2017 18:45,2,0.707,ACTIVE,214.41,342.05,59.996,1505342704,"201051344000900","219011344069620",27.47,33.80,0,333.93,363.99,19.7,17.1,0.146,856871.1,856871.1,22458,0,0,0,L,1122011218,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505342738,2470687.00
09/13/2017 18:45,2,0.697,ACTIVE,214.64,341.75,60.007,1505342704,"201051344000648","219011344069620",27.37,33.50,0,334.84,364.29,19.4,16.8,0.146,842653.8,842653.8,22424,0,0,0,L,1122011218,0,121.78,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505342739,2470688.00
09/13/2017 18:45,2,0.721,ACTIVE,214.41,341.15,60.002,1505342704,"201051344000569","219011344069620",27.55,34.00,0,333.63,363.69,20.1,17.5,0.150,858265.0,858265.0,22392,0,0,0,L,1122011218,0,121.55,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505342740,2470689.00
09/13/2017 18:45,2,0.750,ACTIVE,214.64,341.15,60.028,1505342704,"201051344000983","219011344069620",27.79,34.00,0,333.93,365.80,21.2,18.5,0.155,849360.5,849360.5,22428,0,0,0,L,1122011218,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505342740,2470690.00
09/13/2017 18:45,2,0.709,ACTIVE,214.41,341.45,59.991,1505342704,"201051344001158","219011344069620",27.41,33.50,0,333.33,364.29,19.7,17.1,0.150,832683.4,832683.4,22431,0,0,0,L,1122011218,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505342741,2470691.00
09/13/2017 18:45,2,0.670,ACTIVE,214.87,342.65,59.986,1505342704,"201051344000576","219011344069620",27.23,33.30,0,333.93,364.59,18.5,15.9,0.141,847282.8,847282.8,22447,0,0,0,L,1122011218,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505342742,2470692.00
09/13/2017 18:45,2,0.744,ACTIVE,212.38,342.35,59.996,1505342704,"274151322000087","219011344069620",26.90,44.00,0,332.13,355.88,20.3,17.6,0.124,1027599.6,1027599.6,22553,0,0,0,L,1151911521,0,122.46,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505342743,2470693.00
09/13/2017 19:00,2,0.623,ACTIVE,214.41,340.25,59.986,1505343603,"201051344000645","219011344069620",27.57,32.40,0,333.33,351.37,17.4,14.9,0.128,846218.8,846218.8,22419,0,0,0,L,1122011218,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505343604,2470694.00
09/13/2017 19:00,2,0.613,ACTIVE,212.38,336.04,59.970,1505343603,"274151322000085","219011344069620",27.69,36.50,0,329.73,346.86,17.2,14.7,0.106,1045630.5,1045630.5,22296,0,0,0,L,1151911521,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505343605,2470695.00
09/13/2017 19:00,2,0.637,ACTIVE,214.64,341.45,59.986,1505343603,"201051344000633","219011344069620",28.23,31.80,0,333.03,353.17,18.2,15.7,0.137,833498.1,833498.1,22473,0,0,0,L,1122011218,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505343606,2470696.00
09/13/2017 19:00,2,0.639,ACTIVE,214.19,340.25,59.975,1505343603,"201051344000469","219011344069620",27.57,30.50,0,331.83,350.77,17.9,15.3,0.137,837658.1,837658.1,22431,0,0,0,L,1122011218,0,121.33,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505343607,2470697.00
09/13/2017 19:00,2,0.658,ACTIVE,213.51,341.15,59.975,1505343603,"201051344000646","219011344069620",27.99,31.30,0,331.53,351.07,18.6,16.1,0.137,831581.0,831581.0,22423,0,0,0,L,1122011218,0,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505343608,2470698.00
09/13/2017 19:00,2,0.689,ACTIVE,211.93,337.54,59.986,1505343603,"274151322000052","219011344069620",27.75,36.00,0,328.52,347.76,19.4,16.8,0.128,1090411.6,1090411.6,22295,0,0,0,L,1151911521,0,121.55,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505343609,2470699.00
09/13/2017 19:00,2,0.732,ACTIVE,213.96,342.35,59.981,1505343603,"201051344000585","219011344069620",27.77,32.00,0,331.83,352.27,20.6,18.0,0.146,846371.2,846371.2,22419,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505343610,2470700.00
09/13/2017 19:00,2,0.639,ACTIVE,213.51,340.55,59.991,1505343603,"201051344001230","219011344069620",27.59,29.80,0,330.03,349.56,17.8,15.3,0.124,835953.2,835953.2,22471,0,0,0,L,1122011218,0,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505343611,2470701.00
09/13/2017 19:00,2,0.629,ACTIVE,214.19,342.05,60.028,1505343603,"201051344000582","219011344069620",27.67,33.00,0,332.13,352.87,17.6,15.1,0.133,824762.5,824762.5,22410,0,0,0,L,1122011218,0,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505343612,2470702.00
09/13/2017 19:00,2,0.637,ACTIVE,213.29,340.55,59.986,1505343603,"201051344000955","219011344069620",27.83,32.80,0,329.43,350.47,18.0,15.4,0.128,845359.5,845359.5,22430,0,0,0,L,1122011218,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505343613,2470703.00
09/13/2017 19:00,2,0.402,ACTIVE,212.38,409.68,60.002,1505343603,"274151322000094","219011344069620",38.47,38.00,0,333.03,419.30,15.8,13.3,0.093,904024.0,904024.0,22754,0,0,0,L,1151911521,0,122.01,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505343613,2470704.00
09/13/2017 19:00,2,0.672,ACTIVE,213.96,339.65,59.996,1505343603,"201051344000579","219011344069620",27.77,31.00,0,332.73,352.27,18.9,16.3,0.133,856174.7,856174.7,22431,0,0,0,L,1122011218,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505343614,2470705.00
09/13/2017 19:00,2,0.652,ACTIVE,213.51,340.55,59.986,1505343603,"201051344000890","219011344069620",27.75,31.50,0,332.13,351.37,18.4,15.8,0.128,839524.4,839524.4,22430,0,0,0,L,1122011218,0,122.91,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505343615,2470706.00
09/13/2017 19:00,2,0.615,ACTIVE,213.96,341.45,59.996,1505343603,"201051344000438","219011344069620",28.07,32.40,0,333.03,352.27,17.5,15.0,0.128,841673.5,841673.5,22415,0,0,0,L,1122011218,0,123.14,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505343616,2470707.00
09/13/2017 19:00,2,0.639,ACTIVE,213.96,339.65,59.996,1505343603,"201051344000417","219011344069620",18.27,31.30,0,332.13,348.06,11.8,9.5,0.080,741184.7,741184.7,22459,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505343617,2470708.00
09/13/2017 19:00,2,0.672,ACTIVE,212.16,336.94,59.991,1505343603,"274151322000083","219011344069620",27.51,35.60,0,329.43,348.36,18.7,16.1,0.128,1079402.1,1079402.1,22311,0,0,0,L,1151911521,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505343618,2470709.00
09/13/2017 19:00,2,0.641,ACTIVE,212.61,338.74,59.986,1505343603,"274151322000076","219011344069620",28.73,37.80,0,330.63,348.96,18.6,16.1,0.119,1153030.0,1153030.0,22299,0,0,0,L,1151911521,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505343619,2470710.00
09/13/2017 19:00,2,0.633,ACTIVE,213.96,339.95,59.991,1505343603,"201051344000868","219011344069620",27.61,31.00,0,332.43,351.67,17.7,15.2,0.119,835921.9,835921.9,22444,0,0,0,L,1122011218,0,121.55,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505343620,2470711.00
09/13/2017 19:00,2,0.697,ACTIVE,212.16,339.95,59.981,1505343603,"274151322000095","219011344069620",27.57,36.80,0,329.43,348.66,19.5,16.9,0.115,1141929.3,1141929.3,22336,0,0,0,L,1151911521,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505343621,2470712.00
09/13/2017 19:00,2,0.609,ACTIVE,214.19,339.95,59.996,1505343603,"201051344000988","219011344069620",17.89,30.80,0,331.83,349.26,11.1,8.8,0.080,713546.2,713546.2,22407,0,0,0,L,1122011218,0,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505343622,2470713.00
09/13/2017 19:00,2,0.641,ACTIVE,213.74,340.25,60.007,1505343603,"201051344001025","219011344069620",27.45,32.00,0,332.13,351.97,17.9,15.3,0.128,843091.0,843091.0,22414,0,0,0,L,1122011218,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505343622,2470714.00
09/13/2017 19:00,2,0.623,ACTIVE,214.19,340.55,59.970,1505343603,"201051344000458","219011344069620",27.23,32.20,0,332.13,351.67,17.2,14.7,0.133,846964.9,846964.9,22411,0,0,0,L,1122011218,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505343623,2470715.00
09/13/2017 19:00,2,0.613,ACTIVE,214.87,341.45,59.996,1505343603,"201051344000853","219011344069620",27.49,31.30,0,333.93,353.77,17.1,14.6,0.124,848505.2,848505.2,22442,0,0,0,L,1122011218,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505343624,2470716.00
09/13/2017 19:00,2,0.592,ACTIVE,213.96,342.05,59.991,1505343603,"201051344000685","219011344069620",27.45,31.00,0,332.13,353.17,16.4,14.0,0.128,841484.1,841484.1,22462,0,0,0,L,1122011218,0,123.59,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505343625,2470717.00
09/13/2017 19:00,2,0.607,ACTIVE,213.74,341.45,59.996,1505343603,"201051344000917","219011344069620",27.95,32.80,0,331.83,351.97,17.2,14.7,0.119,838111.5,838111.5,22457,0,0,0,L,1122011218,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505343626,2470718.00
09/13/2017 19:00,2,0.617,ACTIVE,213.96,340.85,59.996,1505343603,"201051344001145","219011344069620",27.71,29.80,0,333.03,352.87,17.4,14.8,0.115,846220.2,846220.2,22441,0,0,0,L,1122011218,0,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505343627,2470719.00
09/13/2017 19:00,2,0.582,ACTIVE,213.96,341.45,60.034,1505343603,"201051344000651","219011344069620",27.77,33.30,0,332.73,353.17,16.4,13.9,0.119,835294.0,835294.0,22431,0,0,0,L,1122011218,0,123.36,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505343628,2470720.00
09/13/2017 19:00,2,0.555,ACTIVE,211.93,335.44,59.996,1505343603,"274151322000088","219011344069620",26.88,35.80,0,329.73,346.56,15.1,12.7,0.088,1036226.0,1036226.0,22306,0,0,0,L,1151911521,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505343629,2470721.00
09/13/2017 19:00,2,0.389,ACTIVE,213.06,401.86,59.986,1505343603,"274151322000068","219011344069620",37.87,38.40,0,333.03,433.42,15.0,12.5,0.088,905118.9,905118.9,22764,0,0,0,L,1151911521,0,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505343630,2470722.00
09/13/2017 19:00,2,0.648,ACTIVE,213.51,340.25,59.975,1505343603,"201051344001135","219011344069620",27.53,32.60,0,332.13,351.67,18.1,15.5,0.119,830846.4,830846.4,22389,0,0,0,L,1122011218,0,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505343631,2470723.00
09/13/2017 19:00,2,0.605,ACTIVE,213.96,339.95,60.007,1505343603,"201051344000594","219011344069620",27.69,32.60,0,330.93,351.97,17.0,14.5,0.115,850554.3,850554.3,22426,0,0,0,L,1122011218,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505343632,2470724.00
09/13/2017 19:00,2,0.607,ACTIVE,213.96,340.55,60.002,1505343603,"201051344001203","219011344069620",27.85,32.00,0,333.33,353.17,17.2,14.7,0.124,841124.4,841124.4,22456,0,0,0,L,1122011218,0,123.36,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505343632,2470725.00
09/13/2017 19:00,2,0.568,ACTIVE,212.16,338.14,59.996,1505343603,"274151322000054","219011344069620",26.88,36.30,0,329.43,345.36,15.5,13.0,0.097,1051423.3,1051423.3,22274,0,0,0,L,1151911521,0,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505343634,2470726.00
09/13/2017 19:00,2,0.609,ACTIVE,214.41,339.04,59.991,1505343603,"201051344000867","219011344069620",27.75,32.00,0,332.43,351.67,17.1,14.6,0.115,834640.3,834640.3,22457,0,0,0,L,1122011218,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505343635,2470727.00
09/13/2017 19:00,2,0.578,ACTIVE,213.96,341.15,59.991,1505343603,"201051344001093","219011344069620",27.37,31.00,0,332.73,351.37,16.0,13.6,0.110,838062.5,838062.5,22464,0,0,0,L,1122011218,0,122.91,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505343636,2470728.00
09/13/2017 19:00,2,0.584,ACTIVE,214.19,339.95,59.996,1505343603,"201051344000900","219011344069620",27.31,31.80,0,332.43,351.37,16.2,13.7,0.115,856875.2,856875.2,22459,0,0,0,L,1122011218,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505343637,2470729.00
09/13/2017 19:00,2,0.570,ACTIVE,214.41,340.25,59.991,1505343603,"201051344000648","219011344069620",27.95,31.00,0,333.33,351.67,16.2,13.7,0.115,842657.9,842657.9,22425,0,0,0,L,1122011218,0,121.55,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505343638,2470730.00
09/13/2017 19:00,2,0.596,ACTIVE,214.19,339.65,60.023,1505343603,"201051344000569","219011344069620",27.61,31.80,0,332.43,352.27,16.7,14.2,0.119,858269.2,858269.2,22393,0,0,0,L,1122011218,0,121.55,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505343639,2470731.00
09/13/2017 19:00,2,0.619,ACTIVE,214.41,339.34,59.996,1505343603,"201051344000983","219011344069620",27.83,31.80,0,332.43,351.97,17.5,14.9,0.119,849365.0,849365.0,22429,0,0,0,L,1122011218,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505343640,2470732.00
09/13/2017 19:00,2,0.578,ACTIVE,214.19,339.95,59.996,1505343603,"201051344001158","219011344069620",27.73,31.00,0,332.13,351.97,16.2,13.8,0.115,832687.6,832687.6,22432,0,0,0,L,1122011218,0,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505343641,2470733.00
09/13/2017 19:00,2,0.557,ACTIVE,214.64,341.15,59.996,1505343603,"201051344000576","219011344069620",27.49,31.00,0,332.73,351.97,15.5,13.1,0.106,847286.7,847286.7,22448,0,0,0,L,1122011218,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505343642,2470734.00
09/13/2017 19:00,2,0.582,ACTIVE,212.38,337.84,60.012,1505343603,"274151322000087","219011344069620",27.00,40.20,0,328.52,347.46,15.9,13.4,0.097,1027603.8,1027603.8,22554,0,0,0,L,1151911521,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505343643,2470735.00
09/13/2017 19:15,2,0.412,ACTIVE,214.87,339.65,59.975,1505344503,"201051344000645","219011344069620",27.47,30.80,0,331.53,350.47,11.5,9.1,0.071,846221.8,846221.8,22420,0,0,0,L,1122011218,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505344504,2470736.00
09/13/2017 19:15,2,0.414,ACTIVE,212.83,338.74,59.981,1505344503,"274151322000085","219011344069620",26.40,34.30,0,331.53,344.15,11.1,8.8,0.062,1045633.4,1045633.4,22297,0,0,0,L,1151911521,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505344505,2470737.00
09/13/2017 19:15,2,0.453,ACTIVE,214.87,340.85,59.981,1505344503,"201051344000633","219011344069620",26.92,29.80,0,331.53,351.37,12.4,10.0,0.075,833501.3,833501.3,22474,0,0,0,L,1122011218,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505344506,2470738.00
09/13/2017 19:15,2,0.441,ACTIVE,214.41,339.04,59.954,1505344503,"201051344000469","219011344069620",27.35,28.50,0,329.43,350.17,12.2,9.9,0.075,837661.1,837661.1,22432,0,0,0,L,1122011218,0,121.55,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505344507,2470739.00
09/13/2017 19:15,2,0.471,ACTIVE,213.74,339.34,59.981,1505344503,"201051344000646","219011344069620",26.24,29.00,0,331.53,349.86,12.5,10.2,0.071,831584.2,831584.2,22424,0,0,0,L,1122011218,0,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505344508,2470740.00
09/13/2017 19:15,2,0.447,ACTIVE,212.38,338.44,59.970,1505344503,"274151322000052","219011344069620",26.76,33.50,0,330.33,344.45,12.1,9.8,0.066,1090414.7,1090414.7,22296,0,0,0,L,1151911521,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505344509,2470741.00
09/13/2017 19:15,2,0.494,ACTIVE,214.41,339.95,60.007,1505344503,"201051344000585","219011344069620",27.37,29.80,0,333.03,351.67,13.7,11.3,0.080,846374.8,846374.8,22420,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505344510,2470742.00
09/13/2017 19:15,2,0.441,ACTIVE,213.96,338.44,59.991,1505344503,"201051344001230","219011344069620",26.90,28.30,0,331.53,348.96,12.0,9.7,0.071,835956.3,835956.3,22472,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505344511,2470743.00
09/13/2017 19:15,2,0.420,ACTIVE,214.41,339.65,59.970,1505344503,"201051344000582","219011344069620",27.55,31.00,0,333.03,351.37,11.8,9.4,0.071,824765.5,824765.5,22411,0,0,0,L,1122011218,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505344512,2470744.00
09/13/2017 19:15,2,0.484,ACTIVE,213.74,338.74,59.986,1505344503,"201051344000955","219011344069620",23.66,30.30,0,331.23,349.26,11.6,9.3,0.066,845362.7,845362.7,22431,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505344513,2470745.00
09/13/2017 19:15,2,0.264,ACTIVE,212.83,387.14,59.981,1505344503,"274151322000094","219011344069620",36.32,35.60,0,333.63,421.10,9.8,7.5,0.057,904026.5,904026.5,22755,0,0,0,L,1151911521,0,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505344514,2470746.00
09/13/2017 19:15,2,0.480,ACTIVE,214.41,338.44,59.986,1505344503,"201051344000579","219011344069620",27.45,29.00,0,331.53,348.66,13.4,11.0,0.075,856178.1,856178.1,22432,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505344514,2470747.00
09/13/2017 19:15,2,0.459,ACTIVE,214.19,338.44,59.991,1505344503,"201051344000890","219011344069620",27.25,29.50,0,332.13,350.17,12.7,10.3,0.071,839527.7,839527.7,22431,0,0,0,L,1122011218,0,123.14,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505344515,2470748.00
09/13/2017 19:15,2,0.434,ACTIVE,214.41,339.65,59.981,1505344503,"201051344000438","219011344069620",27.59,30.00,0,333.33,350.77,12.1,9.8,0.071,841676.6,841676.6,22416,0,0,0,L,1122011218,0,123.36,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505344516,2470749.00
09/13/2017 19:15,2,0.445,ACTIVE,214.41,338.44,59.981,1505344503,"201051344000417","219011344069620",18.07,29.00,0,331.83,346.26,8.2,6.0,0.044,741186.6,741186.6,22460,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505344517,2470750.00
09/13/2017 19:15,2,0.422,ACTIVE,212.61,336.94,59.986,1505344503,"274151322000083","219011344069620",26.78,33.30,0,330.93,345.06,11.5,9.2,0.066,1079405.3,1079405.3,22312,0,0,0,L,1151911521,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505344518,2470751.00
09/13/2017 19:15,2,0.447,ACTIVE,213.29,337.54,59.981,1505344503,"274151322000076","219011344069620",27.63,34.80,0,332.43,345.06,12.5,10.2,0.080,1153033.3,1153033.3,22300,0,0,0,L,1151911521,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505344519,2470752.00
09/13/2017 19:15,2,0.459,ACTIVE,214.19,338.74,59.991,1505344503,"201051344000868","219011344069620",26.78,29.50,0,330.93,348.66,12.5,10.1,0.071,835925.0,835925.0,22445,0,0,0,L,1122011218,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505344520,2470753.00
09/13/2017 19:15,2,0.432,ACTIVE,212.61,336.04,59.981,1505344503,"274151322000095","219011344069620",27.29,34.30,0,328.82,345.06,12.0,9.6,0.071,1141932.6,1141932.6,22337,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505344521,2470754.00
09/13/2017 19:15,2,0.406,ACTIVE,214.41,339.34,59.981,1505344503,"201051344000988","219011344069620",17.89,28.80,0,331.53,346.86,7.4,5.2,0.044,713548.0,713548.0,22408,0,0,0,L,1122011218,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505344522,2470755.00
09/13/2017 19:15,2,0.436,ACTIVE,213.74,337.84,59.975,1505344503,"201051344001025","219011344069620",27.53,29.80,0,332.73,350.17,12.2,9.8,0.071,843094.1,843094.1,22415,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505344523,2470756.00
09/13/2017 19:15,2,0.441,ACTIVE,214.19,338.44,60.007,1505344503,"201051344000458","219011344069620",26.76,30.30,0,331.23,349.86,12.0,9.6,0.075,846968.0,846968.0,22412,0,0,0,L,1122011218,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505344524,2470757.00
09/13/2017 19:15,2,0.441,ACTIVE,214.87,340.55,59.986,1505344503,"201051344000853","219011344069620",26.48,29.30,0,333.33,350.17,11.9,9.5,0.071,848508.2,848508.2,22443,0,0,0,L,1122011218,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505344525,2470758.00
09/13/2017 19:15,2,0.441,ACTIVE,214.19,340.25,60.007,1505344503,"201051344000685","219011344069620",23.50,29.00,0,332.13,351.07,10.5,8.2,0.071,841487.0,841487.0,22463,0,0,0,L,1122011218,0,123.59,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505344526,2470759.00
09/13/2017 19:15,2,0.430,ACTIVE,213.96,339.34,59.975,1505344503,"201051344000917","219011344069620",27.37,30.50,0,332.73,349.86,11.9,9.6,0.071,838114.6,838114.6,22458,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505344526,2470760.00
09/13/2017 19:15,2,0.465,ACTIVE,214.19,339.34,59.986,1505344503,"201051344001145","219011344069620",22.74,28.00,0,333.63,351.07,10.7,8.4,0.066,846223.3,846223.3,22442,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505344527,2470761.00
09/13/2017 19:15,2,0.424,ACTIVE,214.19,339.95,59.975,1505344503,"201051344000651","219011344069620",27.00,31.00,0,333.63,350.17,11.6,9.3,0.071,835297.0,835297.0,22432,0,0,0,L,1122011218,0,123.36,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505344528,2470762.00
09/13/2017 19:15,2,0.400,ACTIVE,212.16,337.84,59.986,1505344503,"274151322000088","219011344069620",25.96,33.30,0,330.63,343.25,10.5,8.2,0.057,1036228.7,1036228.7,22307,0,0,0,L,1151911521,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505344529,2470763.00
09/13/2017 19:15,2,0.291,ACTIVE,213.29,382.33,59.981,1505344503,"274151322000068","219011344069620",35.70,35.80,0,334.54,416.89,10.6,8.3,0.057,905121.5,905121.5,22765,0,0,0,L,1151911521,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505344530,2470764.00
09/13/2017 19:15,2,0.473,ACTIVE,213.74,338.14,59.981,1505344503,"201051344001135","219011344069620",27.31,30.30,0,332.13,348.96,13.1,10.7,0.071,830849.8,830849.8,22390,0,0,0,L,1122011218,0,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505344531,2470765.00
09/13/2017 19:15,2,0.445,ACTIVE,214.19,338.74,59.981,1505344503,"201051344000594","219011344069620",27.15,30.30,0,330.33,348.36,12.3,9.9,0.071,850557.5,850557.5,22427,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505344532,2470766.00
09/13/2017 19:15,2,0.463,ACTIVE,214.19,338.74,59.986,1505344503,"201051344001203","219011344069620",26.18,30.00,0,332.73,350.47,12.3,9.9,0.071,841127.5,841127.5,22457,0,0,0,L,1122011218,0,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505344533,2470767.00
09/13/2017 19:15,2,0.414,ACTIVE,212.38,337.54,59.981,1505344503,"274151322000054","219011344069620",26.38,33.80,0,330.63,343.55,11.1,8.8,0.066,1051426.1,1051426.1,22275,0,0,0,L,1151911521,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505344534,2470768.00
09/13/2017 19:15,2,0.447,ACTIVE,214.64,338.44,59.991,1505344503,"201051344000867","219011344069620",27.15,30.30,0,331.23,348.06,12.4,10.0,0.071,834643.5,834643.5,22458,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505344535,2470769.00
09/13/2017 19:15,2,0.461,ACTIVE,214.19,339.34,59.975,1505344503,"201051344001093","219011344069620",22.70,29.30,0,332.73,349.26,10.7,8.4,0.066,838065.4,838065.4,22465,0,0,0,L,1122011218,0,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505344536,2470770.00
09/13/2017 19:15,2,0.420,ACTIVE,214.41,339.04,59.975,1505344503,"201051344000900","219011344069620",27.00,29.80,0,331.83,348.06,11.5,9.2,0.075,856878.2,856878.2,22460,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505344536,2470771.00
09/13/2017 19:15,2,0.436,ACTIVE,214.64,339.34,59.981,1505344503,"201051344000648","219011344069620",26.88,29.30,0,331.53,348.36,11.8,9.5,0.071,842661.0,842661.0,22426,0,0,0,L,1122011218,0,121.78,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505344537,2470772.00
09/13/2017 19:15,2,0.443,ACTIVE,214.41,339.04,60.007,1505344503,"201051344000569","219011344069620",26.96,29.80,0,331.83,348.06,12.1,9.8,0.075,858272.3,858272.3,22394,0,0,0,L,1122011218,0,121.78,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505344538,2470773.00
09/13/2017 19:15,2,0.469,ACTIVE,214.64,339.34,59.991,1505344503,"201051344000983","219011344069620",27.15,29.80,0,331.53,348.66,12.9,10.6,0.075,849368.3,849368.3,22430,0,0,0,L,1122011218,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505344539,2470774.00
09/13/2017 19:15,2,0.432,ACTIVE,214.41,339.65,59.981,1505344503,"201051344001158","219011344069620",27.19,28.80,0,331.53,348.36,11.9,9.6,0.075,832690.6,832690.6,22433,0,0,0,L,1122011218,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505344540,2470775.00
09/13/2017 19:15,2,0.412,ACTIVE,214.87,339.95,59.975,1505344503,"201051344000576","219011344069620",27.15,29.50,0,332.43,349.56,11.3,9.0,0.071,847289.6,847289.6,22449,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505344541,2470776.00
09/13/2017 19:15,2,0.410,ACTIVE,212.61,336.94,59.975,1505344503,"274151322000087","219011344069620",26.54,37.00,0,331.53,343.85,11.0,8.7,0.057,1027606.7,1027606.7,22555,0,0,0,L,1151911521,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505344542,2470777.00
09/13/2017 19:30,2,0.303,ACTIVE,213.96,337.54,59.981,1505345403,"201051344000645","219011344069620",26.40,29.30,0,332.73,346.26,8.1,5.9,0.044,846223.6,846223.6,22421,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505345404,2470778.00
09/13/2017 19:30,2,0.283,ACTIVE,212.83,336.04,59.981,1505345403,"274151322000085","219011344069620",25.90,32.40,0,332.43,341.45,7.4,5.2,0.031,1045635.1,1045635.1,22298,0,0,0,L,1151911521,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505345405,2470779.00
09/13/2017 19:30,2,0.318,ACTIVE,214.19,338.74,59.981,1505345403,"201051344000633","219011344069620",26.94,28.00,0,331.83,347.76,8.7,6.5,0.040,833503.3,833503.3,22475,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505345406,2470780.00
09/13/2017 19:30,2,0.320,ACTIVE,213.51,337.24,59.975,1505345403,"201051344000469","219011344069620",26.80,27.00,0,330.03,345.96,8.8,6.5,0.044,837663.1,837663.1,22433,0,0,0,L,1122011218,0,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505345407,2470781.00
09/13/2017 19:30,2,0.324,ACTIVE,213.51,337.24,59.981,1505345403,"201051344000646","219011344069620",27.41,27.30,0,331.23,345.66,9.1,6.8,0.044,831586.2,831586.2,22425,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505345408,2470782.00
09/13/2017 19:30,2,0.307,ACTIVE,212.61,335.44,59.981,1505345403,"274151322000052","219011344069620",26.30,31.50,0,331.53,342.05,8.2,6.0,0.040,1090416.6,1090416.6,22297,0,0,0,L,1151911521,0,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505345409,2470783.00
09/13/2017 19:30,2,0.365,ACTIVE,213.96,338.14,59.981,1505345403,"201051344000585","219011344069620",26.84,28.00,0,332.43,346.26,10.0,7.7,0.049,846377.1,846377.1,22421,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505345409,2470784.00
09/13/2017 19:30,2,0.318,ACTIVE,213.74,336.94,59.991,1505345403,"201051344001230","219011344069620",26.90,27.00,0,330.93,344.76,8.7,6.5,0.040,835958.2,835958.2,22473,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505345410,2470785.00
09/13/2017 19:30,2,0.311,ACTIVE,214.19,339.04,59.991,1505345403,"201051344000582","219011344069620",26.58,29.30,0,332.73,346.26,8.4,6.2,0.040,824767.4,824767.4,22412,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505345411,2470786.00
09/13/2017 19:30,2,0.326,ACTIVE,213.29,336.94,59.975,1505345403,"201051344000955","219011344069620",27.37,28.30,0,331.53,344.76,9.1,6.9,0.044,845364.7,845364.7,22432,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505345412,2470787.00
09/13/2017 19:30,2,0.176,ACTIVE,212.61,375.71,59.975,1505345403,"274151322000094","219011344069620",35.13,33.50,0,333.63,402.46,6.3,4.2,0.035,904027.9,904027.9,22756,0,0,0,L,1151911521,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505345413,2470788.00
09/13/2017 19:30,2,0.354,ACTIVE,213.51,336.64,59.986,1505345403,"201051344000579","219011344069620",27.29,27.50,0,332.13,345.66,9.8,7.5,0.044,856180.3,856180.3,22433,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505345414,2470789.00
09/13/2017 19:30,2,0.332,ACTIVE,213.51,336.94,59.981,1505345403,"201051344000890","219011344069620",27.33,28.00,0,331.83,346.26,9.2,7.0,0.044,839529.8,839529.8,22432,0,0,0,L,1122011218,0,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505345415,2470790.00
