ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/13/2017 19:30,2,0.305,ACTIVE,213.96,337.84,59.996,1505345403,"201051344000438","219011344069620",27.75,28.00,0,333.03,346.26,8.6,6.4,0.040,841678.5,841678.5,22417,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505345416,2470791.00
09/13/2017 19:30,2,0.348,ACTIVE,213.96,337.24,59.981,1505345403,"201051344000417","219011344069620",17.87,27.50,0,332.43,343.85,6.3,4.2,0.022,741187.9,741187.9,22461,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505345417,2470792.00
09/13/2017 19:30,2,0.285,ACTIVE,212.83,335.44,59.986,1505345403,"274151322000083","219011344069620",26.52,31.30,0,331.83,341.75,7.7,5.5,0.040,1079407.1,1079407.1,22313,0,0,0,L,1151911521,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505345418,2470793.00
09/13/2017 19:30,2,0.303,ACTIVE,213.29,336.94,59.954,1505345403,"274151322000076","219011344069620",26.86,32.20,0,333.03,342.35,8.2,6.0,0.044,1153035.2,1153035.2,22301,0,0,0,L,1151911521,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505345419,2470794.00
09/13/2017 19:30,2,0.334,ACTIVE,213.29,336.64,59.970,1505345403,"201051344000868","219011344069620",26.44,28.00,0,331.53,346.26,9.0,6.7,0.040,835927.1,835927.1,22446,0,0,0,L,1122011218,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505345420,2470795.00
09/13/2017 19:30,2,0.291,ACTIVE,212.61,335.14,59.970,1505345403,"274151322000095","219011344069620",26.98,32.20,0,331.83,341.75,8.0,5.8,0.040,1141934.5,1141934.5,22338,0,0,0,L,1151911521,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505345421,2470796.00
09/13/2017 19:30,2,0.295,ACTIVE,213.51,337.54,59.975,1505345403,"201051344000988","219011344069620",17.87,27.30,0,331.83,345.66,5.3,3.2,0.031,713549.0,713549.0,22409,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505345422,2470797.00
09/13/2017 19:30,2,0.316,ACTIVE,213.74,336.64,59.944,1505345403,"201051344001025","219011344069620",27.17,28.00,0,331.53,345.66,8.8,6.5,0.040,843096.1,843096.1,22416,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505345423,2470798.00
09/13/2017 19:30,2,0.320,ACTIVE,213.51,336.34,59.975,1505345403,"201051344000458","219011344069620",26.42,28.80,0,331.83,345.66,8.6,6.4,0.044,846969.9,846969.9,22413,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505345424,2470799.00
09/13/2017 19:30,2,0.309,ACTIVE,213.96,337.24,59.975,1505345403,"201051344000853","219011344069620",27.04,27.50,0,333.93,347.46,8.5,6.3,0.044,848510.1,848510.1,22444,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505345425,2470800.00
09/13/2017 19:30,2,0.299,ACTIVE,214.19,338.14,59.981,1505345403,"201051344000685","219011344069620",26.24,27.50,0,332.13,346.56,8.0,5.7,0.044,841488.8,841488.8,22464,0,0,0,L,1122011218,0,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505345425,2470801.00
09/13/2017 19:30,2,0.311,ACTIVE,213.74,337.84,59.981,1505345403,"201051344000917","219011344069620",27.17,28.80,0,331.83,346.26,8.6,6.4,0.040,838116.5,838116.5,22459,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505345426,2470802.00
09/13/2017 19:30,2,0.320,ACTIVE,213.96,338.14,59.986,1505345403,"201051344001145","219011344069620",26.34,26.80,0,334.54,346.26,8.6,6.4,0.044,846225.2,846225.2,22443,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505345427,2470803.00
09/13/2017 19:30,2,0.305,ACTIVE,213.96,337.84,59.991,1505345403,"201051344000651","219011344069620",26.34,28.80,0,332.43,346.26,8.2,6.0,0.040,835298.8,835298.8,22433,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505345428,2470804.00
09/13/2017 19:30,2,0.268,ACTIVE,212.38,336.04,59.981,1505345403,"274151322000088","219011344069620",25.25,31.30,0,331.23,341.15,6.9,4.7,0.031,1036230.2,1036230.2,22308,0,0,0,L,1151911521,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505345429,2470805.00
09/13/2017 19:30,2,0.193,ACTIVE,213.29,379.32,59.986,1505345403,"274151322000068","219011344069620",35.54,33.80,0,334.24,403.97,7.0,4.8,0.031,905123.1,905123.1,22766,0,0,0,L,1151911521,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505345430,2470806.00
09/13/2017 19:30,2,0.354,ACTIVE,213.29,336.34,59.991,1505345403,"201051344001135","219011344069620",26.38,28.30,0,332.43,345.06,9.5,7.2,0.044,830852.0,830852.0,22391,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505345431,2470807.00
09/13/2017 19:30,2,0.318,ACTIVE,213.06,336.64,59.981,1505345403,"201051344000594","219011344069620",27.37,28.50,0,330.63,345.66,8.8,6.6,0.044,850559.5,850559.5,22428,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505345432,2470808.00
09/13/2017 19:30,2,0.324,ACTIVE,213.74,336.34,59.986,1505345403,"201051344001203","219011344069620",27.21,28.50,0,331.83,346.56,9.0,6.7,0.044,841129.6,841129.6,22458,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505345433,2470809.00
09/13/2017 19:30,2,0.275,ACTIVE,212.83,334.54,59.975,1505345403,"274151322000054","219011344069620",26.18,32.00,0,331.53,341.45,7.3,5.1,0.031,1051427.8,1051427.8,22276,0,0,0,L,1151911521,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505345434,2470810.00
09/13/2017 19:30,2,0.334,ACTIVE,213.74,335.74,59.996,1505345403,"201051344000867","219011344069620",26.56,28.80,0,331.53,345.96,9.0,6.7,0.040,834645.6,834645.6,22459,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505345435,2470811.00
09/13/2017 19:30,2,0.322,ACTIVE,213.74,337.84,59.981,1505345403,"201051344001093","219011344069620",26.50,28.00,0,332.13,345.66,8.7,6.5,0.040,838067.3,838067.3,22466,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505345436,2470812.00
09/13/2017 19:30,2,0.297,ACTIVE,213.29,336.34,59.996,1505345403,"201051344000900","219011344069620",27.00,28.30,0,331.83,345.66,8.1,5.9,0.040,856880.0,856880.0,22461,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505345436,2470813.00
09/13/2017 19:30,2,0.316,ACTIVE,213.51,336.64,59.986,1505345403,"201051344000648","219011344069620",26.70,28.00,0,333.03,346.56,8.6,6.3,0.044,842662.9,842662.9,22427,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505345437,2470814.00
09/13/2017 19:30,2,0.332,ACTIVE,213.29,336.04,59.986,1505345403,"201051344000569","219011344069620",26.06,28.30,0,332.13,345.06,8.8,6.5,0.044,858274.3,858274.3,22395,0,0,0,L,1122011218,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505345438,2470815.00
09/13/2017 19:30,2,0.338,ACTIVE,213.51,335.74,59.986,1505345403,"201051344000983","219011344069620",27.57,28.30,0,332.13,345.66,9.5,7.2,0.044,849370.5,849370.5,22431,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505345439,2470816.00
09/13/2017 19:30,2,0.318,ACTIVE,213.51,336.64,59.986,1505345403,"201051344001158","219011344069620",26.44,27.30,0,332.13,345.96,8.6,6.3,0.044,832692.5,832692.5,22434,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505345440,2470817.00
09/13/2017 19:30,2,0.303,ACTIVE,213.74,337.54,59.938,1505345403,"201051344000576","219011344069620",26.18,28.00,0,333.03,346.56,8.1,5.8,0.040,847291.4,847291.4,22450,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505345441,2470818.00
09/13/2017 19:30,2,0.287,ACTIVE,212.83,336.34,59.981,1505345403,"274151322000087","219011344069620",26.02,34.50,0,332.13,341.15,7.6,5.4,0.027,1027608.4,1027608.4,22556,0,0,0,L,1151911521,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505345442,2470819.00
09/13/2017 19:45,2,0.232,ACTIVE,213.74,336.64,59.975,1505346303,"201051344000645","219011344069620",26.30,28.30,0,331.83,343.55,6.2,4.1,0.027,846224.8,846224.8,22422,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505346304,2470820.00
09/13/2017 19:45,2,0.209,ACTIVE,212.38,334.84,59.949,1505346303,"274151322000085","219011344069620",25.43,30.80,0,331.53,339.95,5.4,3.3,0.022,1045636.1,1045636.1,22299,0,0,0,L,1151911521,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505346305,2470821.00
09/13/2017 19:45,2,0.260,ACTIVE,213.96,337.84,59.938,1505346303,"201051344000633","219011344069620",26.62,27.00,0,331.53,344.76,7.0,4.9,0.027,833504.7,833504.7,22476,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505346306,2470822.00
09/13/2017 19:45,2,0.254,ACTIVE,213.51,335.74,59.970,1505346303,"201051344000469","219011344069620",26.90,26.00,0,329.13,342.65,7.0,4.8,0.027,837664.6,837664.6,22434,0,0,0,L,1122011218,0,121.10,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505346307,2470823.00
09/13/2017 19:45,2,0.260,ACTIVE,212.83,336.04,59.970,1505346303,"201051344000646","219011344069620",26.92,26.50,0,330.93,342.65,7.1,4.9,0.022,831587.7,831587.7,22426,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505346308,2470824.00
09/13/2017 19:45,2,0.230,ACTIVE,211.93,335.74,59.965,1505346303,"274151322000052","219011344069620",25.98,30.30,0,330.63,341.15,6.0,3.9,0.027,1090417.9,1090417.9,22298,0,0,0,L,1151911521,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505346309,2470825.00
09/13/2017 19:45,2,0.291,ACTIVE,213.29,336.94,59.970,1505346303,"201051344000585","219011344069620",27.14,27.00,0,332.43,343.55,8.0,5.8,0.027,846378.8,846378.8,22422,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505346310,2470826.00
09/13/2017 19:45,2,0.258,ACTIVE,213.06,335.44,59.970,1505346303,"201051344001230","219011344069620",26.74,26.30,0,330.93,341.75,7.0,4.8,0.027,835959.6,835959.6,22474,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505346311,2470827.00
09/13/2017 19:45,2,0.248,ACTIVE,213.74,336.64,59.970,1505346303,"201051344000582","219011344069620",26.26,28.00,0,331.53,344.45,6.6,4.5,0.027,824768.7,824768.7,22413,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505346312,2470828.00
09/13/2017 19:45,2,0.266,ACTIVE,212.83,335.44,59.981,1505346303,"201051344000955","219011344069620",26.88,27.30,0,330.33,342.65,7.2,5.1,0.022,845366.2,845366.2,22433,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505346313,2470829.00
09/13/2017 19:45,2,0.129,ACTIVE,212.16,335.14,59.959,1505346303,"274151322000094","219011344069620",30.63,31.80,0,332.13,383.23,4.0,1.9,0.013,904028.6,904028.6,22757,0,0,0,L,1151911521,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505346313,2470830.00
09/13/2017 19:45,2,0.285,ACTIVE,213.51,335.44,59.975,1505346303,"201051344000579","219011344069620",27.14,26.80,0,331.23,343.25,7.9,5.7,0.027,856182.0,856182.0,22434,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505346314,2470831.00
09/13/2017 19:45,2,0.270,ACTIVE,213.06,335.14,59.975,1505346303,"201051344000890","219011344069620",26.74,27.00,0,330.93,342.95,7.3,5.1,0.027,839531.3,839531.3,22433,0,0,0,L,1122011218,0,122.68,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505346315,2470832.00
09/13/2017 19:45,2,0.252,ACTIVE,213.29,336.04,59.970,1505346303,"201051344000438","219011344069620",26.58,27.00,0,332.73,343.25,6.8,4.6,0.027,841679.9,841679.9,22418,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505346316,2470833.00
09/13/2017 19:45,2,0.270,ACTIVE,213.29,335.74,59.970,1505346303,"201051344000417","219011344069620",17.89,26.80,0,331.83,341.45,4.9,2.8,0.013,741188.7,741188.7,22462,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505346317,2470834.00
09/13/2017 19:45,2,0.211,ACTIVE,212.16,335.14,59.965,1505346303,"274151322000083","219011344069620",25.82,30.00,0,331.23,340.25,5.5,3.4,0.022,1079408.2,1079408.2,22314,0,0,0,L,1151911521,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505346318,2470835.00
09/13/2017 19:45,2,0.219,ACTIVE,212.61,334.54,59.975,1505346303,"274151322000076","219011344069620",26.82,30.80,0,332.73,340.85,6.0,3.8,0.031,1153036.4,1153036.4,22302,0,0,0,L,1151911521,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505346319,2470836.00
09/13/2017 19:45,2,0.260,ACTIVE,213.29,335.14,59.981,1505346303,"201051344000868","219011344069620",26.84,27.00,0,330.63,342.05,7.1,4.9,0.022,835928.5,835928.5,22447,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505346320,2470837.00
09/13/2017 19:45,2,0.213,ACTIVE,211.93,334.24,59.975,1505346303,"274151322000095","219011344069620",26.28,30.80,0,331.23,339.95,5.7,3.5,0.022,1141935.6,1141935.6,22339,0,0,0,L,1151911521,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505346321,2470838.00
09/13/2017 19:45,2,0.217,ACTIVE,213.29,337.24,59.981,1505346303,"201051344000988","219011344069620",17.93,26.50,0,329.73,342.65,3.9,1.9,0.009,713549.6,713549.6,22410,0,0,0,L,1122011218,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505346322,2470839.00
09/13/2017 19:45,2,0.244,ACTIVE,213.06,334.84,59.975,1505346303,"201051344001025","219011344069620",27.17,26.80,0,331.53,342.65,6.8,4.6,0.027,843097.5,843097.5,22417,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505346322,2470840.00
09/13/2017 19:45,2,0.250,ACTIVE,213.29,335.74,59.954,1505346303,"201051344000458","219011344069620",26.36,27.80,0,330.93,342.05,6.7,4.5,0.022,846971.3,846971.3,22414,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505346323,2470841.00
09/13/2017 19:45,2,0.252,ACTIVE,213.96,337.54,59.981,1505346303,"201051344000853","219011344069620",25.62,26.80,0,332.43,344.15,6.6,4.4,0.027,848511.5,848511.5,22445,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505346325,2470842.00
09/13/2017 19:45,2,0.223,ACTIVE,213.51,337.24,59.975,1505346303,"201051344000685","219011344069620",26.82,26.50,0,331.53,344.15,6.1,3.9,0.027,841490.0,841490.0,22465,0,0,0,L,1122011218,0,123.14,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505346326,2470843.00
09/13/2017 19:45,2,0.252,ACTIVE,213.29,337.24,59.991,1505346303,"201051344000917","219011344069620",26.92,27.80,0,330.63,342.95,6.9,4.8,0.027,838117.9,838117.9,22460,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505346326,2470844.00
09/13/2017 19:45,2,0.252,ACTIVE,213.74,336.94,60.012,1505346303,"201051344001145","219011344069620",26.32,25.80,0,332.43,343.85,6.8,4.6,0.027,846226.6,846226.6,22444,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505346327,2470845.00
09/13/2017 19:45,2,0.238,ACTIVE,213.51,336.64,60.018,1505346303,"201051344000651","219011344069620",26.24,27.50,0,331.83,343.55,6.3,4.2,0.027,835300.1,835300.1,22434,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505346328,2470846.00
09/13/2017 19:45,2,0.189,ACTIVE,211.93,334.84,59.991,1505346303,"274151322000088","219011344069620",24.71,30.00,0,330.63,339.65,4.8,2.7,0.018,1036231.2,1036231.2,22309,0,0,0,L,1151911521,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505346329,2470847.00
09/13/2017 19:45,2,0.148,ACTIVE,212.83,335.44,59.975,1505346303,"274151322000068","219011344069620",30.99,32.00,0,333.03,388.94,4.6,2.5,0.018,905124.0,905124.0,22767,0,0,0,L,1151911521,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505346330,2470848.00
09/13/2017 19:45,2,0.277,ACTIVE,213.06,334.84,59.959,1505346303,"201051344001135","219011344069620",26.76,27.00,0,330.33,342.35,7.5,5.3,0.027,830853.6,830853.6,22392,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505346331,2470849.00
09/13/2017 19:45,2,0.254,ACTIVE,213.29,336.04,59.975,1505346303,"201051344000594","219011344069620",27.00,27.30,0,329.13,342.05,7.0,4.8,0.022,850560.9,850560.9,22429,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505346332,2470850.00
09/13/2017 19:45,2,0.260,ACTIVE,213.29,335.74,59.996,1505346303,"201051344001203","219011344069620",26.78,27.50,0,331.23,344.45,7.1,4.9,0.022,841131.0,841131.0,22459,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505346333,2470851.00
09/13/2017 19:45,2,0.199,ACTIVE,212.16,335.14,59.986,1505346303,"274151322000054","219011344069620",25.58,30.50,0,330.63,339.95,5.2,3.1,0.018,1051428.8,1051428.8,22277,0,0,0,L,1151911521,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505346334,2470852.00
09/13/2017 19:45,2,0.262,ACTIVE,213.74,335.74,60.018,1505346303,"201051344000867","219011344069620",26.28,27.80,0,330.33,341.75,7.0,4.8,0.027,834647.0,834647.0,22460,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505346335,2470853.00
09/13/2017 19:45,2,0.248,ACTIVE,213.51,336.64,59.986,1505346303,"201051344001093","219011344069620",27.29,27.00,0,331.83,342.65,6.9,4.7,0.022,838068.7,838068.7,22467,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505346336,2470854.00
09/13/2017 19:45,2,0.227,ACTIVE,213.51,336.34,59.959,1505346303,"201051344000900","219011344069620",26.66,27.50,0,330.33,341.75,6.2,4.0,0.022,856881.2,856881.2,22462,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505346337,2470855.00
09/13/2017 19:45,2,0.250,ACTIVE,213.74,335.74,59.981,1505346303,"201051344000648","219011344069620",26.42,27.00,0,331.23,342.35,6.7,4.5,0.027,842664.2,842664.2,22428,0,0,0,L,1122011218,0,121.33,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505346338,2470856.00
09/13/2017 19:45,2,0.250,ACTIVE,213.51,336.04,59.996,1505346303,"201051344000569","219011344069620",27.00,27.30,0,330.03,341.15,6.8,4.7,0.027,858275.7,858275.7,22396,0,0,0,L,1122011218,0,121.10,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505346339,2470857.00
09/13/2017 19:45,2,0.268,ACTIVE,213.51,335.74,59.996,1505346303,"201051344000983","219011344069620",27.49,27.30,0,330.63,342.05,7.5,5.3,0.022,849372.1,849372.1,22432,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505346340,2470858.00
09/13/2017 19:45,2,0.240,ACTIVE,213.29,336.34,59.991,1505346303,"201051344001158","219011344069620",26.76,26.30,0,330.33,342.65,6.6,4.4,0.022,832693.9,832693.9,22435,0,0,0,L,1122011218,0,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505346341,2470859.00
09/13/2017 19:45,2,0.238,ACTIVE,213.96,337.54,59.991,1505346303,"201051344000576","219011344069620",26.32,27.00,0,331.53,342.65,6.4,4.2,0.022,847292.6,847292.6,22451,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505346342,2470860.00
09/13/2017 19:45,2,0.209,ACTIVE,212.16,334.84,59.986,1505346303,"274151322000087","219011344069620",25.62,32.60,0,331.23,340.55,5.4,3.3,0.013,1027609.5,1027609.5,22557,0,0,0,L,1151911521,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505346342,2470861.00
09/13/2017 20:00,2,0.137,ALERT,212.83,321.01,59.965,1505347203,"201051344000645","219011344069620",24.01,27.00,0,296.66,341.75,3.4,1.3,0.000,846225.5,846225.5,22423,0,0,0,L,1122011218,0,121.33,122.23,0002,23,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505347205,2470862.00
09/13/2017 20:00,2,0.090,ACTIVE,211.25,330.63,59.965,1505347203,"274151322000085","219011344069620",23.70,29.50,0,329.73,337.84,2.2,0.2,0.000,1045636.5,1045636.5,22300,0,0,0,L,1151911521,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505347206,2470863.00
09/13/2017 20:00,2,0.172,ALERT,212.83,297.57,59.965,1505347203,"201051344000633","219011344069620",21.61,26.00,0,295.16,343.25,3.8,1.7,0.000,833505.6,833505.6,22477,0,0,0,L,1122011218,0,121.55,122.23,0002,25,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505347208,2470864.00
09/13/2017 20:00,2,0.168,ALERT,212.38,321.01,59.959,1505347203,"201051344000469","219011344069620",23.50,25.30,0,295.46,340.85,4.0,2.0,0.000,837665.4,837665.4,22435,0,0,0,L,1122011218,0,120.65,122.23,0002,21,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505347210,2470865.00
09/13/2017 20:00,2,0.172,ALERT,211.70,301.17,59.938,1505347203,"201051344000646","219011344069620",22.58,25.50,0,295.46,340.55,4.0,1.9,0.000,831588.6,831588.6,22427,0,0,0,L,1122011218,0,121.78,120.88,0002,22,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505347211,2470866.00
09/13/2017 20:00,2,0.107,ACTIVE,210.80,330.33,59.959,1505347203,"274151322000052","219011344069620",24.87,28.80,0,327.62,338.14,2.7,0.7,0.000,1090418.4,1090418.4,22299,0,0,0,L,1151911521,0,120.88,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505347212,2470867.00
09/13/2017 20:00,2,0.188,ACTIVE,212.38,315.90,59.965,1505347203,"201051344000585","219011344069620",24.43,26.00,0,312.89,341.45,4.7,2.6,0.000,846379.9,846379.9,22423,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505347213,2470868.00
09/13/2017 20:00,2,0.162,ALERT,211.93,303.88,59.975,1505347203,"201051344001230","219011344069620",22.40,25.50,0,296.36,341.15,3.7,1.6,0.000,835960.5,835960.5,22475,0,0,0,L,1122011218,0,121.78,120.88,0002,23,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505347215,2470869.00
09/13/2017 20:00,2,0.156,ALERT,212.38,308.99,59.959,1505347203,"201051344000582","219011344069620",22.28,26.80,0,296.66,340.55,3.6,1.5,0.000,824769.5,824769.5,22414,0,0,0,L,1122011218,0,121.78,121.55,0002,23,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505347217,2470870.00
09/13/2017 20:00,2,0.182,ALERT,211.70,305.68,59.954,1505347203,"201051344000955","219011344069620",22.28,26.00,0,296.06,339.65,4.1,2.0,0.000,845367.1,845367.1,22434,0,0,0,L,1122011218,0,121.10,121.33,0002,23,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505347219,2470871.00
09/13/2017 20:00,2,0.000,ALERT,211.25,294.26,59.954,1505347203,"274151322000094","219011344069620",39.30,29.80,0,293.06,378.72,0.0,0.0,0.000,904028.8,904028.8,22758,0,0,0,L,1151911521,0,121.10,122.23,0002,27,0,0,0,0,0,0,28,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505347221,2470872.00
09/13/2017 20:00,2,0.197,ALERT,212.38,317.40,59.959,1505347203,"201051344000579","219011344069620",23.38,25.80,0,297.26,340.55,4.7,2.6,0.000,856183.1,856183.1,22435,0,0,0,L,1122011218,0,120.88,121.78,0002,20,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505347222,2470873.00
09/13/2017 20:00,2,0.160,ACTIVE,212.16,316.20,59.944,1505347203,"201051344000890","219011344069620",25.17,26.30,0,314.40,340.25,4.1,2.1,0.000,839532.2,839532.2,22434,0,0,0,L,1122011218,0,122.01,120.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505347223,2470874.00
09/13/2017 20:00,2,0.156,ALERT,212.16,297.57,59.933,1505347203,"201051344000438","219011344069620",22.72,25.80,0,296.36,341.15,3.6,1.5,0.000,841680.7,841680.7,22419,0,0,0,L,1122011218,0,122.01,121.33,0002,25,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505347225,2470875.00
09/13/2017 20:00,2,0.150,ALERT,212.16,296.66,59.954,1505347203,"201051344000417","219011344069620",17.89,25.30,0,295.16,356.78,2.6,0.6,0.000,741189.2,741189.2,22463,0,0,0,L,1122011218,0,121.55,121.10,0002,22,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505347227,2470876.00
09/13/2017 20:00,2,0.086,ACTIVE,211.03,323.11,59.949,1505347203,"274151322000083","219011344069620",24.63,28.80,0,321.61,338.44,2.2,0.2,0.000,1079408.6,1079408.6,22315,0,0,0,L,1151911521,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505347228,2470877.00
09/13/2017 20:00,2,0.094,ACTIVE,211.70,332.73,59.954,1505347203,"274151322000076","219011344069620",24.33,29.30,0,331.23,338.44,2.3,0.3,0.000,1153036.9,1153036.9,22303,0,0,0,L,1151911521,0,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505347229,2470878.00
09/13/2017 20:00,2,0.158,ALERT,212.38,315.30,59.954,1505347203,"201051344000868","219011344069620",24.39,26.00,0,297.57,340.55,3.9,1.9,0.000,835929.4,835929.4,22448,0,0,0,L,1122011218,0,120.88,122.23,0002,22,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505347230,2470879.00
09/13/2017 20:00,2,0.084,ACTIVE,211.03,332.43,59.954,1505347203,"274151322000095","219011344069620",24.33,29.30,0,330.33,338.14,2.1,0.1,0.000,1141936.1,1141936.1,22340,0,0,0,L,1151911521,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505347232,2470880.00
09/13/2017 20:00,2,0.100,ALERT,212.38,297.87,59.970,1505347203,"201051344000988","219011344069620",17.89,25.00,0,294.26,352.57,1.8,0.0,0.000,713549.8,713549.8,22411,0,0,0,L,1122011218,0,120.88,122.01,0002,22,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505347233,2470881.00
09/13/2017 20:00,2,0.152,ALERT,211.93,306.58,59.965,1505347203,"201051344001025","219011344069620",22.44,25.80,0,296.06,341.15,3.5,1.4,0.000,843098.3,843098.3,22418,0,0,0,L,1122011218,0,121.33,121.33,0002,22,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505347235,2470882.00
09/13/2017 20:00,2,0.152,ALERT,212.38,298.47,59.970,1505347203,"201051344000458","219011344069620",22.20,26.80,0,296.96,340.85,3.5,1.4,0.000,846972.0,846972.0,22415,0,0,0,L,1122011218,0,121.10,122.01,0002,24,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505347237,2470883.00
09/13/2017 20:00,2,0.141,ALERT,212.83,315.60,59.949,1505347203,"201051344000853","219011344069620",23.32,25.50,0,296.66,342.05,3.4,1.3,0.000,848512.2,848512.2,22446,0,0,0,L,1122011218,0,121.55,122.23,0002,24,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505347239,2470884.00
09/13/2017 20:00,2,0.135,ALERT,212.38,297.57,59.975,1505347203,"201051344000685","219011344069620",21.27,25.50,0,296.06,342.95,2.9,0.9,0.000,841490.6,841490.6,22466,0,0,0,L,1122011218,0,122.46,121.10,0002,23,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505347241,2470885.00
09/13/2017 20:00,2,0.158,ALERT,212.16,296.66,59.975,1505347203,"201051344000917","219011344069620",21.57,26.80,0,295.16,340.85,3.5,1.4,0.000,838118.7,838118.7,22461,0,0,0,L,1122011218,0,121.55,121.55,0002,24,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505347243,2470886.00
09/13/2017 20:00,2,0.156,ALERT,212.38,297.87,59.970,1505347203,"201051344001145","219011344069620",21.41,25.00,0,296.66,341.45,3.4,1.4,0.000,846227.4,846227.4,22445,0,0,0,L,1122011218,0,121.78,121.33,0002,25,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505347244,2470887.00
09/13/2017 20:00,2,0.148,ALERT,212.16,296.96,59.970,1505347203,"201051344000651","219011344069620",21.59,26.00,0,295.76,341.15,3.3,1.2,0.000,835300.8,835300.8,22435,0,0,0,L,1122011218,0,122.01,120.88,0002,24,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505347246,2470888.00
09/13/2017 20:00,2,0.072,ACTIVE_NO_POWER,211.03,311.99,59.959,1505347203,"274151322000088","219011344069620",21.59,28.50,0,309.59,337.84,1.6,0.0,0.000,1036231.4,1036231.4,22310,0,0,0,L,1151911521,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505347247,2470889.00
09/13/2017 20:00,2,0.008,ALERT,211.70,364.29,59.933,1505347203,"274151322000068","219011344069620",39.30,30.00,0,292.76,380.52,0.0,0.0,0.000,905124.3,905124.3,22768,0,0,0,L,1151911521,0,121.55,122.23,0002,28,0,0,0,0,0,0,38,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505347249,2470890.00
09/13/2017 20:00,2,0.172,ACTIVE,211.93,310.49,59.965,1505347203,"201051344001135","219011344069620",24.75,26.00,0,308.99,340.25,4.3,2.3,0.000,830854.5,830854.5,22393,0,0,0,L,1122011218,0,121.78,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505347250,2470891.00
09/13/2017 20:00,2,0.150,ALERT,212.38,312.89,59.965,1505347203,"201051344000594","219011344069620",24.09,26.30,0,296.36,340.85,3.7,1.6,0.000,850561.7,850561.7,22430,0,0,0,L,1122011218,0,121.10,121.78,0002,22,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505347252,2470892.00
09/13/2017 20:00,2,0.174,ALERT,212.16,297.26,59.970,1505347203,"201051344001203","219011344069620",21.47,26.50,0,296.06,341.75,3.8,1.7,0.000,841131.9,841131.9,22460,0,0,0,L,1122011218,0,122.23,121.10,0002,24,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505347254,2470893.00
09/13/2017 20:00,2,0.078,ACTIVE_NO_POWER,210.80,314.10,59.970,1505347203,"274151322000054","219011344069620",24.05,29.00,0,312.29,337.84,1.9,0.0,0.000,1051429.2,1051429.2,22278,0,0,0,L,1151911521,0,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505347255,2470894.00
09/13/2017 20:00,2,0.152,ALERT,212.61,298.17,59.975,1505347203,"201051344000867","219011344069620",23.78,26.50,0,296.36,340.55,3.7,1.6,0.000,834647.9,834647.9,22461,0,0,0,L,1122011218,0,121.33,121.78,0002,24,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505347256,2470895.00
09/13/2017 20:00,2,0.162,ALERT,212.16,297.57,59.959,1505347203,"201051344001093","219011344069620",23.08,26.00,0,296.06,340.25,3.8,1.7,0.000,838069.6,838069.6,22468,0,0,0,L,1122011218,0,121.78,121.33,0002,26,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505347258,2470896.00
09/13/2017 20:00,2,0.125,ALERT,212.38,298.17,59.970,1505347203,"201051344000900","219011344069620",23.38,26.30,0,296.36,341.15,3.0,1.0,0.000,856881.8,856881.8,22463,0,0,0,L,1122011218,0,121.33,122.01,0002,24,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505347260,2470897.00
09/13/2017 20:00,2,0.158,ALERT,212.83,297.57,59.922,1505347203,"201051344000648","219011344069620",21.53,26.00,0,296.36,341.45,3.5,1.4,0.000,842665.0,842665.0,22429,0,0,0,L,1122011218,0,120.88,122.46,0002,23,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505347262,2470898.00
09/13/2017 20:00,2,0.148,ALERT,212.38,301.17,59.991,1505347203,"201051344000569","219011344069620",24.05,26.30,0,297.57,340.85,3.6,1.6,0.000,858276.5,858276.5,22397,0,0,0,L,1122011218,0,120.65,122.23,0002,24,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505347264,2470899.00
09/13/2017 20:00,2,0.170,ALERT,212.38,301.47,59.949,1505347203,"201051344000983","219011344069620",23.84,26.00,0,296.96,340.55,4.1,2.0,0.000,849373.1,849373.1,22433,0,0,0,L,1122011218,0,121.10,121.78,0002,26,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505347265,2470900.00
09/13/2017 20:00,2,0.145,ALERT,212.38,297.26,59.970,1505347203,"201051344001158","219011344069620",22.38,25.30,0,295.76,340.55,3.3,1.2,0.000,832694.6,832694.6,22436,0,0,0,L,1122011218,0,120.88,121.78,0002,25,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505347267,2470901.00
09/13/2017 20:00,2,0.146,ALERT,212.83,298.17,59.965,1505347203,"201051344000576","219011344069620",20.46,26.00,0,296.66,341.45,3.0,1.0,0.000,847293.3,847293.3,22452,0,0,0,L,1122011218,0,121.33,122.01,0002,24,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505347269,2470902.00
09/13/2017 20:00,2,0.090,ALERT,211.48,294.86,59.970,1505347203,"274151322000087","219011344069620",23.74,31.00,0,293.06,338.14,2.2,0.2,0.000,1027610.0,1027610.0,22558,0,0,0,L,1151911521,0,121.33,122.23,0002,27,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1505347271,2470903.00
09/13/2017 20:15,2,0.045,ALERT,212.38,295.76,59.986,1505348103,"201051344000645","219011344069620",25.72,25.50,0,293.66,321.31,1.2,0.0,0.000,846225.6,846225.6,22425,0,0,0,L,1122011218,0,121.10,122.01,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1505348105,2470904.00
09/13/2017 20:15,2,0.000,ALERT,210.57,294.26,59.981,1505348103,"274151322000085","219011344069620",0.00,27.30,0,292.16,333.33,0.0,0.0,0.000,1045636.5,1045636.5,22301,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1505348107,2470905.00
09/13/2017 20:15,2,0.070,ALERT,212.38,295.46,59.986,1505348103,"201051344000633","219011344069620",25.25,24.30,0,292.46,298.47,1.8,0.0,0.000,833505.7,833505.7,22479,0,0,0,L,1122011218,0,121.33,122.01,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1505348109,2470906.00
09/13/2017 20:15,2,0.070,ALERT,211.93,296.06,59.981,1505348103,"201051344000469","219011344069620",24.83,23.80,0,293.36,321.31,1.8,0.0,0.000,837665.5,837665.5,22437,0,0,0,L,1122011218,0,120.20,122.23,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1505348110,2470907.00
09/13/2017 20:15,2,0.061,ALERT,211.25,296.36,59.975,1505348103,"201051344000646","219011344069620",24.87,24.00,0,293.96,301.17,1.6,0.0,0.000,831588.7,831588.7,22429,0,0,0,L,1122011218,0,121.55,120.65,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1505348112,2470908.00
09/13/2017 20:15,2,0.000,ALERT,210.12,294.56,59.986,1505348103,"274151322000052","219011344069620",0.00,26.50,0,291.55,333.33,0.0,0.0,0.000,1090418.5,1090418.5,22300,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1505348114,2470909.00
09/13/2017 20:15,2,0.094,ALERT,211.70,296.36,59.986,1505348103,"201051344000585","219011344069620",25.52,24.30,0,294.26,327.02,2.4,0.4,0.000,846380.1,846380.1,22424,0,0,0,L,1122011218,0,121.10,121.33,0100,21,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1505348116,2470910.00
09/13/2017 20:15,2,0.078,ALERT,211.48,296.66,59.959,1505348103,"201051344001230","219011344069620",24.81,24.00,0,294.56,304.18,2.0,0.0,0.000,835960.6,835960.6,22477,0,0,0,L,1122011218,0,121.55,120.65,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1505348118,2470911.00
09/13/2017 20:15,2,0.078,ALERT,211.25,296.36,60.012,1505348103,"201051344000955","219011344069620",25.21,24.50,0,294.26,305.98,2.0,0.0,0.000,845367.2,845367.2,22436,0,0,0,L,1122011218,0,120.88,120.88,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1505348121,2470912.00
09/13/2017 20:15,2,0.000,ALERT,210.57,293.66,59.975,1505348103,"274151322000094","219011344069620",0.00,27.50,0,291.85,375.11,0.0,0.0,0.000,904028.8,904028.8,22760,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,104,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1505348123,2470913.00
09/13/2017 20:15,2,0.094,ALERT,211.93,296.36,60.018,1505348103,"201051344000579","219011344069620",25.56,24.30,0,294.26,317.70,2.4,0.4,0.000,856183.3,856183.3,22437,0,0,0,L,1122011218,0,120.65,121.55,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1505348124,2470914.00
09/13/2017 20:15,2,0.090,ALERT,211.48,296.66,59.986,1505348103,"201051344000890","219011344069620",25.47,24.80,0,294.86,323.41,2.4,0.4,0.000,839532.4,839532.4,22435,0,0,0,L,1122011218,0,121.55,120.42,0100,24,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1505348126,2470915.00
09/13/2017 20:15,2,0.066,ALERT,211.93,296.36,59.981,1505348103,"201051344000438","219011344069620",25.23,24.30,0,294.26,299.97,1.7,0.0,0.000,841680.8,841680.8,22421,0,0,0,L,1122011218,0,121.78,121.10,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1505348128,2470916.00
09/13/2017 20:15,2,0.100,ALERT,211.70,295.76,59.975,1505348103,"201051344000417","219011344069620",15.64,24.30,0,293.66,298.17,1.6,0.0,0.000,741189.2,741189.2,22465,0,0,0,L,1122011218,0,121.33,120.88,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1505348130,2470917.00
09/13/2017 20:15,2,0.000,ALERT,210.57,294.26,59.970,1505348103,"274151322000083","219011344069620",0.00,26.50,0,292.46,325.52,0.0,0.0,0.000,1079408.6,1079408.6,22316,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1505348132,2470918.00
09/13/2017 20:15,2,0.000,ALERT,210.80,293.66,59.981,1505348103,"274151322000076","219011344069620",0.00,26.80,0,292.16,334.84,0.0,0.0,0.000,1153037.0,1153037.0,22304,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1505348133,2470919.00
09/13/2017 20:15,2,0.080,ALERT,211.70,296.36,59.975,1505348103,"201051344000868","219011344069620",24.87,24.50,0,294.26,316.80,2.0,0.0,0.000,835929.5,835929.5,22450,0,0,0,L,1122011218,0,120.42,122.01,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1505348135,2470920.00
09/13/2017 20:15,2,0.012,ALERT,210.35,295.16,59.981,1505348103,"274151322000095","219011344069620",24.37,27.00,0,293.06,333.63,0.0,0.0,0.000,1141936.1,1141936.1,22341,0,0,0,L,1151911521,0,121.33,121.33,0100,22,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1505348137,2470921.00
09/13/2017 20:15,2,0.047,ALERT,211.93,296.06,59.986,1505348103,"201051344000988","219011344069620",16.16,24.00,0,292.16,299.07,0.8,0.0,0.000,713549.8,713549.8,22413,0,0,0,L,1122011218,0,120.42,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1505348139,2470922.00
09/13/2017 20:15,2,0.062,ALERT,211.48,295.76,59.986,1505348103,"201051344001025","219011344069620",25.54,24.30,0,293.66,308.39,1.6,0.0,0.000,843098.4,843098.4,22420,0,0,0,L,1122011218,0,121.10,120.88,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1505348141,2470923.00
09/13/2017 20:15,2,0.064,ALERT,211.93,296.06,59.986,1505348103,"201051344000458","219011344069620",24.87,25.30,0,293.96,299.97,1.6,0.0,0.000,846972.1,846972.1,22417,0,0,0,L,1122011218,0,120.88,121.78,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1505348142,2470924.00
09/13/2017 20:15,2,0.055,ALERT,212.61,296.06,59.996,1505348103,"201051344000853","219011344069620",25.56,24.00,0,293.66,315.90,1.5,0.0,0.000,848512.2,848512.2,22448,0,0,0,L,1122011218,0,121.33,122.01,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1505348144,2470925.00
09/13/2017 20:15,2,0.035,ALERT,212.16,296.66,60.007,1505348103,"201051344000685","219011344069620",24.93,24.30,0,294.26,298.47,0.9,0.0,0.000,841490.7,841490.7,22468,0,0,0,L,1122011218,0,122.23,120.88,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1505348146,2470926.00
09/13/2017 20:15,2,0.068,ALERT,211.93,296.06,59.975,1505348103,"201051344000917","219011344069620",24.67,25.00,0,293.36,297.87,1.7,0.0,0.000,838118.8,838118.8,22463,0,0,0,L,1122011218,0,121.33,121.33,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1505348148,2470927.00
09/13/2017 20:15,2,0.068,ALERT,211.93,296.96,59.959,1505348103,"201051344001145","219011344069620",25.19,23.80,0,294.56,299.07,1.8,0.0,0.000,846227.5,846227.5,22447,0,0,0,L,1122011218,0,121.55,121.10,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1505348150,2470928.00
09/13/2017 20:15,2,0.049,ALERT,211.93,295.76,59.991,1505348103,"201051344000651","219011344069620",25.03,24.30,0,293.66,297.87,1.2,0.0,0.000,835300.8,835300.8,22437,0,0,0,L,1122011218,0,121.78,120.65,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1505348152,2470929.00
09/13/2017 20:15,2,0.000,ALERT,209.90,293.66,59.986,1505348103,"274151322000088","219011344069620",0.00,26.30,0,291.85,311.99,0.0,0.0,0.000,1036231.4,1036231.4,22311,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1505348153,2470930.00
09/13/2017 20:15,2,0.000,ALERT,211.03,293.06,59.991,1505348103,"274151322000068","219011344069620",0.00,27.50,0,291.25,372.41,0.0,0.0,0.000,905124.3,905124.3,22770,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,94,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1505348155,2470931.00
09/13/2017 20:15,2,0.094,ALERT,211.48,296.36,59.991,1505348103,"201051344001135","219011344069620",25.49,24.30,0,293.96,312.89,2.4,0.4,0.000,830854.8,830854.8,22394,0,0,0,L,1122011218,0,121.33,120.65,0100,23,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1505348157,2470932.00
09/13/2017 20:15,2,0.070,ALERT,211.70,296.96,59.986,1505348103,"201051344000594","219011344069620",25.58,24.80,0,294.26,314.70,1.8,0.0,0.000,850561.8,850561.8,22432,0,0,0,L,1122011218,0,120.65,121.55,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1505348159,2470933.00
