ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/13/2017 20:15,2,0.074,ALERT,211.70,296.06,59.986,1505348103,"201051344001203","219011344069620",24.45,25.00,0,293.96,299.97,1.9,0.0,0.000,841132.0,841132.0,22462,0,0,0,L,1122011218,0,121.78,120.65,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1505348161,2470934.00
09/13/2017 20:15,2,0.000,ALERT,210.35,294.26,59.986,1505348103,"274151322000054","219011344069620",0.00,27.00,0,292.16,315.60,0.0,0.0,0.000,1051429.2,1051429.2,22279,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1505348163,2470935.00
09/13/2017 20:15,2,0.078,ALERT,211.93,295.76,59.996,1505348103,"201051344000867","219011344069620",24.23,25.30,0,293.66,299.67,1.9,0.0,0.000,834648.0,834648.0,22463,0,0,0,L,1122011218,0,120.88,121.55,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1505348164,2470936.00
09/13/2017 20:15,2,0.092,ALERT,211.70,296.66,59.970,1505348103,"201051344001093","219011344069620",24.13,24.80,0,294.26,298.17,2.3,0.3,0.000,838069.7,838069.7,22470,0,0,0,L,1122011218,0,121.33,120.88,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1505348166,2470937.00
09/13/2017 20:15,2,0.049,ALERT,211.70,296.06,59.991,1505348103,"201051344000900","219011344069620",24.43,24.50,0,293.96,299.07,1.2,0.0,0.000,856881.9,856881.9,22465,0,0,0,L,1122011218,0,120.88,121.55,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1505348168,2470938.00
09/13/2017 20:15,2,0.068,ALERT,212.16,295.16,59.996,1505348103,"201051344000648","219011344069620",25.09,24.50,0,293.36,299.37,1.8,0.0,0.000,842665.1,842665.1,22431,0,0,0,L,1122011218,0,120.42,122.01,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1505348170,2470939.00
09/13/2017 20:15,2,0.076,ALERT,211.93,296.36,60.012,1505348103,"201051344000569","219011344069620",25.33,24.50,0,294.26,302.07,2.0,0.0,0.000,858276.6,858276.6,22399,0,0,0,L,1122011218,0,120.20,122.01,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1505348172,2470940.00
09/13/2017 20:15,2,0.094,ALERT,211.93,296.36,59.996,1505348103,"201051344000983","219011344069620",24.83,24.50,0,294.26,302.07,2.4,0.4,0.000,849373.3,849373.3,22435,0,0,0,L,1122011218,0,120.65,121.55,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1505348173,2470941.00
09/13/2017 20:15,2,0.055,ALERT,211.70,295.76,59.996,1505348103,"201051344001158","219011344069620",24.79,23.80,0,293.36,298.17,1.4,0.0,0.000,832694.7,832694.7,22438,0,0,0,L,1122011218,0,120.42,121.55,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1505348175,2470942.00
09/13/2017 20:15,2,0.000,ALERT,212.16,296.36,60.039,1505348103,"201051344000576","219011344069620",0.00,24.50,0,294.26,299.07,0.0,0.0,0.000,847293.4,847293.4,22454,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1505348177,2470943.00
09/13/2017 20:15,2,0.000,ALERT,210.57,293.96,59.996,1505348103,"274151322000087","219011344069620",0.00,28.50,0,290.95,296.06,0.0,0.0,0.000,1027610.0,1027610.0,22560,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1505348179,2470944.00
09/13/2017 20:15,2,0.059,ALERT,212.16,296.96,59.991,1505348103,"201051344000582","219011344069620",24.85,25.00,0,295.16,309.29,1.5,0.0,0.000,824769.5,824769.5,22416,0,0,0,L,1122011218,1,121.55,121.33,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1505348181,2470945.00
09/13/2017 20:30,2,0.000,ALERT,211.48,295.16,59.996,1505349003,"201051344000645","219011344069620",0.00,24.50,0,293.36,306.88,0.0,0.0,0.000,846225.6,846225.6,22427,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1505349005,2470946.00
09/13/2017 20:30,2,0.000,ALERT,210.35,293.96,60.018,1505349003,"274151322000085","219011344069620",0.00,26.00,0,292.16,296.06,0.0,0.0,0.000,1045636.5,1045636.5,22303,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505349007,2470947.00
09/13/2017 20:30,2,0.000,ALERT,211.70,295.16,59.975,1505349003,"201051344000633","219011344069620",0.00,23.50,0,291.55,306.88,0.0,0.0,0.000,833505.7,833505.7,22481,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1505349009,2470948.00
09/13/2017 20:30,2,0.000,ALERT,211.25,295.46,60.018,1505349003,"201051344000469","219011344069620",0.00,22.80,0,292.46,305.68,0.0,0.0,0.000,837665.5,837665.5,22439,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1505349011,2470949.00
09/13/2017 20:30,2,0.000,ALERT,210.35,294.86,60.018,1505349003,"201051344000646","219011344069620",0.00,23.30,0,292.76,297.87,0.0,0.0,0.000,831588.7,831588.7,22431,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1505349012,2470950.00
09/13/2017 20:30,2,0.000,ALERT,210.12,294.56,59.981,1505349003,"274151322000052","219011344069620",0.00,25.30,0,291.55,296.36,0.0,0.0,0.000,1090418.5,1090418.5,22302,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505349014,2470951.00
09/13/2017 20:30,2,0.000,ALERT,211.03,295.16,60.012,1505349003,"201051344000585","219011344069620",0.00,23.50,0,293.06,297.87,0.0,0.0,0.000,846380.1,846380.1,22426,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1505349016,2470952.00
09/13/2017 20:30,2,0.000,ALERT,210.80,295.46,60.002,1505349003,"201051344001230","219011344069620",0.00,23.30,0,293.36,298.17,0.0,0.0,0.000,835960.6,835960.6,22479,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1505349018,2470953.00
09/13/2017 20:30,2,0.000,ALERT,211.25,295.76,59.981,1505349003,"201051344000582","219011344069620",0.00,24.00,0,293.96,298.77,0.0,0.0,0.000,824769.5,824769.5,22418,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1505349020,2470954.00
09/13/2017 20:30,2,0.000,ALERT,210.35,295.16,59.996,1505349003,"201051344000955","219011344069620",0.00,23.30,0,293.36,297.87,0.0,0.0,0.000,845367.2,845367.2,22438,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1505349021,2470955.00
09/13/2017 20:30,2,0.000,ALERT,210.35,293.66,59.975,1505349003,"274151322000094","219011344069620",0.00,26.00,0,291.85,295.46,0.0,0.0,0.000,904028.8,904028.8,22762,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505349023,2470956.00
09/13/2017 20:30,2,0.000,ALERT,211.03,296.36,59.981,1505349003,"201051344000579","219011344069620",0.00,23.30,0,294.26,306.88,0.0,0.0,0.000,856183.3,856183.3,22439,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1505349025,2470957.00
09/13/2017 20:30,2,0.000,ALERT,210.80,295.76,59.991,1505349003,"201051344000890","219011344069620",0.00,23.80,0,294.26,298.77,0.0,0.0,0.000,839532.4,839532.4,22437,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1505349027,2470958.00
09/13/2017 20:30,2,0.000,ALERT,211.03,295.16,60.012,1505349003,"201051344000438","219011344069620",0.00,23.30,0,293.66,298.17,0.0,0.0,0.000,841680.8,841680.8,22423,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1505349029,2470959.00
09/13/2017 20:30,2,0.000,ALERT,211.03,294.56,59.991,1505349003,"201051344000417","219011344069620",0.00,23.50,0,292.76,297.26,0.0,0.0,0.000,741189.2,741189.2,22467,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1505349030,2470960.00
09/13/2017 20:30,2,0.000,ALERT,210.35,294.26,59.975,1505349003,"274151322000083","219011344069620",0.00,25.00,0,292.16,296.36,0.0,0.0,0.000,1079408.6,1079408.6,22318,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505349032,2470961.00
09/13/2017 20:30,2,0.000,ALERT,211.03,293.96,60.002,1505349003,"274151322000076","219011344069620",0.00,25.50,0,291.85,296.06,0.0,0.0,0.000,1153037.0,1153037.0,22306,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505349034,2470962.00
09/13/2017 20:30,2,0.000,ALERT,211.25,296.36,59.986,1505349003,"201051344000868","219011344069620",0.00,23.50,0,294.26,308.39,0.0,0.0,0.000,835929.5,835929.5,22452,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1505349036,2470963.00
09/13/2017 20:30,2,0.000,ALERT,210.35,294.56,60.023,1505349003,"274151322000095","219011344069620",0.00,25.50,0,293.06,296.66,0.0,0.0,0.000,1141936.1,1141936.1,22343,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505349038,2470964.00
09/13/2017 20:30,2,0.000,ALERT,211.03,295.76,59.986,1505349003,"201051344000988","219011344069620",0.00,23.30,0,291.25,305.98,0.0,0.0,0.000,713549.8,713549.8,22415,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1505349039,2470965.00
09/13/2017 20:30,2,0.000,ALERT,210.80,294.56,59.975,1505349003,"201051344001025","219011344069620",0.00,23.30,0,293.06,298.47,0.0,0.0,0.000,843098.4,843098.4,22422,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1505349041,2470966.00
09/13/2017 20:30,2,0.000,ALERT,211.03,295.76,60.012,1505349003,"201051344000458","219011344069620",0.00,24.30,0,293.66,307.18,0.0,0.0,0.000,846972.1,846972.1,22419,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1505349043,2470967.00
09/13/2017 20:30,2,0.000,ALERT,211.70,295.76,59.981,1505349003,"201051344000853","219011344069620",0.00,23.30,0,293.66,306.88,0.0,0.0,0.000,848512.2,848512.2,22450,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1505349045,2470968.00
09/13/2017 20:30,2,0.000,ALERT,211.25,295.16,60.039,1505349003,"201051344000685","219011344069620",0.00,23.30,0,293.36,298.17,0.0,0.0,0.000,841490.7,841490.7,22470,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1505349047,2470969.00
09/13/2017 20:30,2,0.000,ALERT,211.03,294.56,60.018,1505349003,"201051344000917","219011344069620",0.00,24.00,0,292.16,297.26,0.0,0.0,0.000,838118.8,838118.8,22465,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1505349048,2470970.00
09/13/2017 20:30,2,0.000,ALERT,211.03,295.16,60.002,1505349003,"201051344001145","219011344069620",0.00,23.00,0,293.96,298.77,0.0,0.0,0.000,846227.5,846227.5,22449,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1505349050,2470971.00
09/13/2017 20:30,2,0.000,ALERT,211.03,294.26,60.007,1505349003,"201051344000651","219011344069620",0.00,23.30,0,293.06,297.57,0.0,0.0,0.000,835300.8,835300.8,22439,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1505349052,2470972.00
09/13/2017 20:30,2,0.000,ALERT,209.90,293.66,60.007,1505349003,"274151322000088","219011344069620",0.00,25.30,0,292.16,296.06,0.0,0.0,0.000,1036231.4,1036231.4,22313,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505349054,2470973.00
09/13/2017 20:30,2,0.000,ALERT,210.80,293.06,60.012,1505349003,"274151322000068","219011344069620",0.00,26.00,0,291.55,295.16,0.0,0.0,0.000,905124.3,905124.3,22772,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505349056,2470974.00
09/13/2017 20:30,2,0.000,ALERT,210.57,295.16,59.996,1505349003,"201051344001135","219011344069620",0.00,23.50,0,293.66,298.47,0.0,0.0,0.000,830854.8,830854.8,22396,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1505349057,2470975.00
09/13/2017 20:30,2,0.000,ALERT,211.03,296.36,59.991,1505349003,"201051344000594","219011344069620",0.00,23.80,0,293.36,308.39,0.0,0.0,0.000,850561.8,850561.8,22434,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1505349059,2470976.00
09/13/2017 20:30,2,0.000,ALERT,211.03,294.86,60.018,1505349003,"201051344001203","219011344069620",0.00,23.80,0,293.36,299.67,0.0,0.0,0.000,841132.0,841132.0,22464,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1505349061,2470977.00
09/13/2017 20:30,2,0.000,ALERT,210.12,294.56,59.996,1505349003,"274151322000054","219011344069620",0.00,25.50,0,292.46,296.36,0.0,0.0,0.000,1051429.2,1051429.2,22281,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505349063,2470978.00
09/13/2017 20:30,2,0.000,ALERT,211.48,295.46,60.039,1505349003,"201051344000867","219011344069620",0.00,24.00,0,293.36,308.09,0.0,0.0,0.000,834648.0,834648.0,22465,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1505349064,2470979.00
09/13/2017 20:30,2,0.000,ALERT,210.80,295.16,60.002,1505349003,"201051344001093","219011344069620",0.00,23.80,0,293.36,297.87,0.0,0.0,0.000,838069.7,838069.7,22472,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1505349066,2470980.00
09/13/2017 20:30,2,0.000,ALERT,211.03,295.76,59.991,1505349003,"201051344000900","219011344069620",0.00,23.50,0,293.36,306.58,0.0,0.0,0.000,856881.9,856881.9,22467,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1505349068,2470981.00
09/13/2017 20:30,2,0.000,ALERT,211.48,295.46,60.018,1505349003,"201051344000648","219011344069620",0.00,23.30,0,293.06,307.48,0.0,0.0,0.000,842665.1,842665.1,22433,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1505349070,2470982.00
09/13/2017 20:30,2,0.000,ALERT,211.25,296.06,60.018,1505349003,"201051344000569","219011344069620",0.00,23.50,0,294.26,307.48,0.0,0.0,0.000,858276.6,858276.6,22401,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1505349072,2470983.00
09/13/2017 20:30,2,0.000,ALERT,211.25,296.06,60.018,1505349003,"201051344000983","219011344069620",0.00,23.50,0,293.96,307.18,0.0,0.0,0.000,849373.3,849373.3,22437,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1505349074,2470984.00
09/13/2017 20:30,2,0.000,ALERT,211.25,295.46,60.007,1505349003,"201051344001158","219011344069620",0.00,23.00,0,292.76,305.38,0.0,0.0,0.000,832694.7,832694.7,22440,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1505349075,2470985.00
09/13/2017 20:30,2,0.000,ALERT,211.70,296.36,59.991,1505349003,"201051344000576","219011344069620",0.00,23.50,0,293.66,306.58,0.0,0.0,0.000,847293.4,847293.4,22456,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505349077,2470986.00
09/13/2017 20:30,2,0.000,ALERT,210.35,293.36,60.012,1505349003,"274151322000087","219011344069620",0.00,27.00,0,291.25,295.46,0.0,0.0,0.000,1027610.0,1027610.0,22562,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505349079,2470987.00
09/13/2017 20:45,2,0.000,ALERT,211.93,295.46,59.991,1505349903,"201051344000645","219011344069620",0.00,23.50,0,293.06,297.57,0.0,0.0,0.000,846225.6,846225.6,22429,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505349905,2470988.00
09/13/2017 20:45,2,0.000,ALERT,210.80,294.26,59.954,1505349903,"274151322000085","219011344069620",0.00,24.80,0,292.46,299.07,0.0,0.0,0.000,1045636.5,1045636.5,22305,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505349907,2470989.00
09/13/2017 20:45,2,0.000,ALERT,212.16,295.16,59.986,1505349903,"201051344000633","219011344069620",0.00,22.50,0,291.55,297.26,0.0,0.0,0.000,833505.7,833505.7,22483,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505349909,2470990.00
09/13/2017 20:45,2,0.000,ALERT,211.48,295.16,59.975,1505349903,"201051344000469","219011344069620",0.00,22.00,0,292.46,297.26,0.0,0.0,0.000,837665.5,837665.5,22441,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505349911,2470991.00
09/13/2017 20:45,2,0.000,ALERT,211.03,295.76,59.949,1505349903,"201051344000646","219011344069620",0.00,22.50,0,291.85,297.87,0.0,0.0,0.000,831588.7,831588.7,22433,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505349913,2470992.00
09/13/2017 20:45,2,0.000,ALERT,210.35,293.66,59.944,1505349903,"274151322000052","219011344069620",0.00,24.30,0,292.16,298.77,0.0,0.0,0.000,1090418.5,1090418.5,22304,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505349915,2470993.00
09/13/2017 20:45,2,0.000,ALERT,211.70,296.36,59.975,1505349903,"201051344000585","219011344069620",0.00,22.80,0,292.16,298.17,0.0,0.0,0.000,846380.1,846380.1,22428,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505349916,2470994.00
09/13/2017 20:45,2,0.000,ALERT,211.25,296.36,59.970,1505349903,"201051344001230","219011344069620",0.00,22.50,0,292.46,298.47,0.0,0.0,0.000,835960.6,835960.6,22481,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505349918,2470995.00
09/13/2017 20:45,2,0.000,ALERT,211.93,296.66,60.012,1505349903,"201051344000582","219011344069620",0.00,23.00,0,293.06,298.77,0.0,0.0,0.000,824769.5,824769.5,22420,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505349920,2470996.00
09/13/2017 20:45,2,0.000,ALERT,211.03,296.06,60.012,1505349903,"201051344000955","219011344069620",0.00,22.80,0,292.46,298.17,0.0,0.0,0.000,845367.2,845367.2,22440,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505349922,2470997.00
09/13/2017 20:45,2,0.000,ALERT,210.57,293.66,59.981,1505349903,"274151322000094","219011344069620",0.00,24.80,0,291.85,298.47,0.0,0.0,0.000,904028.8,904028.8,22764,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505349924,2470998.00
09/13/2017 20:45,2,0.000,ALERT,211.48,296.36,59.991,1505349903,"201051344000579","219011344069620",0.00,22.80,0,294.26,298.47,0.0,0.0,0.000,856183.3,856183.3,22441,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505349925,2470999.00
09/13/2017 20:45,2,0.000,ALERT,211.25,296.66,59.986,1505349903,"201051344000890","219011344069620",0.00,23.00,0,293.06,299.37,0.0,0.0,0.000,839532.4,839532.4,22439,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505349927,2471000.00
09/13/2017 20:45,2,0.000,ALERT,211.70,296.06,59.959,1505349903,"201051344000438","219011344069620",0.00,22.50,0,293.06,298.47,0.0,0.0,0.000,841680.8,841680.8,22425,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505349929,2471001.00
09/13/2017 20:45,2,0.000,ALERT,211.48,295.46,59.986,1505349903,"201051344000417","219011344069620",0.00,22.80,0,292.16,297.57,0.0,0.0,0.000,741189.2,741189.2,22469,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505349931,2471002.00
09/13/2017 20:45,2,0.000,ALERT,210.57,294.26,59.981,1505349903,"274151322000083","219011344069620",0.00,24.00,0,292.46,299.07,0.0,0.0,0.000,1079408.6,1079408.6,22320,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505349932,2471003.00
09/13/2017 20:45,2,0.000,ALERT,211.25,293.96,59.970,1505349903,"274151322000076","219011344069620",0.00,24.30,0,292.16,299.07,0.0,0.0,0.000,1153037.0,1153037.0,22308,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505349934,2471004.00
09/13/2017 20:45,2,0.000,ALERT,211.48,296.36,59.944,1505349903,"201051344000868","219011344069620",0.00,22.80,0,293.96,298.47,0.0,0.0,0.000,835929.5,835929.5,22454,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505349936,2471005.00
09/13/2017 20:45,2,0.000,ALERT,210.57,294.86,59.991,1505349903,"274151322000095","219011344069620",0.00,24.30,0,293.36,299.67,0.0,0.0,0.000,1141936.1,1141936.1,22345,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505349938,2471006.00
09/13/2017 20:45,2,0.000,ALERT,211.48,295.76,59.975,1505349903,"201051344000988","219011344069620",0.00,22.50,0,291.25,297.57,0.0,0.0,0.000,713549.8,713549.8,22417,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505349940,2471007.00
09/13/2017 20:45,2,0.000,ALERT,211.48,295.76,59.944,1505349903,"201051344001025","219011344069620",0.00,22.50,0,292.46,298.77,0.0,0.0,0.000,843098.4,843098.4,22424,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505349942,2471008.00
09/13/2017 20:45,2,0.000,ALERT,211.48,295.76,59.991,1505349903,"201051344000458","219011344069620",0.00,23.30,0,293.66,298.47,0.0,0.0,0.000,846972.1,846972.1,22421,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505349944,2471009.00
09/13/2017 20:45,2,0.000,ALERT,212.16,295.76,59.944,1505349903,"201051344000853","219011344069620",0.00,22.30,0,293.66,297.87,0.0,0.0,0.000,848512.2,848512.2,22452,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505349946,2471010.00
09/13/2017 20:45,2,0.000,ALERT,211.93,296.36,59.996,1505349903,"201051344000685","219011344069620",0.00,22.50,0,292.16,298.17,0.0,0.0,0.000,841490.7,841490.7,22472,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505349947,2471011.00
09/13/2017 20:45,2,0.000,ALERT,211.48,295.76,59.991,1505349903,"201051344000917","219011344069620",0.00,23.30,0,291.55,297.87,0.0,0.0,0.000,838118.8,838118.8,22467,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505349949,2471012.00
09/13/2017 20:45,2,0.000,ALERT,211.70,296.66,59.965,1505349903,"201051344001145","219011344069620",0.00,22.30,0,293.36,299.37,0.0,0.0,0.000,846227.5,846227.5,22451,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505349951,2471013.00
09/13/2017 20:45,2,0.000,ALERT,211.48,295.46,59.975,1505349903,"201051344000651","219011344069620",0.00,22.30,0,292.16,297.87,0.0,0.0,0.000,835300.8,835300.8,22441,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505349953,2471014.00
09/13/2017 20:45,2,0.000,ALERT,210.35,294.56,59.959,1505349903,"274151322000088","219011344069620",0.00,24.30,0,292.76,298.47,0.0,0.0,0.000,1036231.4,1036231.4,22315,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505349955,2471015.00
09/13/2017 20:45,2,0.000,ALERT,211.48,293.66,59.991,1505349903,"274151322000068","219011344069620",0.00,25.00,0,291.85,297.87,0.0,0.0,0.000,905124.3,905124.3,22774,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505349956,2471016.00
09/13/2017 20:45,2,0.000,ALERT,211.25,296.36,60.018,1505349903,"201051344001135","219011344069620",0.00,22.50,0,293.06,298.77,0.0,0.0,0.000,830854.8,830854.8,22398,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505349958,2471017.00
09/13/2017 20:45,2,0.000,ALERT,211.48,296.36,59.996,1505349903,"201051344000594","219011344069620",0.00,23.00,0,293.36,298.17,0.0,0.0,0.000,850561.8,850561.8,22436,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505349960,2471018.00
09/13/2017 20:45,2,0.000,ALERT,211.48,296.06,59.970,1505349903,"201051344001203","219011344069620",0.00,23.00,0,293.06,299.97,0.0,0.0,0.000,841132.0,841132.0,22466,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505349962,2471019.00
09/13/2017 20:45,2,0.000,ALERT,210.35,294.56,59.954,1505349903,"274151322000054","219011344069620",0.00,24.50,0,292.76,298.77,0.0,0.0,0.000,1051429.2,1051429.2,22283,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505349963,2471020.00
09/13/2017 20:45,2,0.000,ALERT,211.70,295.46,59.981,1505349903,"201051344000867","219011344069620",0.00,23.30,0,293.36,298.17,0.0,0.0,0.000,834648.0,834648.0,22467,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505349965,2471021.00
09/13/2017 20:45,2,0.000,ALERT,211.48,296.06,59.944,1505349903,"201051344001093","219011344069620",0.00,23.00,0,292.76,298.17,0.0,0.0,0.000,838069.7,838069.7,22474,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505349967,2471022.00
09/13/2017 20:45,2,0.000,ALERT,211.48,295.76,60.002,1505349903,"201051344000900","219011344069620",0.00,22.80,0,293.36,297.57,0.0,0.0,0.000,856881.9,856881.9,22469,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505349969,2471023.00
09/13/2017 20:45,2,0.000,ALERT,211.70,295.16,59.970,1505349903,"201051344000648","219011344069620",0.00,22.50,0,293.36,297.87,0.0,0.0,0.000,842665.1,842665.1,22435,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505349971,2471024.00
09/13/2017 20:45,2,0.000,ALERT,211.48,296.36,59.991,1505349903,"201051344000569","219011344069620",0.00,22.80,0,294.26,298.47,0.0,0.0,0.000,858276.6,858276.6,22403,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505349972,2471025.00
09/13/2017 20:45,2,0.000,ALERT,211.48,296.06,59.970,1505349903,"201051344000983","219011344069620",0.00,22.80,0,294.26,298.17,0.0,0.0,0.000,849373.3,849373.3,22439,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505349974,2471026.00
09/13/2017 20:45,2,0.000,ALERT,211.48,295.16,60.002,1505349903,"201051344001158","219011344069620",0.00,22.30,0,292.76,297.26,0.0,0.0,0.000,832694.7,832694.7,22442,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505349976,2471027.00
09/13/2017 20:45,2,0.000,ALERT,212.16,296.36,59.996,1505349903,"201051344000576","219011344069620",0.00,22.50,0,293.36,297.87,0.0,0.0,0.000,847293.4,847293.4,22458,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505349978,2471028.00
09/13/2017 20:45,2,0.000,ALERT,210.80,293.66,59.965,1505349903,"274151322000087","219011344069620",0.00,25.80,0,291.55,298.47,0.0,0.0,0.000,1027610.0,1027610.0,22564,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505349980,2471029.00
09/13/2017 21:00,2,0.000,ALERT,212.38,296.36,59.959,1505350804,"201051344000645","219011344069620",0.00,22.80,0,293.66,297.57,0.0,0.0,0.000,846225.6,846225.6,22431,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505350806,2471030.00
09/13/2017 21:00,2,0.000,ALERT,212.38,295.76,59.996,1505350804,"201051344000633","219011344069620",0.00,22.00,0,291.25,296.96,0.0,0.0,0.000,833505.7,833505.7,22485,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505350809,2471031.00
09/13/2017 21:00,2,0.000,ALERT,211.93,296.06,59.970,1505350804,"201051344000469","219011344069620",0.00,21.50,0,292.16,297.26,0.0,0.0,0.000,837665.5,837665.5,22443,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505350811,2471032.00
09/13/2017 21:00,2,0.000,ALERT,211.70,296.36,59.954,1505350804,"201051344000646","219011344069620",0.00,21.80,0,292.76,298.17,0.0,0.0,0.000,831588.7,831588.7,22435,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505350813,2471033.00
09/13/2017 21:00,2,0.000,ALERT,210.57,295.16,59.981,1505350804,"274151322000052","219011344069620",0.00,23.50,0,291.55,296.66,0.0,0.0,0.000,1090418.5,1090418.5,22306,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505350815,2471034.00
09/13/2017 21:00,2,0.000,ALERT,211.93,296.96,59.965,1505350804,"201051344001230","219011344069620",0.00,21.80,0,293.66,298.77,0.0,0.0,0.000,835960.6,835960.6,22483,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505350818,2471035.00
09/13/2017 21:00,2,0.000,ALERT,212.16,297.26,59.986,1505350804,"201051344000582","219011344069620",0.00,22.30,0,294.56,299.07,0.0,0.0,0.000,824769.5,824769.5,22422,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505350820,2471036.00
09/13/2017 21:00,2,0.000,ALERT,211.48,296.66,60.034,1505350804,"201051344000955","219011344069620",0.00,22.00,0,293.66,298.47,0.0,0.0,0.000,845367.2,845367.2,22442,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505350822,2471037.00
09/13/2017 21:00,2,0.000,ALERT,210.57,293.36,59.975,1505350804,"274151322000094","219011344069620",0.00,23.80,0,291.55,296.06,0.0,0.0,0.000,904028.8,904028.8,22766,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505350823,2471038.00
09/13/2017 21:00,2,0.000,ALERT,211.70,296.96,60.002,1505350804,"201051344000579","219011344069620",0.00,22.30,0,293.96,298.47,0.0,0.0,0.000,856183.3,856183.3,22443,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505350825,2471039.00
09/13/2017 21:00,2,0.000,ALERT,211.93,297.26,60.028,1505350804,"201051344000890","219011344069620",0.00,22.50,0,294.26,299.67,0.0,0.0,0.000,839532.4,839532.4,22441,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505350827,2471040.00
09/13/2017 21:00,2,0.000,ALERT,212.16,296.66,59.965,1505350804,"201051344000438","219011344069620",0.00,21.80,0,293.96,298.77,0.0,0.0,0.000,841680.8,841680.8,22427,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505350829,2471041.00
09/13/2017 21:00,2,0.000,ALERT,212.16,296.06,59.975,1505350804,"201051344000417","219011344069620",0.00,22.30,0,292.76,297.87,0.0,0.0,0.000,741189.2,741189.2,22471,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505350830,2471042.00
09/13/2017 21:00,2,0.000,ALERT,211.03,295.16,60.012,1505350804,"274151322000083","219011344069620",0.00,23.30,0,292.16,296.96,0.0,0.0,0.000,1079408.6,1079408.6,22322,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505350832,2471043.00
09/13/2017 21:00,2,0.000,ALERT,211.70,295.16,59.991,1505350804,"274151322000076","219011344069620",0.00,23.50,0,291.85,296.66,0.0,0.0,0.000,1153037.0,1153037.0,22310,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505350834,2471044.00
09/13/2017 21:00,2,0.000,ALERT,211.70,296.66,59.996,1505350804,"201051344000868","219011344069620",0.00,22.30,0,294.26,298.47,0.0,0.0,0.000,835929.5,835929.5,22456,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505350836,2471045.00
09/13/2017 21:00,2,0.000,ALERT,211.03,295.46,60.002,1505350804,"274151322000095","219011344069620",0.00,23.50,0,293.06,297.26,0.0,0.0,0.000,1141936.1,1141936.1,22347,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505350838,2471046.00
09/13/2017 21:00,2,0.000,ALERT,211.70,296.36,60.012,1505350804,"201051344000988","219011344069620",0.00,22.00,0,291.55,297.57,0.0,0.0,0.000,713549.8,713549.8,22419,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505350840,2471047.00
09/13/2017 21:00,2,0.000,ALERT,211.70,296.06,59.981,1505350804,"201051344001025","219011344069620",0.00,21.80,0,293.36,299.07,0.0,0.0,0.000,843098.4,843098.4,22426,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505350841,2471048.00
09/13/2017 21:00,2,0.000,ALERT,211.70,296.06,59.970,1505350804,"201051344000458","219011344069620",0.00,22.80,0,293.66,298.47,0.0,0.0,0.000,846972.1,846972.1,22423,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505350843,2471049.00
09/13/2017 21:00,2,0.000,ALERT,212.38,296.36,59.933,1505350804,"201051344000853","219011344069620",0.00,21.80,0,293.66,297.87,0.0,0.0,0.000,848512.2,848512.2,22454,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505350845,2471050.00
09/13/2017 21:00,2,0.000,ALERT,212.16,296.36,59.996,1505350804,"201051344000685","219011344069620",0.00,22.00,0,293.36,298.47,0.0,0.0,0.000,841490.7,841490.7,22474,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505350847,2471051.00
09/13/2017 21:00,2,0.000,ALERT,211.93,296.06,59.981,1505350804,"201051344000917","219011344069620",0.00,22.50,0,292.46,297.87,0.0,0.0,0.000,838118.8,838118.8,22469,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505350849,2471052.00
09/13/2017 21:00,2,0.000,ALERT,212.16,296.96,59.954,1505350804,"201051344001145","219011344069620",0.00,21.50,0,294.26,299.37,0.0,0.0,0.000,846227.5,846227.5,22453,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505350850,2471053.00
09/13/2017 21:00,2,0.000,ALERT,212.16,296.06,59.970,1505350804,"201051344000651","219011344069620",0.00,21.80,0,293.06,298.17,0.0,0.0,0.000,835300.8,835300.8,22443,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505350852,2471054.00
09/13/2017 21:00,2,0.000,ALERT,210.57,294.86,59.991,1505350804,"274151322000088","219011344069620",0.00,23.50,0,291.55,296.36,0.0,0.0,0.000,1036231.4,1036231.4,22317,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505350854,2471055.00
09/13/2017 21:00,2,0.000,ALERT,211.48,294.26,59.954,1505350804,"274151322000068","219011344069620",0.00,24.00,0,291.25,295.76,0.0,0.0,0.000,905124.3,905124.3,22776,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505350856,2471056.00
09/13/2017 21:00,2,0.000,ALERT,211.48,296.66,60.002,1505350804,"201051344001135","219011344069620",0.00,22.00,0,293.96,299.07,0.0,0.0,0.000,830854.8,830854.8,22400,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505350858,2471057.00
09/13/2017 21:00,2,0.000,ALERT,211.48,296.66,59.954,1505350804,"201051344000594","219011344069620",0.00,22.50,0,293.36,298.17,0.0,0.0,0.000,850561.8,850561.8,22438,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505350859,2471058.00
09/13/2017 21:00,2,0.000,ALERT,211.93,296.36,59.991,1505350804,"201051344001203","219011344069620",0.00,22.30,0,293.66,300.27,0.0,0.0,0.000,841132.0,841132.0,22468,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505350861,2471059.00
09/13/2017 21:00,2,0.000,ALERT,210.80,294.86,59.986,1505350804,"274151322000054","219011344069620",0.00,23.80,0,291.85,296.96,0.0,0.0,0.000,1051429.2,1051429.2,22285,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505350863,2471060.00
09/13/2017 21:00,2,0.000,ALERT,211.93,295.76,59.965,1505350804,"201051344000867","219011344069620",0.00,22.80,0,293.06,298.17,0.0,0.0,0.000,834648.0,834648.0,22469,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505350865,2471061.00
09/13/2017 21:00,2,0.000,ALERT,211.93,296.66,59.986,1505350804,"201051344001093","219011344069620",0.00,22.50,0,293.66,298.47,0.0,0.0,0.000,838069.7,838069.7,22476,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505350867,2471062.00
09/13/2017 21:00,2,0.000,ALERT,211.70,296.36,59.991,1505350804,"201051344000900","219011344069620",0.00,22.00,0,293.36,297.57,0.0,0.0,0.000,856881.9,856881.9,22471,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505350868,2471063.00
09/13/2017 21:00,2,0.000,ALERT,211.93,295.76,60.002,1505350804,"201051344000648","219011344069620",0.00,22.00,0,293.06,297.87,0.0,0.0,0.000,842665.1,842665.1,22437,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505350870,2471064.00
09/13/2017 21:00,2,0.000,ALERT,211.70,296.66,59.996,1505350804,"201051344000569","219011344069620",0.00,22.30,0,294.56,298.47,0.0,0.0,0.000,858276.6,858276.6,22405,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505350872,2471065.00
09/13/2017 21:00,2,0.000,ALERT,211.70,296.36,59.949,1505350804,"201051344000983","219011344069620",0.00,22.30,0,293.96,298.17,0.0,0.0,0.000,849373.3,849373.3,22441,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505350874,2471066.00
09/13/2017 21:00,2,0.000,ALERT,211.70,295.76,60.023,1505350804,"201051344001158","219011344069620",0.00,21.80,0,292.76,297.26,0.0,0.0,0.000,832694.7,832694.7,22444,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505350876,2471067.00
09/13/2017 21:00,2,0.000,ALERT,212.38,296.66,59.907,1505350804,"201051344000576","219011344069620",0.00,22.00,0,293.66,298.17,0.0,0.0,0.000,847293.4,847293.4,22460,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505350877,2471068.00
09/13/2017 21:00,2,0.000,ALERT,211.25,294.26,59.991,1505350804,"274151322000087","219011344069620",0.00,24.80,0,291.25,296.06,0.0,0.0,0.000,1027610.0,1027610.0,22566,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505350879,2471069.00
09/13/2017 21:00,2,0.000,ALERT,211.03,295.16,59.986,1505350804,"274151322000085","219011344069620",0.00,23.80,0,291.85,296.66,0.0,0.0,0.000,1045636.5,1045636.5,22307,0,0,0,L,1151911521,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505350881,2471070.00
09/13/2017 21:00,2,0.000,ALERT,212.16,296.66,59.954,1505350804,"201051344000585","219011344069620",0.00,22.30,0,293.06,298.47,0.0,0.0,0.000,846380.1,846380.1,22430,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505350883,2471071.00
09/13/2017 21:15,2,0.000,ALERT,212.38,296.36,59.991,1505351703,"201051344000645","219011344069620",0.00,22.30,0,293.96,298.17,0.0,0.0,0.000,846225.6,846225.6,22433,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505351705,2471072.00
09/13/2017 21:15,2,0.000,ALERT,211.03,294.86,59.970,1505351703,"274151322000085","219011344069620",0.00,23.30,0,292.16,296.96,0.0,0.0,0.000,1045636.5,1045636.5,22309,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505351707,2471073.00
09/13/2017 21:15,2,0.000,ALERT,212.61,296.06,60.012,1505351703,"201051344000633","219011344069620",0.00,21.50,0,292.46,297.57,0.0,0.0,0.000,833505.7,833505.7,22487,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505351709,2471074.00
09/13/2017 21:15,2,0.000,ALERT,211.93,296.36,60.018,1505351703,"201051344000469","219011344069620",0.00,21.00,0,293.06,297.87,0.0,0.0,0.000,837665.5,837665.5,22445,0,0,0,L,1122011218,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505351711,2471075.00
09/13/2017 21:15,2,0.000,ALERT,211.70,296.36,60.018,1505351703,"201051344000646","219011344069620",0.00,21.50,0,293.36,298.47,0.0,0.0,0.000,831588.7,831588.7,22437,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505351712,2471076.00
09/13/2017 21:15,2,0.000,ALERT,210.35,295.16,59.975,1505351703,"274151322000052","219011344069620",0.00,23.00,0,291.85,296.96,0.0,0.0,0.000,1090418.5,1090418.5,22308,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505351714,2471077.00
