ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/13/2017 21:15,2,0.000,ALERT,212.16,296.66,60.007,1505351703,"201051344000585","219011344069620",0.00,21.80,0,293.66,298.47,0.0,0.0,0.000,846380.1,846380.1,22432,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505351716,2471078.00
09/13/2017 21:15,2,0.000,ALERT,211.93,296.96,59.981,1505351703,"201051344001230","219011344069620",0.00,21.50,0,294.26,298.77,0.0,0.0,0.000,835960.6,835960.6,22485,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505351718,2471079.00
09/13/2017 21:15,2,0.000,ALERT,212.61,297.57,59.991,1505351703,"201051344000582","219011344069620",0.00,21.80,0,295.16,299.07,0.0,0.0,0.000,824769.5,824769.5,22424,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505351720,2471080.00
09/13/2017 21:15,2,0.000,ALERT,211.70,296.66,60.002,1505351703,"201051344000955","219011344069620",0.00,21.80,0,293.96,298.47,0.0,0.0,0.000,845367.2,845367.2,22444,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505351721,2471081.00
09/13/2017 21:15,2,0.000,ALERT,210.80,293.96,60.007,1505351703,"274151322000094","219011344069620",0.00,23.00,0,291.85,296.06,0.0,0.0,0.000,904028.8,904028.8,22768,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505351723,2471082.00
09/13/2017 21:15,2,0.000,ALERT,211.93,296.96,59.959,1505351703,"201051344000579","219011344069620",0.00,21.80,0,294.86,298.77,0.0,0.0,0.000,856183.3,856183.3,22445,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505351725,2471083.00
09/13/2017 21:15,2,0.000,ALERT,211.93,297.26,59.981,1505351703,"201051344000890","219011344069620",0.00,22.00,0,294.56,299.67,0.0,0.0,0.000,839532.4,839532.4,22443,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505351727,2471084.00
09/13/2017 21:15,2,0.000,ALERT,212.16,296.66,59.959,1505351703,"201051344000438","219011344069620",0.00,21.50,0,294.26,298.77,0.0,0.0,0.000,841680.8,841680.8,22429,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505351729,2471085.00
09/13/2017 21:15,2,0.000,ALERT,212.16,296.36,60.023,1505351703,"201051344000417","219011344069620",0.00,21.80,0,293.66,297.87,0.0,0.0,0.000,741189.2,741189.2,22473,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505351731,2471086.00
09/13/2017 21:15,2,0.000,ALERT,210.80,294.86,59.981,1505351703,"274151322000083","219011344069620",0.00,22.80,0,292.46,297.26,0.0,0.0,0.000,1079408.6,1079408.6,22324,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505351733,2471087.00
09/13/2017 21:15,2,0.000,ALERT,211.25,293.66,60.028,1505351703,"274151322000076","219011344069620",0.00,23.00,0,291.85,296.96,0.0,0.0,0.000,1153037.0,1153037.0,22312,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505351734,2471088.00
09/13/2017 21:15,2,0.000,ALERT,211.93,297.26,60.012,1505351703,"201051344000868","219011344069620",0.00,21.80,0,294.56,298.77,0.0,0.0,0.000,835929.5,835929.5,22458,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505351736,2471089.00
09/13/2017 21:15,2,0.000,ALERT,210.80,295.46,60.028,1505351703,"274151322000095","219011344069620",0.00,22.80,0,293.36,297.26,0.0,0.0,0.000,1141936.1,1141936.1,22349,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505351738,2471090.00
09/13/2017 21:15,2,0.000,ALERT,211.93,296.66,60.018,1505351703,"201051344000988","219011344069620",0.00,21.80,0,291.55,297.87,0.0,0.0,0.000,713549.8,713549.8,22421,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505351740,2471091.00
09/13/2017 21:15,2,0.000,ALERT,212.16,296.36,59.996,1505351703,"201051344001025","219011344069620",0.00,21.30,0,293.96,299.07,0.0,0.0,0.000,843098.4,843098.4,22428,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505351742,2471092.00
09/13/2017 21:15,2,0.000,ALERT,211.93,296.96,59.991,1505351703,"201051344000458","219011344069620",0.00,22.30,0,293.96,299.07,0.0,0.0,0.000,846972.1,846972.1,22425,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505351743,2471093.00
09/13/2017 21:15,2,0.000,ALERT,212.61,296.66,60.023,1505351703,"201051344000853","219011344069620",0.00,21.30,0,293.96,298.47,0.0,0.0,0.000,848512.2,848512.2,22456,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505351745,2471094.00
09/13/2017 21:15,2,0.000,ALERT,212.61,296.96,59.996,1505351703,"201051344000685","219011344069620",0.00,21.50,0,293.96,298.47,0.0,0.0,0.000,841490.7,841490.7,22476,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505351747,2471095.00
09/13/2017 21:15,2,0.000,ALERT,212.38,296.36,59.970,1505351703,"201051344000917","219011344069620",0.00,22.30,0,292.76,297.87,0.0,0.0,0.000,838118.8,838118.8,22471,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505351749,2471096.00
09/13/2017 21:15,2,0.000,ALERT,212.61,297.26,60.012,1505351703,"201051344001145","219011344069620",0.00,21.30,0,294.56,299.37,0.0,0.0,0.000,846227.5,846227.5,22455,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505351751,2471097.00
09/13/2017 21:15,2,0.000,ALERT,212.16,296.06,60.012,1505351703,"201051344000651","219011344069620",0.00,21.30,0,293.96,298.17,0.0,0.0,0.000,835300.8,835300.8,22445,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505351752,2471098.00
09/13/2017 21:15,2,0.000,ALERT,210.57,294.26,60.007,1505351703,"274151322000088","219011344069620",0.00,22.80,0,292.46,296.66,0.0,0.0,0.000,1036231.4,1036231.4,22319,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505351754,2471099.00
09/13/2017 21:15,2,0.000,ALERT,211.48,293.66,60.007,1505351703,"274151322000068","219011344069620",0.00,23.50,0,291.85,295.76,0.0,0.0,0.000,905124.3,905124.3,22778,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505351756,2471100.00
09/13/2017 21:15,2,0.000,ALERT,211.93,296.66,59.991,1505351703,"201051344001135","219011344069620",0.00,21.50,0,294.26,298.77,0.0,0.0,0.000,830854.8,830854.8,22402,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505351758,2471101.00
09/13/2017 21:15,2,0.000,ALERT,211.93,297.57,59.975,1505351703,"201051344000594","219011344069620",0.00,21.80,0,293.66,298.77,0.0,0.0,0.000,850561.8,850561.8,22440,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505351760,2471102.00
09/13/2017 21:15,2,0.000,ALERT,212.38,296.66,60.007,1505351703,"201051344001203","219011344069620",0.00,21.80,0,294.26,300.27,0.0,0.0,0.000,841132.0,841132.0,22470,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505351762,2471103.00
09/13/2017 21:15,2,0.000,ALERT,210.57,294.56,59.928,1505351703,"274151322000054","219011344069620",0.00,23.00,0,292.46,296.96,0.0,0.0,0.000,1051429.2,1051429.2,22287,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505351763,2471104.00
09/13/2017 21:15,2,0.000,ALERT,212.16,296.66,59.991,1505351703,"201051344000867","219011344069620",0.00,22.30,0,293.66,298.47,0.0,0.0,0.000,834648.0,834648.0,22471,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505351765,2471105.00
09/13/2017 21:15,2,0.000,ALERT,212.16,296.96,60.039,1505351703,"201051344001093","219011344069620",0.00,22.00,0,294.26,298.47,0.0,0.0,0.000,838069.7,838069.7,22478,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505351767,2471106.00
09/13/2017 21:15,2,0.000,ALERT,211.93,296.66,59.944,1505351703,"201051344000900","219011344069620",0.00,21.50,0,293.96,298.17,0.0,0.0,0.000,856881.9,856881.9,22473,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505351769,2471107.00
09/13/2017 21:15,2,0.000,ALERT,212.16,296.06,59.965,1505351703,"201051344000648","219011344069620",0.00,21.50,0,293.66,298.17,0.0,0.0,0.000,842665.1,842665.1,22439,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505351771,2471108.00
09/13/2017 21:15,2,0.000,ALERT,211.93,296.96,60.023,1505351703,"201051344000569","219011344069620",0.00,21.50,0,294.56,299.07,0.0,0.0,0.000,858276.6,858276.6,22407,0,0,0,L,1122011218,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505351772,2471109.00
09/13/2017 21:15,2,0.000,ALERT,212.16,296.66,60.007,1505351703,"201051344000983","219011344069620",0.00,21.80,0,294.56,298.77,0.0,0.0,0.000,849373.3,849373.3,22443,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505351774,2471110.00
09/13/2017 21:15,2,0.000,ALERT,211.93,296.06,59.944,1505351703,"201051344001158","219011344069620",0.00,21.30,0,293.36,297.57,0.0,0.0,0.000,832694.7,832694.7,22446,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505351776,2471111.00
09/13/2017 21:15,2,0.000,ALERT,212.38,297.26,59.986,1505351703,"201051344000576","219011344069620",0.00,21.50,0,294.26,298.47,0.0,0.0,0.000,847293.4,847293.4,22462,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505351778,2471112.00
09/13/2017 21:15,2,0.000,ALERT,211.03,293.96,59.975,1505351703,"274151322000087","219011344069620",0.00,24.00,0,291.85,296.36,0.0,0.0,0.000,1027610.0,1027610.0,22568,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505351780,2471113.00
09/13/2017 21:30,2,0.000,ALERT,212.61,296.96,60.012,1505352603,"201051344000645","219011344069620",0.00,21.80,0,294.26,298.47,0.0,0.0,0.000,846225.6,846225.6,22435,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505352605,2471114.00
09/13/2017 21:30,2,0.000,ALERT,211.25,295.16,59.970,1505352603,"274151322000085","219011344069620",0.00,22.50,0,292.76,296.96,0.0,0.0,0.000,1045636.5,1045636.5,22311,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505352607,2471115.00
09/13/2017 21:30,2,0.000,ALERT,212.83,296.66,60.012,1505352603,"201051344000633","219011344069620",0.00,21.00,0,292.76,297.87,0.0,0.0,0.000,833505.7,833505.7,22489,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505352609,2471116.00
09/13/2017 21:30,2,0.000,ALERT,212.38,297.26,60.012,1505352603,"201051344000469","219011344069620",0.00,20.70,0,293.36,298.17,0.0,0.0,0.000,837665.5,837665.5,22447,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505352611,2471117.00
09/13/2017 21:30,2,0.000,ALERT,211.48,296.66,60.018,1505352603,"201051344000646","219011344069620",0.00,21.30,0,293.36,298.77,0.0,0.0,0.000,831588.7,831588.7,22439,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505352613,2471118.00
09/13/2017 21:30,2,0.000,ALERT,210.80,295.46,59.975,1505352603,"274151322000052","219011344069620",0.00,22.50,0,292.76,296.96,0.0,0.0,0.000,1090418.5,1090418.5,22310,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505352614,2471119.00
09/13/2017 21:30,2,0.000,ALERT,212.38,297.57,60.012,1505352603,"201051344000585","219011344069620",0.00,21.50,0,293.36,299.07,0.0,0.0,0.000,846380.1,846380.1,22434,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505352616,2471120.00
09/13/2017 21:30,2,0.000,ALERT,212.16,297.57,60.012,1505352603,"201051344001230","219011344069620",0.00,21.30,0,294.26,299.07,0.0,0.0,0.000,835960.6,835960.6,22487,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505352618,2471121.00
09/13/2017 21:30,2,0.000,ALERT,212.61,298.17,60.034,1505352603,"201051344000582","219011344069620",0.00,21.30,0,295.16,299.67,0.0,0.0,0.000,824769.5,824769.5,22426,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505352620,2471122.00
09/13/2017 21:30,2,0.000,ALERT,211.93,297.26,60.034,1505352603,"201051344000955","219011344069620",0.00,21.30,0,294.26,298.77,0.0,0.0,0.000,845367.2,845367.2,22446,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505352622,2471123.00
09/13/2017 21:30,2,0.000,ALERT,210.80,294.56,60.007,1505352603,"274151322000094","219011344069620",0.00,22.50,0,292.16,296.06,0.0,0.0,0.000,904028.8,904028.8,22770,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505352623,2471124.00
09/13/2017 21:30,2,0.000,ALERT,211.93,297.87,60.007,1505352603,"201051344000579","219011344069620",0.00,21.50,0,295.16,299.07,0.0,0.0,0.000,856183.3,856183.3,22447,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505352625,2471125.00
09/13/2017 21:30,2,0.000,ALERT,212.16,297.87,60.012,1505352603,"201051344000890","219011344069620",0.00,21.50,0,294.86,299.97,0.0,0.0,0.000,839532.4,839532.4,22445,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505352627,2471126.00
09/13/2017 21:30,2,0.000,ALERT,212.38,297.57,60.034,1505352603,"201051344000438","219011344069620",0.00,21.00,0,294.56,299.37,0.0,0.0,0.000,841680.8,841680.8,22431,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505352629,2471127.00
09/13/2017 21:30,2,0.000,ALERT,212.38,296.96,59.996,1505352603,"201051344000417","219011344069620",0.00,21.50,0,293.66,298.17,0.0,0.0,0.000,741189.2,741189.2,22475,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505352631,2471128.00
09/13/2017 21:30,2,0.000,ALERT,211.03,295.46,59.981,1505352603,"274151322000083","219011344069620",0.00,22.00,0,293.06,296.96,0.0,0.0,0.000,1079408.6,1079408.6,22326,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505352632,2471129.00
09/13/2017 21:30,2,0.000,ALERT,211.25,294.26,60.002,1505352603,"274151322000076","219011344069620",0.00,22.50,0,292.76,296.96,0.0,0.0,0.000,1153037.0,1153037.0,22314,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505352634,2471130.00
09/13/2017 21:30,2,0.000,ALERT,212.16,297.87,60.007,1505352603,"201051344000868","219011344069620",0.00,21.30,0,295.16,299.37,0.0,0.0,0.000,835929.5,835929.5,22460,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505352636,2471131.00
09/13/2017 21:30,2,0.000,ALERT,211.03,295.76,59.986,1505352603,"274151322000095","219011344069620",0.00,22.00,0,293.96,297.57,0.0,0.0,0.000,1141936.1,1141936.1,22351,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505352638,2471132.00
09/13/2017 21:30,2,0.000,ALERT,212.16,297.26,59.981,1505352603,"201051344000988","219011344069620",0.00,21.30,0,292.16,298.77,0.0,0.0,0.000,713549.8,713549.8,22423,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505352640,2471133.00
09/13/2017 21:30,2,0.000,ALERT,212.16,296.66,59.975,1505352603,"201051344001025","219011344069620",0.00,21.00,0,294.26,299.37,0.0,0.0,0.000,843098.4,843098.4,22430,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505352641,2471134.00
09/13/2017 21:30,2,0.000,ALERT,212.16,297.57,60.002,1505352603,"201051344000458","219011344069620",0.00,22.00,0,294.86,299.37,0.0,0.0,0.000,846972.1,846972.1,22427,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505352643,2471135.00
09/13/2017 21:30,2,0.000,ALERT,212.83,297.26,60.023,1505352603,"201051344000853","219011344069620",0.00,21.00,0,294.86,299.07,0.0,0.0,0.000,848512.2,848512.2,22458,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505352645,2471136.00
09/13/2017 21:30,2,0.000,ALERT,212.61,297.57,60.007,1505352603,"201051344000685","219011344069620",0.00,21.30,0,294.26,299.07,0.0,0.0,0.000,841490.7,841490.7,22478,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505352647,2471137.00
09/13/2017 21:30,2,0.000,ALERT,212.38,296.96,59.996,1505352603,"201051344000917","219011344069620",0.00,21.80,0,293.36,298.47,0.0,0.0,0.000,838118.8,838118.8,22473,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505352649,2471138.00
09/13/2017 21:30,2,0.000,ALERT,212.61,297.87,59.996,1505352603,"201051344001145","219011344069620",0.00,21.00,0,295.16,299.97,0.0,0.0,0.000,846227.5,846227.5,22457,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505352651,2471139.00
09/13/2017 21:30,2,0.000,ALERT,212.38,296.66,59.981,1505352603,"201051344000651","219011344069620",0.00,20.70,0,293.96,298.47,0.0,0.0,0.000,835300.8,835300.8,22447,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505352653,2471140.00
09/13/2017 21:30,2,0.000,ALERT,210.57,294.86,59.965,1505352603,"274151322000088","219011344069620",0.00,22.50,0,292.76,296.66,0.0,0.0,0.000,1036231.4,1036231.4,22321,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505352654,2471141.00
09/13/2017 21:30,2,0.000,ALERT,211.70,294.26,59.975,1505352603,"274151322000068","219011344069620",0.00,23.00,0,292.16,295.76,0.0,0.0,0.000,905124.3,905124.3,22780,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505352656,2471142.00
09/13/2017 21:30,2,0.000,ALERT,211.93,297.26,60.012,1505352603,"201051344001135","219011344069620",0.00,21.30,0,294.56,299.37,0.0,0.0,0.000,830854.8,830854.8,22404,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505352658,2471143.00
09/13/2017 21:30,2,0.000,ALERT,211.93,297.87,59.949,1505352603,"201051344000594","219011344069620",0.00,21.50,0,294.56,299.37,0.0,0.0,0.000,850561.8,850561.8,22442,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505352660,2471144.00
09/13/2017 21:30,2,0.000,ALERT,212.38,297.57,59.975,1505352603,"201051344001203","219011344069620",0.00,21.30,0,294.56,300.57,0.0,0.0,0.000,841132.0,841132.0,22472,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505352662,2471145.00
09/13/2017 21:30,2,0.000,ALERT,210.80,295.76,60.007,1505352603,"274151322000054","219011344069620",0.00,22.50,0,293.06,297.26,0.0,0.0,0.000,1051429.2,1051429.2,22289,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505352663,2471146.00
09/13/2017 21:30,2,0.000,ALERT,212.38,296.96,60.007,1505352603,"201051344000867","219011344069620",0.00,21.80,0,294.26,299.07,0.0,0.0,0.000,834648.0,834648.0,22473,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505352665,2471147.00
09/13/2017 21:30,2,0.000,ALERT,212.38,297.57,59.986,1505352603,"201051344001093","219011344069620",0.00,21.80,0,294.26,298.77,0.0,0.0,0.000,838069.7,838069.7,22480,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505352667,2471148.00
09/13/2017 21:30,2,0.000,ALERT,212.16,297.26,60.002,1505352603,"201051344000900","219011344069620",0.00,21.30,0,294.26,298.47,0.0,0.0,0.000,856881.9,856881.9,22475,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505352669,2471149.00
09/13/2017 21:30,2,0.000,ALERT,212.61,296.96,60.007,1505352603,"201051344000648","219011344069620",0.00,21.00,0,293.96,298.77,0.0,0.0,0.000,842665.1,842665.1,22441,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505352671,2471150.00
09/13/2017 21:30,2,0.000,ALERT,212.38,297.87,59.970,1505352603,"201051344000569","219011344069620",0.00,21.30,0,295.16,299.37,0.0,0.0,0.000,858276.6,858276.6,22409,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505352672,2471151.00
09/13/2017 21:30,2,0.000,ALERT,212.16,297.57,60.007,1505352603,"201051344000983","219011344069620",0.00,21.30,0,294.86,299.07,0.0,0.0,0.000,849373.3,849373.3,22445,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505352674,2471152.00
09/13/2017 21:30,2,0.000,ALERT,212.38,297.26,60.012,1505352603,"201051344001158","219011344069620",0.00,21.00,0,293.96,298.17,0.0,0.0,0.000,832694.7,832694.7,22448,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505352676,2471153.00
09/13/2017 21:30,2,0.000,ALERT,212.61,297.87,60.044,1505352603,"201051344000576","219011344069620",0.00,21.00,0,294.56,298.77,0.0,0.0,0.000,847293.4,847293.4,22464,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505352678,2471154.00
09/13/2017 21:30,2,0.000,ALERT,211.25,294.86,59.970,1505352603,"274151322000087","219011344069620",0.00,23.30,0,292.16,296.36,0.0,0.0,0.000,1027610.0,1027610.0,22570,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505352680,2471155.00
09/13/2017 21:45,2,0.000,ALERT,212.83,297.57,60.028,1505353503,"201051344000645","219011344069620",0.00,21.50,0,294.86,299.07,0.0,0.0,0.000,846225.6,846225.6,22437,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505353505,2471156.00
09/13/2017 21:45,2,0.000,ALERT,211.70,296.96,59.996,1505353503,"274151322000085","219011344069620",0.00,22.30,0,292.46,298.47,0.0,0.0,0.000,1045636.5,1045636.5,22313,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505353507,2471157.00
09/13/2017 21:45,2,0.000,ALERT,213.06,297.26,59.938,1505353503,"201051344000633","219011344069620",0.00,20.70,0,293.36,298.77,0.0,0.0,0.000,833505.7,833505.7,22491,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505353508,2471158.00
09/13/2017 21:45,2,0.000,ALERT,212.61,297.57,60.023,1505353503,"201051344000469","219011344069620",0.00,20.30,0,294.26,298.77,0.0,0.0,0.000,837665.5,837665.5,22449,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505353510,2471159.00
09/13/2017 21:45,2,0.000,ALERT,212.38,297.87,60.002,1505353503,"201051344000646","219011344069620",0.00,21.00,0,293.96,299.37,0.0,0.0,0.000,831588.7,831588.7,22441,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505353512,2471160.00
09/13/2017 21:45,2,0.000,ALERT,211.25,296.66,60.012,1505353503,"274151322000052","219011344069620",0.00,22.30,0,292.46,298.47,0.0,0.0,0.000,1090418.5,1090418.5,22312,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505353514,2471161.00
09/13/2017 21:45,2,0.000,ALERT,212.83,298.17,59.975,1505353503,"201051344000585","219011344069620",0.00,21.30,0,294.56,299.67,0.0,0.0,0.000,846380.1,846380.1,22436,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505353516,2471162.00
09/13/2017 21:45,2,0.000,ALERT,212.61,298.47,59.986,1505353503,"201051344001230","219011344069620",0.00,21.00,0,295.16,299.97,0.0,0.0,0.000,835960.6,835960.6,22489,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505353518,2471163.00
09/13/2017 21:45,2,0.000,ALERT,213.06,299.07,59.996,1505353503,"201051344000582","219011344069620",0.00,21.00,0,295.76,300.27,0.0,0.0,0.000,824769.5,824769.5,22428,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505353519,2471164.00
09/13/2017 21:45,2,0.000,ALERT,212.16,297.87,60.002,1505353503,"201051344000955","219011344069620",0.00,21.00,0,295.16,299.37,0.0,0.0,0.000,845367.2,845367.2,22448,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505353521,2471165.00
09/13/2017 21:45,2,0.000,ALERT,211.70,296.06,60.007,1505353503,"274151322000094","219011344069620",0.00,22.00,0,293.06,297.57,0.0,0.0,0.000,904028.8,904028.8,22772,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505353523,2471166.00
09/13/2017 21:45,2,0.000,ALERT,212.38,298.17,59.922,1505353503,"201051344000579","219011344069620",0.00,21.30,0,295.76,299.97,0.0,0.0,0.000,856183.3,856183.3,22449,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505353525,2471167.00
09/13/2017 21:45,2,0.000,ALERT,212.38,298.47,60.007,1505353503,"201051344000890","219011344069620",0.00,21.30,0,295.46,300.87,0.0,0.0,0.000,839532.4,839532.4,22447,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505353527,2471168.00
09/13/2017 21:45,2,0.000,ALERT,212.83,298.17,60.002,1505353503,"201051344000438","219011344069620",0.00,20.70,0,295.46,299.97,0.0,0.0,0.000,841680.8,841680.8,22433,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505353528,2471169.00
09/13/2017 21:45,2,0.000,ALERT,212.83,297.57,60.002,1505353503,"201051344000417","219011344069620",0.00,21.30,0,294.56,299.07,0.0,0.0,0.000,741189.2,741189.2,22477,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505353530,2471170.00
09/13/2017 21:45,2,0.000,ALERT,211.70,296.96,59.970,1505353503,"274151322000083","219011344069620",0.00,21.80,0,293.66,298.47,0.0,0.0,0.000,1079408.6,1079408.6,22328,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505353532,2471171.00
09/13/2017 21:45,2,0.000,ALERT,212.16,296.36,60.012,1505353503,"274151322000076","219011344069620",0.00,22.00,0,293.36,298.47,0.0,0.0,0.000,1153037.0,1153037.0,22316,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505353534,2471172.00
09/13/2017 21:45,2,0.000,ALERT,212.61,298.47,60.002,1505353503,"201051344000868","219011344069620",0.00,21.00,0,296.06,300.27,0.0,0.0,0.000,835929.5,835929.5,22462,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505353536,2471173.00
09/13/2017 21:45,2,0.000,ALERT,211.70,297.57,59.970,1505353503,"274151322000095","219011344069620",0.00,21.80,0,294.26,299.07,0.0,0.0,0.000,1141936.1,1141936.1,22353,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505353538,2471174.00
09/13/2017 21:45,2,0.000,ALERT,212.38,297.57,59.991,1505353503,"201051344000988","219011344069620",0.00,21.00,0,292.76,299.07,0.0,0.0,0.000,713549.8,713549.8,22425,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505353539,2471175.00
09/13/2017 21:45,2,0.000,ALERT,212.61,297.57,59.975,1505353503,"201051344001025","219011344069620",0.00,20.70,0,294.56,300.27,0.0,0.0,0.000,843098.4,843098.4,22432,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505353541,2471176.00
09/13/2017 21:45,2,0.000,ALERT,212.38,297.87,60.007,1505353503,"201051344000458","219011344069620",0.00,21.80,0,295.46,300.27,0.0,0.0,0.000,846972.1,846972.1,22429,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505353543,2471177.00
09/13/2017 21:45,2,0.000,ALERT,213.06,297.57,60.039,1505353503,"201051344000853","219011344069620",0.00,20.70,0,295.46,299.67,0.0,0.0,0.000,848512.2,848512.2,22460,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505353545,2471178.00
09/13/2017 21:45,2,0.000,ALERT,213.06,298.17,59.996,1505353503,"201051344000685","219011344069620",0.00,21.00,0,295.16,299.67,0.0,0.0,0.000,841490.7,841490.7,22480,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505353546,2471179.00
09/13/2017 21:45,2,0.000,ALERT,212.83,297.57,59.975,1505353503,"201051344000917","219011344069620",0.00,21.50,0,293.96,299.07,0.0,0.0,0.000,838118.8,838118.8,22475,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505353548,2471180.00
09/13/2017 21:45,2,0.000,ALERT,213.06,298.47,59.981,1505353503,"201051344001145","219011344069620",0.00,20.70,0,295.46,300.57,0.0,0.0,0.000,846227.5,846227.5,22459,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505353550,2471181.00
09/13/2017 21:45,2,0.000,ALERT,212.83,297.57,59.959,1505353503,"201051344000651","219011344069620",0.00,20.30,0,294.86,299.37,0.0,0.0,0.000,835300.8,835300.8,22449,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505353552,2471182.00
09/13/2017 21:45,2,0.000,ALERT,211.48,296.36,59.991,1505353503,"274151322000088","219011344069620",0.00,22.00,0,293.36,298.17,0.0,0.0,0.000,1036231.4,1036231.4,22323,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505353554,2471183.00
09/13/2017 21:45,2,0.000,ALERT,212.61,295.76,59.949,1505353503,"274151322000068","219011344069620",0.00,22.50,0,293.06,297.57,0.0,0.0,0.000,905124.3,905124.3,22782,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505353556,2471184.00
09/13/2017 21:45,2,0.000,ALERT,212.38,297.87,59.986,1505353503,"201051344001135","219011344069620",0.00,20.70,0,295.16,299.97,0.0,0.0,0.000,830854.8,830854.8,22406,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505353557,2471185.00
09/13/2017 21:45,2,0.000,ALERT,212.38,298.17,59.991,1505353503,"201051344000594","219011344069620",0.00,21.30,0,294.86,299.97,0.0,0.0,0.000,850561.8,850561.8,22444,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505353559,2471186.00
09/13/2017 21:45,2,0.000,ALERT,212.83,297.87,59.970,1505353503,"201051344001203","219011344069620",0.00,21.00,0,295.16,301.47,0.0,0.0,0.000,841132.0,841132.0,22474,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505353561,2471187.00
09/13/2017 21:45,2,0.000,ALERT,211.70,296.96,59.965,1505353503,"274151322000054","219011344069620",0.00,22.30,0,293.66,298.77,0.0,0.0,0.000,1051429.2,1051429.2,22291,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505353563,2471188.00
09/13/2017 21:45,2,0.000,ALERT,212.61,297.57,59.965,1505353503,"201051344000867","219011344069620",0.00,21.50,0,294.86,299.67,0.0,0.0,0.000,834648.0,834648.0,22475,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505353565,2471189.00
09/13/2017 21:45,2,0.000,ALERT,212.83,298.17,59.970,1505353503,"201051344001093","219011344069620",0.00,21.50,0,295.16,299.37,0.0,0.0,0.000,838069.7,838069.7,22482,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505353566,2471190.00
09/13/2017 21:45,2,0.000,ALERT,212.38,297.57,59.996,1505353503,"201051344000900","219011344069620",0.00,21.00,0,294.86,299.37,0.0,0.0,0.000,856881.9,856881.9,22477,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505353568,2471191.00
09/13/2017 21:45,2,0.000,ALERT,212.61,296.96,59.959,1505353503,"201051344000648","219011344069620",0.00,20.70,0,295.16,299.37,0.0,0.0,0.000,842665.1,842665.1,22443,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505353570,2471192.00
09/13/2017 21:45,2,0.000,ALERT,212.61,297.87,59.970,1505353503,"201051344000569","219011344069620",0.00,21.00,0,296.06,300.27,0.0,0.0,0.000,858276.6,858276.6,22411,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505353572,2471193.00
09/13/2017 21:45,2,0.000,ALERT,212.61,297.87,59.996,1505353503,"201051344000983","219011344069620",0.00,21.00,0,296.06,299.97,0.0,0.0,0.000,849373.3,849373.3,22447,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505353574,2471194.00
09/13/2017 21:45,2,0.000,ALERT,212.38,297.26,59.965,1505353503,"201051344001158","219011344069620",0.00,20.70,0,294.56,298.77,0.0,0.0,0.000,832694.7,832694.7,22450,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505353576,2471195.00
09/13/2017 21:45,2,0.000,ALERT,212.83,297.57,59.991,1505353503,"201051344000576","219011344069620",0.00,20.70,0,295.16,299.67,0.0,0.0,0.000,847293.4,847293.4,22466,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505353578,2471196.00
09/13/2017 21:45,2,0.000,ALERT,211.93,295.46,59.975,1505353503,"274151322000087","219011344069620",0.00,22.80,0,292.76,297.87,0.0,0.0,0.000,1027610.0,1027610.0,22572,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505353579,2471197.00
09/13/2017 22:00,2,0.000,ALERT,212.83,297.26,60.007,1505354403,"201051344000645","219011344069620",0.00,21.30,0,295.46,299.67,0.0,0.0,0.000,846225.6,846225.6,22439,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505354405,2471198.00
09/13/2017 22:00,2,0.000,ALERT,212.16,296.36,59.996,1505354403,"274151322000085","219011344069620",0.00,21.80,0,294.26,298.17,0.0,0.0,0.000,1045636.5,1045636.5,22315,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505354407,2471199.00
09/13/2017 22:00,2,0.000,ALERT,213.06,296.96,60.007,1505354403,"201051344000633","219011344069620",0.00,20.70,0,293.66,299.37,0.0,0.0,0.000,833505.7,833505.7,22493,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505354409,2471200.00
09/13/2017 22:00,2,0.000,ALERT,212.61,297.26,60.012,1505354403,"201051344000469","219011344069620",0.00,20.00,0,294.56,299.37,0.0,0.0,0.000,837665.5,837665.5,22451,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505354411,2471201.00
09/13/2017 22:00,2,0.000,ALERT,212.61,298.17,60.002,1505354403,"201051344000646","219011344069620",0.00,20.70,0,294.86,299.67,0.0,0.0,0.000,831588.7,831588.7,22443,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505354413,2471202.00
09/13/2017 22:00,2,0.000,ALERT,211.70,296.96,60.018,1505354403,"274151322000052","219011344069620",0.00,21.80,0,293.96,298.47,0.0,0.0,0.000,1090418.5,1090418.5,22314,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505354414,2471203.00
09/13/2017 22:00,2,0.000,ALERT,213.06,298.47,59.965,1505354403,"201051344000585","219011344069620",0.00,21.00,0,295.46,299.97,0.0,0.0,0.000,846380.1,846380.1,22438,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505354416,2471204.00
09/13/2017 22:00,2,0.000,ALERT,212.83,298.47,60.034,1505354403,"201051344001230","219011344069620",0.00,20.70,0,296.06,300.27,0.0,0.0,0.000,835960.6,835960.6,22491,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505354418,2471205.00
09/13/2017 22:00,2,0.000,ALERT,213.51,299.07,60.007,1505354403,"201051344000582","219011344069620",0.00,20.70,0,296.36,300.57,0.0,0.0,0.000,824769.5,824769.5,22430,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505354420,2471206.00
09/13/2017 22:00,2,0.000,ALERT,212.38,298.17,60.007,1505354403,"201051344000955","219011344069620",0.00,20.70,0,295.46,299.97,0.0,0.0,0.000,845367.2,845367.2,22450,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505354422,2471207.00
09/13/2017 22:00,2,0.000,ALERT,212.16,296.36,59.954,1505354403,"274151322000094","219011344069620",0.00,21.80,0,293.96,297.87,0.0,0.0,0.000,904028.8,904028.8,22774,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505354423,2471208.00
09/13/2017 22:00,2,0.000,ALERT,212.61,298.17,60.018,1505354403,"201051344000579","219011344069620",0.00,21.00,0,296.36,300.27,0.0,0.0,0.000,856183.3,856183.3,22451,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505354425,2471209.00
09/13/2017 22:00,2,0.000,ALERT,212.83,298.77,59.986,1505354403,"201051344000890","219011344069620",0.00,21.30,0,295.76,301.17,0.0,0.0,0.000,839532.4,839532.4,22449,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505354427,2471210.00
09/13/2017 22:00,2,0.000,ALERT,213.29,298.47,60.007,1505354403,"201051344000438","219011344069620",0.00,20.70,0,296.06,300.27,0.0,0.0,0.000,841680.8,841680.8,22435,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505354429,2471211.00
09/13/2017 22:00,2,0.000,ALERT,213.29,297.87,60.012,1505354403,"201051344000417","219011344069620",0.00,21.00,0,295.16,299.37,0.0,0.0,0.000,741189.2,741189.2,22479,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505354431,2471212.00
09/13/2017 22:00,2,0.000,ALERT,211.93,297.57,60.007,1505354403,"274151322000083","219011344069620",0.00,21.50,0,294.26,298.47,0.0,0.0,0.000,1079408.6,1079408.6,22330,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505354433,2471213.00
09/13/2017 22:00,2,0.000,ALERT,212.61,296.66,59.986,1505354403,"274151322000076","219011344069620",0.00,21.80,0,293.96,298.47,0.0,0.0,0.000,1153037.0,1153037.0,22318,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505354435,2471214.00
09/13/2017 22:00,2,0.000,ALERT,212.61,298.17,60.012,1505354403,"201051344000868","219011344069620",0.00,20.70,0,296.36,300.57,0.0,0.0,0.000,835929.5,835929.5,22464,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505354437,2471215.00
09/13/2017 22:00,2,0.000,ALERT,211.93,297.87,59.986,1505354403,"274151322000095","219011344069620",0.00,21.50,0,295.16,299.07,0.0,0.0,0.000,1141936.1,1141936.1,22355,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505354438,2471216.00
09/13/2017 22:00,2,0.000,ALERT,212.61,297.57,60.012,1505354403,"201051344000988","219011344069620",0.00,21.00,0,293.06,299.07,0.0,0.0,0.000,713549.8,713549.8,22427,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505354440,2471217.00
09/13/2017 22:00,2,0.000,ALERT,212.83,297.87,59.981,1505354403,"201051344001025","219011344069620",0.00,20.30,0,295.16,300.57,0.0,0.0,0.000,843098.4,843098.4,22434,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505354442,2471218.00
09/13/2017 22:00,2,0.000,ALERT,212.61,297.87,60.018,1505354403,"201051344000458","219011344069620",0.00,21.50,0,295.76,300.57,0.0,0.0,0.000,846972.1,846972.1,22431,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505354444,2471219.00
09/13/2017 22:00,2,0.000,ALERT,213.29,297.57,60.034,1505354403,"201051344000853","219011344069620",0.00,20.70,0,295.76,299.67,0.0,0.0,0.000,848512.2,848512.2,22462,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505354446,2471220.00
09/13/2017 22:00,2,0.000,ALERT,213.29,298.47,59.986,1505354403,"201051344000685","219011344069620",0.00,20.70,0,295.46,299.97,0.0,0.0,0.000,841490.7,841490.7,22482,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505354448,2471221.00
