ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/13/2017 22:00,2,0.000,ALERT,213.06,298.17,59.986,1505354403,"201051344000917","219011344069620",0.00,21.50,0,294.26,299.37,0.0,0.0,0.000,838118.8,838118.8,22477,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505354449,2471222.00
09/13/2017 22:00,2,0.000,ALERT,213.29,299.07,60.007,1505354403,"201051344001145","219011344069620",0.00,20.30,0,296.06,300.87,0.0,0.0,0.000,846227.5,846227.5,22461,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505354451,2471223.00
09/13/2017 22:00,2,0.000,ALERT,213.29,298.17,59.981,1505354403,"201051344000651","219011344069620",0.00,20.00,0,295.46,299.67,0.0,0.0,0.000,835300.8,835300.8,22451,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505354453,2471224.00
09/13/2017 22:00,2,0.000,ALERT,211.70,296.96,59.981,1505354403,"274151322000088","219011344069620",0.00,21.80,0,293.96,298.17,0.0,0.0,0.000,1036231.4,1036231.4,22325,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505354455,2471225.00
09/13/2017 22:00,2,0.000,ALERT,212.61,296.06,59.991,1505354403,"274151322000068","219011344069620",0.00,22.30,0,293.36,297.26,0.0,0.0,0.000,905124.3,905124.3,22784,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505354456,2471226.00
09/13/2017 22:00,2,0.000,ALERT,212.61,298.47,59.970,1505354403,"201051344001135","219011344069620",0.00,20.70,0,296.06,300.57,0.0,0.0,0.000,830854.8,830854.8,22408,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505354458,2471227.00
09/13/2017 22:00,2,0.000,ALERT,212.38,298.47,60.012,1505354403,"201051344000594","219011344069620",0.00,21.00,0,295.16,299.97,0.0,0.0,0.000,850561.8,850561.8,22446,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505354460,2471228.00
09/13/2017 22:00,2,0.000,ALERT,213.06,298.17,59.996,1505354403,"201051344001203","219011344069620",0.00,21.00,0,296.06,301.77,0.0,0.0,0.000,841132.0,841132.0,22476,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505354462,2471229.00
09/13/2017 22:00,2,0.000,ALERT,211.93,297.87,59.991,1505354403,"274151322000054","219011344069620",0.00,22.00,0,293.96,298.77,0.0,0.0,0.000,1051429.2,1051429.2,22293,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505354464,2471230.00
09/13/2017 22:00,2,0.000,ALERT,212.83,297.57,60.028,1505354403,"201051344000867","219011344069620",0.00,21.30,0,295.16,299.97,0.0,0.0,0.000,834648.0,834648.0,22477,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505354466,2471231.00
09/13/2017 22:00,2,0.000,ALERT,213.06,298.47,59.975,1505354403,"201051344001093","219011344069620",0.00,21.30,0,295.76,299.97,0.0,0.0,0.000,838069.7,838069.7,22484,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505354467,2471232.00
09/13/2017 22:00,2,0.000,ALERT,212.61,297.87,59.981,1505354403,"201051344000900","219011344069620",0.00,20.70,0,295.16,299.37,0.0,0.0,0.000,856881.9,856881.9,22479,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505354469,2471233.00
09/13/2017 22:00,2,0.000,ALERT,213.06,296.96,59.975,1505354403,"201051344000648","219011344069620",0.00,20.30,0,294.86,299.67,0.0,0.0,0.000,842665.1,842665.1,22445,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505354471,2471234.00
09/13/2017 22:00,2,0.000,ALERT,212.83,298.17,59.991,1505354403,"201051344000569","219011344069620",0.00,21.00,0,295.76,299.97,0.0,0.0,0.000,858276.6,858276.6,22413,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505354473,2471235.00
09/13/2017 22:00,2,0.000,ALERT,212.61,298.17,59.970,1505354403,"201051344000983","219011344069620",0.00,21.00,0,296.06,299.97,0.0,0.0,0.000,849373.3,849373.3,22449,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505354474,2471236.00
09/13/2017 22:00,2,0.000,ALERT,212.83,297.57,60.018,1505354403,"201051344001158","219011344069620",0.00,20.30,0,294.56,298.77,0.0,0.0,0.000,832694.7,832694.7,22452,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505354477,2471237.00
09/13/2017 22:00,2,0.000,ALERT,213.29,298.77,59.975,1505354403,"201051344000576","219011344069620",0.00,20.70,0,295.46,299.67,0.0,0.0,0.000,847293.4,847293.4,22468,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505354479,2471238.00
09/13/2017 22:00,2,0.000,ALERT,212.16,296.66,59.991,1505354403,"274151322000087","219011344069620",0.00,22.30,0,293.66,297.87,0.0,0.0,0.000,1027610.0,1027610.0,22574,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505354481,2471239.00
09/13/2017 22:15,2,0.000,ALERT,213.06,297.87,59.986,1505355303,"201051344000645","219011344069620",0.00,21.00,0,295.16,299.67,0.0,0.0,0.000,846225.6,846225.6,22441,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505355305,2471240.00
09/13/2017 22:15,2,0.000,ALERT,212.38,296.66,59.975,1505355303,"274151322000085","219011344069620",0.00,21.50,0,294.86,299.37,0.0,0.0,0.000,1045636.5,1045636.5,22317,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505355307,2471241.00
09/13/2017 22:15,2,0.000,ALERT,213.51,298.17,60.002,1505355303,"201051344000633","219011344069620",0.00,20.30,0,293.36,299.37,0.0,0.0,0.000,833505.7,833505.7,22495,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505355309,2471242.00
09/13/2017 22:15,2,0.000,ALERT,213.06,298.17,59.986,1505355303,"201051344000469","219011344069620",0.00,19.80,0,294.26,299.37,0.0,0.0,0.000,837665.5,837665.5,22453,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505355310,2471243.00
09/13/2017 22:15,2,0.000,ALERT,212.61,298.17,59.996,1505355303,"201051344000646","219011344069620",0.00,20.70,0,295.16,301.17,0.0,0.0,0.000,831588.7,831588.7,22445,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505355312,2471244.00
09/13/2017 22:15,2,0.000,ALERT,211.93,297.87,59.975,1505355303,"274151322000052","219011344069620",0.00,21.80,0,294.26,299.67,0.0,0.0,0.000,1090418.5,1090418.5,22316,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505355314,2471245.00
09/13/2017 22:15,2,0.000,ALERT,213.06,298.47,59.970,1505355303,"201051344000585","219011344069620",0.00,21.00,0,295.46,301.47,0.0,0.0,0.000,846380.1,846380.1,22440,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505355316,2471246.00
09/13/2017 22:15,2,0.000,ALERT,212.83,298.47,59.991,1505355303,"201051344001230","219011344069620",0.00,20.70,0,295.76,301.47,0.0,0.0,0.000,835960.6,835960.6,22493,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505355318,2471247.00
09/13/2017 22:15,2,0.000,ALERT,213.29,299.07,59.965,1505355303,"201051344000582","219011344069620",0.00,20.30,0,296.66,302.07,0.0,0.0,0.000,824769.5,824769.5,22432,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505355319,2471248.00
09/13/2017 22:15,2,0.000,ALERT,212.38,298.17,59.981,1505355303,"201051344000955","219011344069620",0.00,20.70,0,296.06,301.17,0.0,0.0,0.000,845367.2,845367.2,22452,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505355321,2471249.00
09/13/2017 22:15,2,0.000,ALERT,212.16,296.96,59.933,1505355303,"274151322000094","219011344069620",0.00,21.30,0,294.56,298.77,0.0,0.0,0.000,904028.8,904028.8,22776,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505355323,2471250.00
09/13/2017 22:15,2,0.000,ALERT,212.83,299.07,59.991,1505355303,"201051344000579","219011344069620",0.00,21.00,0,296.36,300.57,0.0,0.0,0.000,856183.3,856183.3,22453,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505355325,2471251.00
09/13/2017 22:15,2,0.000,ALERT,212.61,298.77,59.996,1505355303,"201051344000890","219011344069620",0.00,21.00,0,296.36,302.37,0.0,0.0,0.000,839532.4,839532.4,22451,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505355326,2471252.00
09/13/2017 22:15,2,0.000,ALERT,212.83,298.47,59.981,1505355303,"201051344000438","219011344069620",0.00,20.30,0,296.06,301.47,0.0,0.0,0.000,841680.8,841680.8,22437,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505355328,2471253.00
09/13/2017 22:15,2,0.000,ALERT,212.61,297.57,59.986,1505355303,"201051344000417","219011344069620",0.00,21.00,0,295.76,300.57,0.0,0.0,0.000,741189.2,741189.2,22481,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505355330,2471254.00
09/13/2017 22:15,2,0.000,ALERT,212.16,297.57,59.996,1505355303,"274151322000083","219011344069620",0.00,21.30,0,294.86,299.67,0.0,0.0,0.000,1079408.6,1079408.6,22332,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505355332,2471255.00
09/13/2017 22:15,2,0.000,ALERT,212.61,296.96,59.986,1505355303,"274151322000076","219011344069620",0.00,21.50,0,294.56,299.67,0.0,0.0,0.000,1153037.0,1153037.0,22320,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505355334,2471256.00
09/13/2017 22:15,2,0.000,ALERT,212.61,299.07,60.007,1505355303,"201051344000868","219011344069620",0.00,20.70,0,296.36,300.87,0.0,0.0,0.000,835929.5,835929.5,22466,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505355335,2471257.00
09/13/2017 22:15,2,0.000,ALERT,212.16,297.87,59.981,1505355303,"274151322000095","219011344069620",0.00,21.30,0,295.76,299.97,0.0,0.0,0.000,1141936.1,1141936.1,22357,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505355337,2471258.00
09/13/2017 22:15,2,0.000,ALERT,212.38,298.17,59.996,1505355303,"201051344000988","219011344069620",0.00,20.70,0,293.06,299.67,0.0,0.0,0.000,713549.8,713549.8,22429,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505355339,2471259.00
09/13/2017 22:15,2,0.000,ALERT,212.61,297.87,60.007,1505355303,"201051344001025","219011344069620",0.00,20.30,0,295.76,301.77,0.0,0.0,0.000,843098.4,843098.4,22436,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505355341,2471260.00
09/13/2017 22:15,2,0.000,ALERT,212.38,298.17,59.975,1505355303,"201051344000458","219011344069620",0.00,21.30,0,295.46,300.57,0.0,0.0,0.000,846972.1,846972.1,22433,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505355343,2471261.00
09/13/2017 22:15,2,0.000,ALERT,213.06,297.87,59.975,1505355303,"201051344000853","219011344069620",0.00,20.30,0,295.76,300.27,0.0,0.0,0.000,848512.2,848512.2,22464,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505355345,2471262.00
09/13/2017 22:15,2,0.000,ALERT,213.06,298.77,59.975,1505355303,"201051344000685","219011344069620",0.00,20.70,0,296.06,301.17,0.0,0.0,0.000,841490.7,841490.7,22484,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505355347,2471263.00
09/13/2017 22:15,2,0.000,ALERT,213.06,298.17,59.970,1505355303,"201051344000917","219011344069620",0.00,21.30,0,295.46,300.57,0.0,0.0,0.000,838118.8,838118.8,22479,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505355348,2471264.00
09/13/2017 22:15,2,0.000,ALERT,213.06,299.07,59.996,1505355303,"201051344001145","219011344069620",0.00,20.30,0,296.66,302.37,0.0,0.0,0.000,846227.5,846227.5,22463,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505355350,2471265.00
09/13/2017 22:15,2,0.000,ALERT,212.83,297.87,59.986,1505355303,"201051344000651","219011344069620",0.00,19.80,0,296.06,300.87,0.0,0.0,0.000,835300.8,835300.8,22453,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505355352,2471266.00
09/13/2017 22:15,2,0.000,ALERT,211.93,297.57,60.023,1505355303,"274151322000088","219011344069620",0.00,21.50,0,294.56,299.37,0.0,0.0,0.000,1036231.4,1036231.4,22327,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505355354,2471267.00
09/13/2017 22:15,2,0.000,ALERT,212.61,296.66,59.991,1505355303,"274151322000068","219011344069620",0.00,22.00,0,293.96,298.47,0.0,0.0,0.000,905124.3,905124.3,22786,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505355355,2471268.00
09/13/2017 22:15,2,0.000,ALERT,212.61,298.17,59.986,1505355303,"201051344001135","219011344069620",0.00,20.30,0,296.36,301.77,0.0,0.0,0.000,830854.8,830854.8,22410,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505355357,2471269.00
09/13/2017 22:15,2,0.000,ALERT,212.38,298.77,59.981,1505355303,"201051344000594","219011344069620",0.00,21.00,0,295.16,300.57,0.0,0.0,0.000,850561.8,850561.8,22448,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505355359,2471270.00
09/13/2017 22:15,2,0.000,ALERT,212.83,298.17,59.991,1505355303,"201051344001203","219011344069620",0.00,20.70,0,296.36,302.98,0.0,0.0,0.000,841132.0,841132.0,22478,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505355361,2471271.00
09/13/2017 22:15,2,0.000,ALERT,212.16,297.26,60.007,1505355303,"274151322000054","219011344069620",0.00,21.80,0,294.86,299.67,0.0,0.0,0.000,1051429.2,1051429.2,22295,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505355363,2471272.00
09/13/2017 22:15,2,0.000,ALERT,212.83,297.87,60.002,1505355303,"201051344000867","219011344069620",0.00,21.00,0,295.46,300.27,0.0,0.0,0.000,834648.0,834648.0,22479,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505355364,2471273.00
09/13/2017 22:15,2,0.000,ALERT,212.83,298.47,59.981,1505355303,"201051344001093","219011344069620",0.00,21.30,0,296.36,301.17,0.0,0.0,0.000,838069.7,838069.7,22486,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505355366,2471274.00
09/13/2017 22:15,2,0.000,ALERT,212.61,298.17,59.959,1505355303,"201051344000900","219011344069620",0.00,20.30,0,295.46,299.97,0.0,0.0,0.000,856881.9,856881.9,22481,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505355368,2471275.00
09/13/2017 22:15,2,0.000,ALERT,212.83,297.57,59.996,1505355303,"201051344000648","219011344069620",0.00,20.00,0,295.16,299.97,0.0,0.0,0.000,842665.1,842665.1,22447,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505355370,2471276.00
09/13/2017 22:15,2,0.000,ALERT,212.61,298.47,59.975,1505355303,"201051344000569","219011344069620",0.00,20.70,0,296.66,300.57,0.0,0.0,0.000,858276.6,858276.6,22415,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505355372,2471277.00
09/13/2017 22:15,2,0.000,ALERT,212.61,298.17,59.996,1505355303,"201051344000983","219011344069620",0.00,20.70,0,296.06,300.57,0.0,0.0,0.000,849373.3,849373.3,22451,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505355374,2471278.00
09/13/2017 22:15,2,0.000,ALERT,212.38,297.87,60.002,1505355303,"201051344001158","219011344069620",0.00,20.30,0,295.46,299.67,0.0,0.0,0.000,832694.7,832694.7,22454,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505355375,2471279.00
09/13/2017 22:15,2,0.000,ALERT,213.06,298.47,60.007,1505355303,"201051344000576","219011344069620",0.00,20.30,0,296.06,300.27,0.0,0.0,0.000,847293.4,847293.4,22470,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505355377,2471280.00
09/13/2017 22:15,2,0.000,ALERT,212.38,296.96,59.981,1505355303,"274151322000087","219011344069620",0.00,22.00,0,294.26,298.77,0.0,0.0,0.000,1027610.0,1027610.0,22576,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505355379,2471281.00
09/13/2017 22:30,2,0.000,ALERT,213.51,298.77,59.954,1505356203,"201051344000645","219011344069620",0.00,20.70,0,296.06,300.87,0.0,0.0,0.000,846225.6,846225.6,22443,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505356205,2471282.00
09/13/2017 22:30,2,0.000,ALERT,212.83,297.57,59.954,1505356203,"274151322000085","219011344069620",0.00,21.30,0,295.46,299.67,0.0,0.0,0.000,1045636.5,1045636.5,22319,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505356207,2471283.00
09/13/2017 22:30,2,0.000,ALERT,213.74,298.77,59.991,1505356203,"201051344000633","219011344069620",0.00,20.30,0,294.56,300.57,0.0,0.0,0.000,833505.7,833505.7,22497,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505356209,2471284.00
09/13/2017 22:30,2,0.000,ALERT,213.29,298.77,59.970,1505356203,"201051344000469","219011344069620",0.00,20.00,0,295.16,300.57,0.0,0.0,0.000,837665.5,837665.5,22455,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505356211,2471285.00
09/13/2017 22:30,2,0.000,ALERT,212.61,298.47,59.991,1505356203,"201051344000646","219011344069620",0.00,20.30,0,295.16,299.97,0.0,0.0,0.000,831588.7,831588.7,22447,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505356213,2471286.00
09/13/2017 22:30,2,0.000,ALERT,212.38,298.17,59.922,1505356203,"274151322000052","219011344069620",0.00,21.50,0,295.16,299.67,0.0,0.0,0.000,1090418.5,1090418.5,22318,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505356214,2471287.00
09/13/2017 22:30,2,0.000,ALERT,213.29,298.77,59.944,1505356203,"201051344000585","219011344069620",0.00,20.70,0,295.76,300.57,0.0,0.0,0.000,846380.1,846380.1,22442,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505356216,2471288.00
09/13/2017 22:30,2,0.000,ALERT,213.06,298.77,59.954,1505356203,"201051344001230","219011344069620",0.00,20.30,0,296.06,300.57,0.0,0.0,0.000,835960.6,835960.6,22495,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505356218,2471289.00
09/13/2017 22:30,2,0.000,ALERT,213.51,299.37,59.970,1505356203,"201051344000582","219011344069620",0.00,20.30,0,296.96,301.17,0.0,0.0,0.000,824769.5,824769.5,22434,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505356220,2471290.00
09/13/2017 22:30,2,0.000,ALERT,212.61,298.77,59.954,1505356203,"201051344000955","219011344069620",0.00,20.70,0,296.06,300.27,0.0,0.0,0.000,845367.2,845367.2,22454,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505356222,2471291.00
09/13/2017 22:30,2,0.000,ALERT,212.83,297.26,59.954,1505356203,"274151322000094","219011344069620",0.00,21.00,0,295.46,299.07,0.0,0.0,0.000,904028.8,904028.8,22778,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505356223,2471292.00
09/13/2017 22:30,2,0.000,ALERT,213.29,299.67,60.012,1505356203,"201051344000579","219011344069620",0.00,20.70,0,296.96,301.47,0.0,0.0,0.000,856183.3,856183.3,22455,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505356225,2471293.00
09/13/2017 22:30,2,0.000,ALERT,212.83,299.07,59.959,1505356203,"201051344000890","219011344069620",0.00,21.00,0,296.66,301.47,0.0,0.0,0.000,839532.4,839532.4,22453,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505356227,2471294.00
09/13/2017 22:30,2,0.000,ALERT,213.06,298.77,59.954,1505356203,"201051344000438","219011344069620",0.00,20.00,0,296.06,300.87,0.0,0.0,0.000,841680.8,841680.8,22439,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505356229,2471295.00
09/13/2017 22:30,2,0.000,ALERT,213.06,297.87,59.970,1505356203,"201051344000417","219011344069620",0.00,20.70,0,295.46,299.67,0.0,0.0,0.000,741189.2,741189.2,22483,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505356230,2471296.00
09/13/2017 22:30,2,0.000,ALERT,212.83,298.17,59.938,1505356203,"274151322000083","219011344069620",0.00,21.00,0,295.76,299.67,0.0,0.0,0.000,1079408.6,1079408.6,22334,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505356232,2471297.00
09/13/2017 22:30,2,0.000,ALERT,213.29,297.87,59.938,1505356203,"274151322000076","219011344069620",0.00,21.30,0,295.46,299.67,0.0,0.0,0.000,1153037.0,1153037.0,22322,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505356234,2471298.00
09/13/2017 22:30,2,0.000,ALERT,213.29,299.67,59.975,1505356203,"201051344000868","219011344069620",0.00,20.30,0,296.66,301.77,0.0,0.0,0.000,835929.5,835929.5,22468,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505356236,2471299.00
09/13/2017 22:30,2,0.000,ALERT,212.83,298.47,59.954,1505356203,"274151322000095","219011344069620",0.00,21.00,0,296.66,300.27,0.0,0.0,0.000,1141936.1,1141936.1,22359,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505356238,2471300.00
09/13/2017 22:30,2,0.000,ALERT,213.06,299.07,60.018,1505356203,"201051344000988","219011344069620",0.00,20.30,0,293.96,300.87,0.0,0.0,0.000,713549.8,713549.8,22431,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505356240,2471301.00
09/13/2017 22:30,2,0.000,ALERT,212.83,298.17,59.986,1505356203,"201051344001025","219011344069620",0.00,20.00,0,295.76,300.87,0.0,0.0,0.000,843098.4,843098.4,22438,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505356241,2471302.00
09/13/2017 22:30,2,0.000,ALERT,213.06,299.37,59.981,1505356203,"201051344000458","219011344069620",0.00,21.30,0,296.06,301.77,0.0,0.0,0.000,846972.1,846972.1,22435,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505356243,2471303.00
09/13/2017 22:30,2,0.000,ALERT,213.74,298.77,60.018,1505356203,"201051344000853","219011344069620",0.00,20.00,0,296.06,301.17,0.0,0.0,0.000,848512.2,848512.2,22466,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505356245,2471304.00
09/13/2017 22:30,2,0.000,ALERT,213.29,298.77,59.986,1505356203,"201051344000685","219011344069620",0.00,20.30,0,296.06,300.87,0.0,0.0,0.000,841490.7,841490.7,22486,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505356247,2471305.00
09/13/2017 22:30,2,0.000,ALERT,213.06,298.17,59.996,1505356203,"201051344000917","219011344069620",0.00,21.30,0,295.16,299.97,0.0,0.0,0.000,838118.8,838118.8,22481,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505356249,2471306.00
09/13/2017 22:30,2,0.000,ALERT,213.29,299.07,59.959,1505356203,"201051344001145","219011344069620",0.00,20.00,0,296.66,301.47,0.0,0.0,0.000,846227.5,846227.5,22465,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505356250,2471307.00
09/13/2017 22:30,2,0.000,ALERT,213.29,298.17,60.002,1505356203,"201051344000651","219011344069620",0.00,19.80,0,295.76,299.97,0.0,0.0,0.000,835300.8,835300.8,22455,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505356252,2471308.00
09/13/2017 22:30,2,0.000,ALERT,212.61,297.87,59.975,1505356203,"274151322000088","219011344069620",0.00,21.30,0,295.46,299.37,0.0,0.0,0.000,1036231.4,1036231.4,22329,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505356254,2471309.00
09/13/2017 22:30,2,0.000,ALERT,213.29,296.96,59.933,1505356203,"274151322000068","219011344069620",0.00,21.80,0,295.16,298.47,0.0,0.0,0.000,905124.3,905124.3,22788,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505356256,2471310.00
09/13/2017 22:30,2,0.000,ALERT,212.83,298.77,59.975,1505356203,"201051344001135","219011344069620",0.00,20.30,0,296.06,300.87,0.0,0.0,0.000,830854.8,830854.8,22412,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505356257,2471311.00
09/13/2017 22:30,2,0.000,ALERT,213.06,299.67,60.007,1505356203,"201051344000594","219011344069620",0.00,20.70,0,295.76,301.77,0.0,0.0,0.000,850561.8,850561.8,22450,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505356259,2471312.00
09/13/2017 22:30,2,0.000,ALERT,213.29,298.77,60.018,1505356203,"201051344001203","219011344069620",0.00,20.30,0,296.06,302.07,0.0,0.0,0.000,841132.0,841132.0,22480,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505356261,2471313.00
09/13/2017 22:30,2,0.000,ALERT,212.61,297.87,59.986,1505356203,"274151322000054","219011344069620",0.00,21.50,0,295.76,299.97,0.0,0.0,0.000,1051429.2,1051429.2,22297,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505356263,2471314.00
09/13/2017 22:30,2,0.000,ALERT,213.51,298.77,59.996,1505356203,"201051344000867","219011344069620",0.00,21.00,0,295.76,301.47,0.0,0.0,0.000,834648.0,834648.0,22481,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505356265,2471315.00
09/13/2017 22:30,2,0.000,ALERT,213.06,298.77,59.959,1505356203,"201051344001093","219011344069620",0.00,21.00,0,296.06,300.27,0.0,0.0,0.000,838069.7,838069.7,22488,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505356266,2471316.00
09/13/2017 22:30,2,0.000,ALERT,213.29,299.07,59.996,1505356203,"201051344000900","219011344069620",0.00,20.30,0,295.76,300.87,0.0,0.0,0.000,856881.9,856881.9,22483,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505356268,2471317.00
09/13/2017 22:30,2,0.000,ALERT,213.51,298.17,59.991,1505356203,"201051344000648","219011344069620",0.00,20.00,0,295.46,301.17,0.0,0.0,0.000,842665.1,842665.1,22449,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505356271,2471318.00
09/13/2017 22:30,2,0.000,ALERT,213.06,299.37,59.907,1505356203,"201051344000569","219011344069620",0.00,20.70,0,296.36,301.77,0.0,0.0,0.000,858276.6,858276.6,22417,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505356273,2471319.00
09/13/2017 22:30,2,0.000,ALERT,213.06,299.07,59.975,1505356203,"201051344000983","219011344069620",0.00,20.70,0,296.06,301.47,0.0,0.0,0.000,849373.3,849373.3,22453,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505356274,2471320.00
09/13/2017 22:30,2,0.000,ALERT,213.06,298.47,60.002,1505356203,"201051344001158","219011344069620",0.00,20.00,0,295.46,300.27,0.0,0.0,0.000,832694.7,832694.7,22456,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505356276,2471321.00
09/13/2017 22:30,2,0.000,ALERT,213.51,299.37,60.007,1505356203,"201051344000576","219011344069620",0.00,20.00,0,296.06,301.17,0.0,0.0,0.000,847293.4,847293.4,22472,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505356278,2471322.00
09/13/2017 22:30,2,0.000,ALERT,212.83,297.26,59.991,1505356203,"274151322000087","219011344069620",0.00,21.80,0,294.86,299.07,0.0,0.0,0.000,1027610.0,1027610.0,22578,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505356280,2471323.00
09/13/2017 22:45,2,0.000,ALERT,214.19,299.97,59.954,1505357104,"201051344000645","219011344069620",0.00,20.70,0,296.66,301.47,0.0,0.0,0.000,846225.6,846225.6,22445,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505357106,2471324.00
09/13/2017 22:45,2,0.000,ALERT,212.83,297.26,59.922,1505357104,"274151322000085","219011344069620",0.00,21.30,0,294.86,299.67,0.0,0.0,0.000,1045636.5,1045636.5,22321,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505357108,2471325.00
09/13/2017 22:45,2,0.000,ALERT,214.19,299.67,59.986,1505357104,"201051344000633","219011344069620",0.00,20.00,0,294.86,300.87,0.0,0.0,0.000,833505.7,833505.7,22499,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505357109,2471326.00
09/13/2017 22:45,2,0.000,ALERT,213.96,299.97,59.986,1505357104,"201051344000469","219011344069620",0.00,19.80,0,295.76,300.87,0.0,0.0,0.000,837665.5,837665.5,22457,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505357111,2471327.00
09/13/2017 22:45,2,0.000,ALERT,213.06,299.67,59.991,1505357104,"201051344000646","219011344069620",0.00,20.30,0,295.76,301.17,0.0,0.0,0.000,831588.7,831588.7,22449,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505357113,2471328.00
09/13/2017 22:45,2,0.000,ALERT,212.38,297.57,59.954,1505357104,"274151322000052","219011344069620",0.00,21.30,0,294.26,299.97,0.0,0.0,0.000,1090418.5,1090418.5,22320,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505357115,2471329.00
09/13/2017 22:45,2,0.000,ALERT,213.51,299.67,60.012,1505357104,"201051344000585","219011344069620",0.00,20.30,0,296.06,301.47,0.0,0.0,0.000,846380.1,846380.1,22444,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505357116,2471330.00
09/13/2017 22:45,2,0.000,ALERT,213.29,299.67,59.991,1505357104,"201051344001230","219011344069620",0.00,20.30,0,296.36,301.47,0.0,0.0,0.000,835960.6,835960.6,22497,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505357118,2471331.00
09/13/2017 22:45,2,0.000,ALERT,213.96,300.57,59.975,1505357104,"201051344000582","219011344069620",0.00,20.00,0,297.26,302.07,0.0,0.0,0.000,824769.5,824769.5,22436,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505357120,2471332.00
09/13/2017 22:45,2,0.000,ALERT,213.06,299.67,59.981,1505357104,"201051344000955","219011344069620",0.00,20.30,0,296.06,301.17,0.0,0.0,0.000,845367.2,845367.2,22456,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505357122,2471333.00
09/13/2017 22:45,2,0.000,ALERT,212.61,296.96,59.986,1505357104,"274151322000094","219011344069620",0.00,21.00,0,294.26,299.07,0.0,0.0,0.000,904028.8,904028.8,22780,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505357124,2471334.00
09/13/2017 22:45,2,0.000,ALERT,213.74,300.27,59.970,1505357104,"201051344000579","219011344069620",0.00,20.70,0,297.57,302.07,0.0,0.0,0.000,856183.3,856183.3,22457,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505357125,2471335.00
09/13/2017 22:45,2,0.000,ALERT,213.29,299.97,59.981,1505357104,"201051344000890","219011344069620",0.00,20.70,0,296.96,302.37,0.0,0.0,0.000,839532.4,839532.4,22455,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505357127,2471336.00
09/13/2017 22:45,2,0.000,ALERT,213.51,299.67,59.981,1505357104,"201051344000438","219011344069620",0.00,20.00,0,296.36,301.77,0.0,0.0,0.000,841680.8,841680.8,22441,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505357129,2471337.00
09/13/2017 22:45,2,0.000,ALERT,213.74,299.07,59.991,1505357104,"201051344000417","219011344069620",0.00,20.70,0,295.76,300.57,0.0,0.0,0.000,741189.2,741189.2,22485,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505357131,2471338.00
09/13/2017 22:45,2,0.000,ALERT,212.61,297.26,59.996,1505357104,"274151322000083","219011344069620",0.00,21.00,0,294.86,299.97,0.0,0.0,0.000,1079408.6,1079408.6,22336,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505357133,2471339.00
09/13/2017 22:45,2,0.000,ALERT,213.06,297.57,59.975,1505357104,"274151322000076","219011344069620",0.00,21.30,0,294.56,299.97,0.0,0.0,0.000,1153037.0,1153037.0,22324,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505357135,2471340.00
09/13/2017 22:45,2,0.000,ALERT,213.74,300.57,60.028,1505357104,"201051344000868","219011344069620",0.00,20.30,0,297.57,302.37,0.0,0.0,0.000,835929.5,835929.5,22470,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505357137,2471341.00
09/13/2017 22:45,2,0.000,ALERT,212.38,298.17,59.996,1505357104,"274151322000095","219011344069620",0.00,20.70,0,295.76,300.27,0.0,0.0,0.000,1141936.1,1141936.1,22361,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505357138,2471342.00
09/13/2017 22:45,2,0.000,ALERT,213.51,299.97,59.975,1505357104,"201051344000988","219011344069620",0.00,20.70,0,294.56,301.17,0.0,0.0,0.000,713549.8,713549.8,22433,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505357140,2471343.00
09/13/2017 22:45,2,0.000,ALERT,213.29,298.77,59.938,1505357104,"201051344001025","219011344069620",0.00,20.00,0,295.76,301.77,0.0,0.0,0.000,843098.4,843098.4,22440,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505357142,2471344.00
09/13/2017 22:45,2,0.000,ALERT,213.74,299.97,59.959,1505357104,"201051344000458","219011344069620",0.00,21.00,0,296.96,302.07,0.0,0.0,0.000,846972.1,846972.1,22437,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505357144,2471345.00
09/13/2017 22:45,2,0.000,ALERT,214.19,299.97,59.996,1505357104,"201051344000853","219011344069620",0.00,20.00,0,296.96,301.77,0.0,0.0,0.000,848512.2,848512.2,22468,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505357146,2471346.00
09/13/2017 22:45,2,0.000,ALERT,213.74,299.67,59.991,1505357104,"201051344000685","219011344069620",0.00,20.30,0,296.06,301.47,0.0,0.0,0.000,841490.7,841490.7,22488,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505357147,2471347.00
09/13/2017 22:45,2,0.000,ALERT,213.51,299.07,59.975,1505357104,"201051344000917","219011344069620",0.00,21.00,0,295.16,300.87,0.0,0.0,0.000,838118.8,838118.8,22483,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505357149,2471348.00
09/13/2017 22:45,2,0.000,ALERT,213.74,299.97,59.991,1505357104,"201051344001145","219011344069620",0.00,20.00,0,296.96,302.07,0.0,0.0,0.000,846227.5,846227.5,22467,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505357151,2471349.00
09/13/2017 22:45,2,0.000,ALERT,213.74,299.07,59.986,1505357104,"201051344000651","219011344069620",0.00,19.80,0,295.76,300.87,0.0,0.0,0.000,835300.8,835300.8,22457,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505357153,2471350.00
09/13/2017 22:45,2,0.000,ALERT,212.16,297.57,59.991,1505357104,"274151322000088","219011344069620",0.00,21.30,0,294.56,299.37,0.0,0.0,0.000,1036231.4,1036231.4,22331,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505357155,2471351.00
09/13/2017 22:45,2,0.000,ALERT,213.06,296.36,59.970,1505357104,"274151322000068","219011344069620",0.00,21.80,0,293.96,298.77,0.0,0.0,0.000,905124.3,905124.3,22790,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505357156,2471352.00
09/13/2017 22:45,2,0.000,ALERT,213.29,299.37,59.996,1505357104,"201051344001135","219011344069620",0.00,20.00,0,296.66,301.77,0.0,0.0,0.000,830854.8,830854.8,22414,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505357158,2471353.00
09/13/2017 22:45,2,0.000,ALERT,213.51,300.57,59.944,1505357104,"201051344000594","219011344069620",0.00,20.70,0,296.66,302.07,0.0,0.0,0.000,850561.8,850561.8,22452,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505357160,2471354.00
09/13/2017 22:45,2,0.000,ALERT,213.51,299.37,59.965,1505357104,"201051344001203","219011344069620",0.00,20.30,0,296.36,302.98,0.0,0.0,0.000,841132.0,841132.0,22482,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505357162,2471355.00
09/13/2017 22:45,2,0.000,ALERT,212.38,296.96,59.954,1505357104,"274151322000054","219011344069620",0.00,21.50,0,294.86,299.97,0.0,0.0,0.000,1051429.2,1051429.2,22299,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505357163,2471356.00
09/13/2017 22:45,2,0.000,ALERT,213.96,299.67,59.986,1505357104,"201051344000867","219011344069620",0.00,21.00,0,296.66,301.77,0.0,0.0,0.000,834648.0,834648.0,22483,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505357165,2471357.00
09/13/2017 22:45,2,0.000,ALERT,213.51,299.67,59.965,1505357104,"201051344001093","219011344069620",0.00,21.00,0,296.36,301.17,0.0,0.0,0.000,838069.7,838069.7,22490,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505357167,2471358.00
09/13/2017 22:45,2,0.000,ALERT,213.74,299.97,59.986,1505357104,"201051344000900","219011344069620",0.00,20.00,0,296.36,301.17,0.0,0.0,0.000,856881.9,856881.9,22485,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505357169,2471359.00
09/13/2017 22:45,2,0.000,ALERT,213.96,299.37,59.949,1505357104,"201051344000648","219011344069620",0.00,19.80,0,296.66,301.47,0.0,0.0,0.000,842665.1,842665.1,22451,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505357171,2471360.00
09/13/2017 22:45,2,0.000,ALERT,213.74,300.27,59.986,1505357104,"201051344000569","219011344069620",0.00,20.30,0,297.57,302.07,0.0,0.0,0.000,858276.6,858276.6,22419,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505357173,2471361.00
09/13/2017 22:45,2,0.000,ALERT,213.74,300.27,59.954,1505357104,"201051344000983","219011344069620",0.00,20.30,0,296.96,301.77,0.0,0.0,0.000,849373.3,849373.3,22455,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505357174,2471362.00
09/13/2017 22:45,2,0.000,ALERT,213.74,299.67,59.907,1505357104,"201051344001158","219011344069620",0.00,20.00,0,296.36,300.87,0.0,0.0,0.000,832694.7,832694.7,22458,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505357176,2471363.00
09/13/2017 22:45,2,0.000,ALERT,214.19,300.57,59.965,1505357104,"201051344000576","219011344069620",0.00,20.00,0,296.96,301.47,0.0,0.0,0.000,847293.4,847293.4,22474,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505357178,2471364.00
09/13/2017 22:45,2,0.000,ALERT,212.61,296.36,59.933,1505357104,"274151322000087","219011344069620",0.00,21.80,0,294.26,299.07,0.0,0.0,0.000,1027610.0,1027610.0,22580,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505357180,2471365.00
