ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/13/2017 23:00,2,0.000,ALERT,213.96,300.27,59.938,1505358003,"201051344000645","219011344069620",0.00,20.70,0,297.87,302.07,0.0,0.0,0.000,846225.6,846225.6,22447,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505358005,2471366.00
09/13/2017 23:00,2,0.000,ALERT,212.38,297.26,60.002,1505358003,"274151322000085","219011344069620",0.00,21.00,0,295.16,299.97,0.0,0.0,0.000,1045636.5,1045636.5,22323,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505358007,2471367.00
09/13/2017 23:00,2,0.000,ALERT,213.96,299.97,59.949,1505358003,"201051344000633","219011344069620",0.00,20.00,0,296.06,301.47,0.0,0.0,0.000,833505.7,833505.7,22501,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505358008,2471368.00
09/13/2017 23:00,2,0.000,ALERT,213.51,299.97,59.965,1505358003,"201051344000469","219011344069620",0.00,19.80,0,296.96,301.47,0.0,0.0,0.000,837665.5,837665.5,22459,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505358010,2471369.00
09/13/2017 23:00,2,0.000,ALERT,213.06,299.67,59.991,1505358003,"201051344000646","219011344069620",0.00,20.30,0,296.96,301.77,0.0,0.0,0.000,831588.7,831588.7,22451,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505358012,2471370.00
09/13/2017 23:00,2,0.000,ALERT,212.16,297.87,59.907,1505358003,"274151322000052","219011344069620",0.00,21.30,0,294.86,300.27,0.0,0.0,0.000,1090418.5,1090418.5,22322,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505358014,2471371.00
09/13/2017 23:00,2,0.000,ALERT,213.51,300.27,59.986,1505358003,"201051344000585","219011344069620",0.00,20.30,0,296.96,302.07,0.0,0.0,0.000,846380.1,846380.1,22446,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505358016,2471372.00
09/13/2017 23:00,2,0.000,ALERT,213.29,300.27,60.018,1505358003,"201051344001230","219011344069620",0.00,20.00,0,297.57,302.37,0.0,0.0,0.000,835960.6,835960.6,22499,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505358017,2471373.00
09/13/2017 23:00,2,0.000,ALERT,213.74,300.87,59.996,1505358003,"201051344000582","219011344069620",0.00,19.80,0,297.87,302.68,0.0,0.0,0.000,824769.5,824769.5,22438,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505358019,2471374.00
09/13/2017 23:00,2,0.000,ALERT,213.06,299.97,59.981,1505358003,"201051344000955","219011344069620",0.00,20.30,0,297.57,301.77,0.0,0.0,0.000,845367.2,845367.2,22458,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505358021,2471375.00
09/13/2017 23:00,2,0.000,ALERT,212.16,296.96,59.986,1505358003,"274151322000094","219011344069620",0.00,20.70,0,294.56,299.37,0.0,0.0,0.000,904028.8,904028.8,22782,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505358023,2471376.00
09/13/2017 23:00,2,0.000,ALERT,213.29,300.57,59.996,1505358003,"201051344000579","219011344069620",0.00,20.70,0,298.77,302.68,0.0,0.0,0.000,856183.3,856183.3,22459,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505358025,2471377.00
09/13/2017 23:00,2,0.000,ALERT,213.29,300.57,59.991,1505358003,"201051344000890","219011344069620",0.00,20.70,0,297.57,302.98,0.0,0.0,0.000,839532.4,839532.4,22457,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505358026,2471378.00
09/13/2017 23:00,2,0.000,ALERT,213.51,300.27,60.002,1505358003,"201051344000438","219011344069620",0.00,20.00,0,297.57,302.37,0.0,0.0,0.000,841680.8,841680.8,22443,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505358028,2471379.00
09/13/2017 23:00,2,0.000,ALERT,213.51,299.67,60.028,1505358003,"201051344000417","219011344069620",0.00,20.70,0,296.66,301.47,0.0,0.0,0.000,741189.2,741189.2,22487,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505358030,2471380.00
09/13/2017 23:00,2,0.000,ALERT,212.16,297.57,59.975,1505358003,"274151322000083","219011344069620",0.00,20.70,0,295.16,299.97,0.0,0.0,0.000,1079408.6,1079408.6,22338,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505358032,2471381.00
09/13/2017 23:00,2,0.000,ALERT,212.83,297.87,59.991,1505358003,"274151322000076","219011344069620",0.00,21.00,0,294.86,299.97,0.0,0.0,0.000,1153037.0,1153037.0,22326,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505358034,2471382.00
09/13/2017 23:00,2,0.000,ALERT,213.51,300.87,59.981,1505358003,"201051344000868","219011344069620",0.00,20.00,0,298.47,302.98,0.0,0.0,0.000,835929.5,835929.5,22472,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505358036,2471383.00
09/13/2017 23:00,2,0.000,ALERT,211.93,298.47,59.965,1505358003,"274151322000095","219011344069620",0.00,20.30,0,296.06,300.57,0.0,0.0,0.000,1141936.1,1141936.1,22363,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505358037,2471384.00
09/13/2017 23:00,2,0.000,ALERT,213.29,300.57,60.012,1505358003,"201051344000988","219011344069620",0.00,20.70,0,295.46,301.77,0.0,0.0,0.000,713549.8,713549.8,22435,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505358039,2471385.00
09/13/2017 23:00,2,0.000,ALERT,213.29,299.37,59.986,1505358003,"201051344001025","219011344069620",0.00,19.80,0,296.96,302.37,0.0,0.0,0.000,843098.4,843098.4,22442,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505358041,2471386.00
09/13/2017 23:00,2,0.000,ALERT,213.29,300.57,60.018,1505358003,"201051344000458","219011344069620",0.00,21.00,0,297.87,302.68,0.0,0.0,0.000,846972.1,846972.1,22439,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505358043,2471387.00
09/13/2017 23:00,2,0.000,ALERT,213.96,300.27,59.991,1505358003,"201051344000853","219011344069620",0.00,20.00,0,297.87,302.37,0.0,0.0,0.000,848512.2,848512.2,22470,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505358045,2471388.00
09/13/2017 23:00,2,0.000,ALERT,213.74,299.97,60.007,1505358003,"201051344000685","219011344069620",0.00,20.30,0,296.96,302.07,0.0,0.0,0.000,841490.7,841490.7,22490,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505358047,2471389.00
09/13/2017 23:00,2,0.000,ALERT,213.29,299.67,59.991,1505358003,"201051344000917","219011344069620",0.00,21.00,0,296.06,301.47,0.0,0.0,0.000,838118.8,838118.8,22485,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505358048,2471390.00
09/13/2017 23:00,2,0.000,ALERT,213.51,300.27,60.012,1505358003,"201051344001145","219011344069620",0.00,19.80,0,297.87,302.98,0.0,0.0,0.000,846227.5,846227.5,22469,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505358050,2471391.00
09/13/2017 23:00,2,0.000,ALERT,213.51,299.37,59.986,1505358003,"201051344000651","219011344069620",0.00,19.50,0,296.96,301.47,0.0,0.0,0.000,835300.8,835300.8,22459,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505358052,2471392.00
09/13/2017 23:00,2,0.000,ALERT,211.93,297.57,59.996,1505358003,"274151322000088","219011344069620",0.00,21.00,0,295.16,299.67,0.0,0.0,0.000,1036231.4,1036231.4,22333,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505358054,2471393.00
09/13/2017 23:00,2,0.000,ALERT,212.61,296.66,59.996,1505358003,"274151322000068","219011344069620",0.00,21.50,0,294.26,299.07,0.0,0.0,0.000,905124.3,905124.3,22792,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505358056,2471394.00
09/13/2017 23:00,2,0.000,ALERT,213.06,299.97,59.991,1505358003,"201051344001135","219011344069620",0.00,20.00,0,297.26,302.37,0.0,0.0,0.000,830854.8,830854.8,22416,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505358058,2471395.00
09/13/2017 23:00,2,0.000,ALERT,213.29,300.87,59.991,1505358003,"201051344000594","219011344069620",0.00,20.70,0,297.26,302.68,0.0,0.0,0.000,850561.8,850561.8,22454,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505358059,2471396.00
09/13/2017 23:00,2,0.000,ALERT,213.51,299.67,60.002,1505358003,"201051344001203","219011344069620",0.00,20.30,0,297.57,303.58,0.0,0.0,0.000,841132.0,841132.0,22484,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505358061,2471397.00
09/13/2017 23:00,2,0.000,ALERT,212.16,297.87,59.970,1505358003,"274151322000054","219011344069620",0.00,21.50,0,295.16,300.27,0.0,0.0,0.000,1051429.2,1051429.2,22301,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505358063,2471398.00
09/13/2017 23:00,2,0.000,ALERT,213.74,299.97,60.028,1505358003,"201051344000867","219011344069620",0.00,20.70,0,297.26,302.68,0.0,0.0,0.000,834648.0,834648.0,22485,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505358065,2471399.00
09/13/2017 23:00,2,0.000,ALERT,213.29,299.97,60.002,1505358003,"201051344001093","219011344069620",0.00,21.00,0,297.26,302.07,0.0,0.0,0.000,838069.7,838069.7,22492,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505358067,2471400.00
09/13/2017 23:00,2,0.000,ALERT,213.51,300.57,60.002,1505358003,"201051344000900","219011344069620",0.00,20.00,0,297.57,302.07,0.0,0.0,0.000,856881.9,856881.9,22487,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505358068,2471401.00
09/13/2017 23:00,2,0.000,ALERT,213.74,299.97,59.965,1505358003,"201051344000648","219011344069620",0.00,19.80,0,297.26,302.37,0.0,0.0,0.000,842665.1,842665.1,22453,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505358070,2471402.00
09/13/2017 23:00,2,0.000,ALERT,213.51,300.87,59.991,1505358003,"201051344000569","219011344069620",0.00,20.30,0,298.47,302.98,0.0,0.0,0.000,858276.6,858276.6,22421,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505358072,2471403.00
09/13/2017 23:00,2,0.000,ALERT,213.51,300.57,59.959,1505358003,"201051344000983","219011344069620",0.00,20.30,0,298.47,302.68,0.0,0.0,0.000,849373.3,849373.3,22457,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505358074,2471404.00
09/13/2017 23:00,2,0.000,ALERT,213.51,299.97,60.002,1505358003,"201051344001158","219011344069620",0.00,20.00,0,297.26,301.47,0.0,0.0,0.000,832694.7,832694.7,22460,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505358075,2471405.00
09/13/2017 23:00,2,0.000,ALERT,213.96,300.57,60.007,1505358003,"201051344000576","219011344069620",0.00,19.80,0,298.17,302.07,0.0,0.0,0.000,847293.4,847293.4,22476,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505358077,2471406.00
09/13/2017 23:00,2,0.000,ALERT,212.38,296.96,59.996,1505358003,"274151322000087","219011344069620",0.00,21.50,0,294.56,299.37,0.0,0.0,0.000,1027610.0,1027610.0,22582,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505358079,2471407.00
09/13/2017 23:15,2,0.000,ALERT,213.51,299.07,59.981,1505358904,"201051344000645","219011344069620",0.00,20.70,0,297.57,302.07,0.0,0.0,0.000,846225.6,846225.6,22449,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505358906,2471408.00
09/13/2017 23:15,2,0.000,ALERT,212.38,297.26,59.991,1505358904,"274151322000085","219011344069620",0.00,21.00,0,295.46,299.07,0.0,0.0,0.000,1045636.5,1045636.5,22325,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505358908,2471409.00
09/13/2017 23:15,2,0.000,ALERT,213.74,299.07,60.007,1505358904,"201051344000633","219011344069620",0.00,20.00,0,295.76,301.47,0.0,0.0,0.000,833505.7,833505.7,22503,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505358909,2471410.00
09/13/2017 23:15,2,0.000,ALERT,213.06,299.37,60.028,1505358904,"201051344000469","219011344069620",0.00,19.80,0,296.66,301.77,0.0,0.0,0.000,837665.5,837665.5,22461,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505358911,2471411.00
09/13/2017 23:15,2,0.000,ALERT,212.61,299.37,59.981,1505358904,"201051344000646","219011344069620",0.00,20.30,0,296.66,301.47,0.0,0.0,0.000,831588.7,831588.7,22453,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505358913,2471412.00
09/13/2017 23:15,2,0.000,ALERT,211.93,296.96,59.975,1505358904,"274151322000052","219011344069620",0.00,21.30,0,295.46,299.37,0.0,0.0,0.000,1090418.5,1090418.5,22324,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505358915,2471413.00
09/13/2017 23:15,2,0.000,ALERT,213.29,299.67,60.007,1505358904,"201051344000585","219011344069620",0.00,20.30,0,296.96,301.77,0.0,0.0,0.000,846380.1,846380.1,22448,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505358917,2471414.00
09/13/2017 23:15,2,0.000,ALERT,212.83,299.97,59.981,1505358904,"201051344001230","219011344069620",0.00,20.00,0,297.57,302.37,0.0,0.0,0.000,835960.6,835960.6,22501,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505358919,2471415.00
09/13/2017 23:15,2,0.000,ALERT,213.51,300.27,60.007,1505358904,"201051344000582","219011344069620",0.00,19.80,0,298.17,302.68,0.0,0.0,0.000,824769.5,824769.5,22440,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505358920,2471416.00
09/13/2017 23:15,2,0.000,ALERT,212.61,299.97,59.991,1505358904,"201051344000955","219011344069620",0.00,20.30,0,297.57,301.77,0.0,0.0,0.000,845367.2,845367.2,22460,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505358922,2471417.00
09/13/2017 23:15,2,0.000,ALERT,212.61,297.57,59.981,1505358904,"274151322000094","219011344069620",0.00,20.70,0,295.16,298.77,0.0,0.0,0.000,904028.8,904028.8,22784,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505358924,2471418.00
09/13/2017 23:15,2,0.000,ALERT,213.29,299.97,60.012,1505358904,"201051344000579","219011344069620",0.00,20.70,0,298.17,302.68,0.0,0.0,0.000,856183.3,856183.3,22461,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505358926,2471419.00
09/13/2017 23:15,2,0.000,ALERT,212.83,299.97,59.991,1505358904,"201051344000890","219011344069620",0.00,20.70,0,298.17,303.28,0.0,0.0,0.000,839532.4,839532.4,22459,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505358928,2471420.00
09/13/2017 23:15,2,0.000,ALERT,213.06,299.37,59.986,1505358904,"201051344000438","219011344069620",0.00,19.80,0,297.57,302.07,0.0,0.0,0.000,841680.8,841680.8,22445,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505358929,2471421.00
09/13/2017 23:15,2,0.000,ALERT,213.29,298.77,59.975,1505358904,"201051344000417","219011344069620",0.00,20.30,0,296.96,301.47,0.0,0.0,0.000,741189.2,741189.2,22489,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505358931,2471422.00
09/13/2017 23:15,2,0.000,ALERT,212.38,298.17,59.986,1505358904,"274151322000083","219011344069620",0.00,20.70,0,295.76,299.67,0.0,0.0,0.000,1079408.6,1079408.6,22340,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505358933,2471423.00
09/13/2017 23:15,2,0.000,ALERT,213.06,297.87,59.975,1505358904,"274151322000076","219011344069620",0.00,21.00,0,295.46,299.37,0.0,0.0,0.000,1153037.0,1153037.0,22328,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505358935,2471424.00
09/13/2017 23:15,2,0.000,ALERT,213.29,300.27,59.996,1505358904,"201051344000868","219011344069620",0.00,20.30,0,298.17,302.68,0.0,0.0,0.000,835929.5,835929.5,22474,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505358937,2471425.00
09/13/2017 23:15,2,0.000,ALERT,212.38,298.77,59.970,1505358904,"274151322000095","219011344069620",0.00,20.30,0,296.66,299.97,0.0,0.0,0.000,1141936.1,1141936.1,22365,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505358938,2471426.00
09/13/2017 23:15,2,0.000,ALERT,213.06,299.37,59.954,1505358904,"201051344000988","219011344069620",0.00,20.30,0,295.46,302.07,0.0,0.0,0.000,713549.8,713549.8,22437,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505358940,2471427.00
09/13/2017 23:15,2,0.000,ALERT,212.83,299.07,60.007,1505358904,"201051344001025","219011344069620",0.00,19.80,0,296.96,302.68,0.0,0.0,0.000,843098.4,843098.4,22444,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505358942,2471428.00
09/13/2017 23:15,2,0.000,ALERT,213.29,299.97,59.944,1505358904,"201051344000458","219011344069620",0.00,21.00,0,297.87,302.98,0.0,0.0,0.000,846972.1,846972.1,22441,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505358944,2471429.00
09/13/2017 23:15,2,0.000,ALERT,213.96,299.67,59.991,1505358904,"201051344000853","219011344069620",0.00,20.00,0,297.57,302.37,0.0,0.0,0.000,848512.2,848512.2,22472,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505358946,2471430.00
09/13/2017 23:15,2,0.000,ALERT,213.29,299.37,59.991,1505358904,"201051344000685","219011344069620",0.00,20.30,0,297.26,301.77,0.0,0.0,0.000,841490.7,841490.7,22492,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505358948,2471431.00
09/13/2017 23:15,2,0.000,ALERT,213.06,298.77,59.959,1505358904,"201051344000917","219011344069620",0.00,20.70,0,296.06,301.17,0.0,0.0,0.000,838118.8,838118.8,22487,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505358949,2471432.00
09/13/2017 23:15,2,0.000,ALERT,213.29,299.97,59.965,1505358904,"201051344001145","219011344069620",0.00,19.80,0,297.87,302.68,0.0,0.0,0.000,846227.5,846227.5,22471,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505358951,2471433.00
09/13/2017 23:15,2,0.000,ALERT,213.29,298.77,59.938,1505358904,"201051344000651","219011344069620",0.00,19.50,0,296.96,301.17,0.0,0.0,0.000,835300.8,835300.8,22461,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505358953,2471434.00
09/13/2017 23:15,2,0.000,ALERT,211.93,298.17,59.991,1505358904,"274151322000088","219011344069620",0.00,21.00,0,295.46,299.07,0.0,0.0,0.000,1036231.4,1036231.4,22335,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505358955,2471435.00
09/13/2017 23:15,2,0.000,ALERT,213.06,296.96,59.970,1505358904,"274151322000068","219011344069620",0.00,21.80,0,294.86,298.17,0.0,0.0,0.000,905124.3,905124.3,22794,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505358956,2471436.00
09/13/2017 23:15,2,0.000,ALERT,212.61,299.37,59.981,1505358904,"201051344001135","219011344069620",0.00,20.00,0,297.57,302.37,0.0,0.0,0.000,830854.8,830854.8,22418,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505358958,2471437.00
09/13/2017 23:15,2,0.000,ALERT,213.29,300.57,59.996,1505358904,"201051344000594","219011344069620",0.00,20.30,0,297.57,302.37,0.0,0.0,0.000,850561.8,850561.8,22456,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505358960,2471438.00
09/13/2017 23:15,2,0.000,ALERT,213.06,299.07,59.986,1505358904,"201051344001203","219011344069620",0.00,20.00,0,297.57,303.28,0.0,0.0,0.000,841132.0,841132.0,22486,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505358962,2471439.00
09/13/2017 23:15,2,0.000,ALERT,212.16,297.87,59.981,1505358904,"274151322000054","219011344069620",0.00,21.30,0,295.46,299.67,0.0,0.0,0.000,1051429.2,1051429.2,22303,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505358964,2471440.00
09/13/2017 23:15,2,0.000,ALERT,213.74,299.37,59.986,1505358904,"201051344000867","219011344069620",0.00,20.70,0,297.26,302.37,0.0,0.0,0.000,834648.0,834648.0,22487,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505358965,2471441.00
09/13/2017 23:15,2,0.000,ALERT,213.06,299.67,59.959,1505358904,"201051344001093","219011344069620",0.00,20.70,0,297.26,301.77,0.0,0.0,0.000,838069.7,838069.7,22494,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505358967,2471442.00
09/13/2017 23:15,2,0.000,ALERT,213.29,299.67,59.975,1505358904,"201051344000900","219011344069620",0.00,20.00,0,297.57,302.07,0.0,0.0,0.000,856881.9,856881.9,22489,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505358969,2471443.00
09/13/2017 23:15,2,0.000,ALERT,213.51,299.07,59.986,1505358904,"201051344000648","219011344069620",0.00,19.80,0,297.26,302.37,0.0,0.0,0.000,842665.1,842665.1,22455,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505358971,2471444.00
09/13/2017 23:15,2,0.000,ALERT,213.29,300.27,59.949,1505358904,"201051344000569","219011344069620",0.00,20.30,0,298.17,302.68,0.0,0.0,0.000,858276.6,858276.6,22423,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505358973,2471445.00
09/13/2017 23:15,2,0.000,ALERT,213.29,299.97,59.959,1505358904,"201051344000983","219011344069620",0.00,20.30,0,298.17,302.37,0.0,0.0,0.000,849373.3,849373.3,22459,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505358974,2471446.00
09/13/2017 23:15,2,0.000,ALERT,213.29,299.67,59.975,1505358904,"201051344001158","219011344069620",0.00,20.00,0,296.96,301.77,0.0,0.0,0.000,832694.7,832694.7,22462,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505358976,2471447.00
09/13/2017 23:15,2,0.000,ALERT,213.96,299.97,59.970,1505358904,"201051344000576","219011344069620",0.00,19.80,0,297.57,302.07,0.0,0.0,0.000,847293.4,847293.4,22478,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505358978,2471448.00
09/13/2017 23:15,2,0.000,ALERT,212.61,297.87,59.901,1505358904,"274151322000087","219011344069620",0.00,21.50,0,294.86,298.77,0.0,0.0,0.000,1027610.0,1027610.0,22584,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505358980,2471449.00
09/13/2017 23:30,2,0.000,ALERT,214.19,300.27,59.959,1505359803,"201051344000645","219011344069620",0.00,20.30,0,285.84,302.37,0.0,0.0,0.000,846225.6,846225.6,22451,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505359805,2471450.00
09/13/2017 23:30,2,0.000,ALERT,213.06,298.77,59.954,1505359803,"274151322000085","219011344069620",0.00,21.00,0,284.94,300.57,0.0,0.0,0.000,1045636.5,1045636.5,22327,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505359807,2471451.00
09/13/2017 23:30,2,0.000,ALERT,214.41,300.57,59.965,1505359803,"201051344000633","219011344069620",0.00,20.00,0,283.74,301.77,0.0,0.0,0.000,833505.7,833505.7,22505,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505359809,2471452.00
09/13/2017 23:30,2,0.000,ALERT,213.74,300.87,59.991,1505359803,"201051344000469","219011344069620",0.00,19.80,0,284.64,302.07,0.0,0.0,0.000,837665.5,837665.5,22463,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505359811,2471453.00
09/13/2017 23:30,2,0.000,ALERT,213.29,299.97,59.949,1505359803,"201051344000646","219011344069620",0.00,20.00,0,286.14,301.77,0.0,0.0,0.000,831588.7,831588.7,22455,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505359813,2471454.00
09/13/2017 23:30,2,0.000,ALERT,212.83,298.77,59.996,1505359803,"274151322000052","219011344069620",0.00,21.30,0,284.34,301.17,0.0,0.0,0.000,1090418.5,1090418.5,22326,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505359814,2471455.00
09/13/2017 23:30,2,0.000,ALERT,213.74,300.27,59.981,1505359803,"201051344000585","219011344069620",0.00,20.30,0,286.14,302.07,0.0,0.0,0.000,846380.1,846380.1,22450,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505359816,2471456.00
09/13/2017 23:30,2,0.000,ALERT,213.51,300.57,59.996,1505359803,"201051344001230","219011344069620",0.00,20.00,0,287.05,302.37,0.0,0.0,0.000,835960.6,835960.6,22503,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505359818,2471457.00
09/13/2017 23:30,2,0.000,ALERT,214.19,300.87,59.981,1505359803,"201051344000582","219011344069620",0.00,19.80,0,287.35,302.68,0.0,0.0,0.000,824769.5,824769.5,22442,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505359820,2471458.00
09/13/2017 23:30,2,0.000,ALERT,213.29,299.97,59.991,1505359803,"201051344000955","219011344069620",0.00,20.30,0,286.44,301.77,0.0,0.0,0.000,845367.2,845367.2,22462,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505359822,2471459.00
09/13/2017 23:30,2,0.000,ALERT,213.06,298.47,59.954,1505359803,"274151322000094","219011344069620",0.00,20.30,0,284.34,300.27,0.0,0.0,0.000,904028.8,904028.8,22786,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505359824,2471460.00
09/13/2017 23:30,2,0.000,ALERT,213.74,301.47,59.981,1505359803,"201051344000579","219011344069620",0.00,20.70,0,286.44,302.98,0.0,0.0,0.000,856183.3,856183.3,22463,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505359825,2471461.00
09/13/2017 23:30,2,0.000,ALERT,213.51,300.57,59.944,1505359803,"201051344000890","219011344069620",0.00,20.70,0,287.35,302.98,0.0,0.0,0.000,839532.4,839532.4,22461,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505359827,2471462.00
09/13/2017 23:30,2,0.000,ALERT,213.96,300.27,59.996,1505359803,"201051344000438","219011344069620",0.00,19.80,0,287.05,302.37,0.0,0.0,0.000,841680.8,841680.8,22447,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505359829,2471463.00
09/13/2017 23:30,2,0.000,ALERT,213.74,299.67,60.002,1505359803,"201051344000417","219011344069620",0.00,20.30,0,286.14,301.47,0.0,0.0,0.000,741189.2,741189.2,22491,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505359831,2471464.00
09/13/2017 23:30,2,0.000,ALERT,212.83,298.77,59.954,1505359803,"274151322000083","219011344069620",0.00,20.70,0,285.24,301.47,0.0,0.0,0.000,1079408.6,1079408.6,22342,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505359832,2471465.00
09/13/2017 23:30,2,0.000,ALERT,213.29,298.17,59.996,1505359803,"274151322000076","219011344069620",0.00,21.00,0,284.94,300.57,0.0,0.0,0.000,1153037.0,1153037.0,22330,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505359834,2471466.00
09/13/2017 23:30,2,0.000,ALERT,213.74,301.17,59.975,1505359803,"201051344000868","219011344069620",0.00,20.00,0,286.44,303.28,0.0,0.0,0.000,835929.5,835929.5,22476,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505359836,2471467.00
09/13/2017 23:30,2,0.000,ALERT,212.83,299.67,59.970,1505359803,"274151322000095","219011344069620",0.00,20.30,0,285.84,301.77,0.0,0.0,0.000,1141936.1,1141936.1,22367,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505359838,2471468.00
09/13/2017 23:30,2,0.000,ALERT,213.74,300.87,59.986,1505359803,"201051344000988","219011344069620",0.00,20.30,0,283.44,302.07,0.0,0.0,0.000,713549.8,713549.8,22439,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505359840,2471469.00
09/13/2017 23:30,2,0.000,ALERT,213.51,299.37,59.981,1505359803,"201051344001025","219011344069620",0.00,19.80,0,286.14,302.37,0.0,0.0,0.000,843098.4,843098.4,22446,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505359842,2471470.00
09/13/2017 23:30,2,0.000,ALERT,213.74,301.17,60.023,1505359803,"201051344000458","219011344069620",0.00,21.00,0,285.84,303.28,0.0,0.0,0.000,846972.1,846972.1,22443,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505359844,2471471.00
09/13/2017 23:30,2,0.000,ALERT,214.41,300.87,60.018,1505359803,"201051344000853","219011344069620",0.00,20.00,0,285.84,302.68,0.0,0.0,0.000,848512.2,848512.2,22474,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505359845,2471472.00
09/13/2017 23:30,2,0.000,ALERT,213.96,300.27,60.034,1505359803,"201051344000685","219011344069620",0.00,20.00,0,286.74,302.07,0.0,0.0,0.000,841490.7,841490.7,22494,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505359847,2471473.00
09/13/2017 23:30,2,0.000,ALERT,213.74,299.67,59.949,1505359803,"201051344000917","219011344069620",0.00,21.00,0,285.54,301.47,0.0,0.0,0.000,838118.8,838118.8,22489,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505359849,2471474.00
09/13/2017 23:30,2,0.000,ALERT,213.96,300.57,59.991,1505359803,"201051344001145","219011344069620",0.00,19.80,0,287.35,302.68,0.0,0.0,0.000,846227.5,846227.5,22473,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505359851,2471475.00
09/13/2017 23:30,2,0.000,ALERT,213.74,299.67,60.007,1505359803,"201051344000651","219011344069620",0.00,19.50,0,286.14,301.47,0.0,0.0,0.000,835300.8,835300.8,22463,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505359853,2471476.00
09/13/2017 23:30,2,0.000,ALERT,212.38,298.77,59.975,1505359803,"274151322000088","219011344069620",0.00,21.00,0,284.94,300.87,0.0,0.0,0.000,1036231.4,1036231.4,22337,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505359854,2471477.00
09/13/2017 23:30,2,0.000,ALERT,213.51,297.87,60.012,1505359803,"274151322000068","219011344069620",0.00,21.50,0,284.34,299.97,0.0,0.0,0.000,905124.3,905124.3,22796,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505359856,2471478.00
09/13/2017 23:30,2,0.000,ALERT,213.29,300.27,60.007,1505359803,"201051344001135","219011344069620",0.00,20.00,0,286.74,302.37,0.0,0.0,0.000,830854.8,830854.8,22420,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505359858,2471479.00
09/13/2017 23:30,2,0.000,ALERT,213.74,301.77,60.034,1505359803,"201051344000594","219011344069620",0.00,20.30,0,285.84,302.98,0.0,0.0,0.000,850561.8,850561.8,22458,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505359860,2471480.00
09/13/2017 23:30,2,0.000,ALERT,213.74,299.97,59.986,1505359803,"201051344001203","219011344069620",0.00,20.00,0,286.74,303.58,0.0,0.0,0.000,841132.0,841132.0,22488,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505359862,2471481.00
09/13/2017 23:30,2,0.000,ALERT,212.83,298.77,60.002,1505359803,"274151322000054","219011344069620",0.00,21.30,0,284.94,301.77,0.0,0.0,0.000,1051429.2,1051429.2,22305,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505359863,2471482.00
09/13/2017 23:30,2,0.000,ALERT,213.96,300.57,60.012,1505359803,"201051344000867","219011344069620",0.00,20.70,0,285.84,302.98,0.0,0.0,0.000,834648.0,834648.0,22489,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505359865,2471483.00
09/13/2017 23:30,2,0.000,ALERT,213.74,300.27,59.996,1505359803,"201051344001093","219011344069620",0.00,20.70,0,286.44,301.77,0.0,0.0,0.000,838069.7,838069.7,22496,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505359867,2471484.00
09/13/2017 23:30,2,0.000,ALERT,213.74,300.87,59.970,1505359803,"201051344000900","219011344069620",0.00,20.00,0,285.54,302.37,0.0,0.0,0.000,856881.9,856881.9,22491,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505359869,2471485.00
09/13/2017 23:30,2,0.000,ALERT,213.96,300.27,59.986,1505359803,"201051344000648","219011344069620",0.00,19.50,0,285.54,302.68,0.0,0.0,0.000,842665.1,842665.1,22457,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505359871,2471486.00
09/13/2017 23:30,2,0.000,ALERT,213.96,301.47,60.007,1505359803,"201051344000569","219011344069620",0.00,20.30,0,286.44,303.28,0.0,0.0,0.000,858276.6,858276.6,22425,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505359872,2471487.00
09/13/2017 23:30,2,0.000,ALERT,213.96,301.47,59.975,1505359803,"201051344000983","219011344069620",0.00,20.30,0,286.44,302.98,0.0,0.0,0.000,849373.3,849373.3,22461,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505359874,2471488.00
09/13/2017 23:30,2,0.000,ALERT,213.96,300.87,59.970,1505359803,"201051344001158","219011344069620",0.00,20.00,0,284.94,302.07,0.0,0.0,0.000,832694.7,832694.7,22464,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505359876,2471489.00
09/13/2017 23:30,2,0.000,ALERT,214.41,301.47,59.970,1505359803,"201051344000576","219011344069620",0.00,19.80,0,285.84,302.68,0.0,0.0,0.000,847293.4,847293.4,22480,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505359878,2471490.00
09/13/2017 23:30,2,0.000,ALERT,213.06,298.47,59.981,1505359803,"274151322000087","219011344069620",0.00,21.30,0,284.34,300.57,0.0,0.0,0.000,1027610.0,1027610.0,22586,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505359880,2471491.00
09/13/2017 23:45,2,0.000,ALERT,214.19,300.87,59.986,1505360703,"201051344000645","219011344069620",0.00,20.30,0,298.17,302.68,0.0,0.0,0.000,846225.6,846225.6,22453,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505360705,2471492.00
09/13/2017 23:45,2,0.000,ALERT,212.61,298.17,59.938,1505360703,"274151322000085","219011344069620",0.00,20.70,0,295.76,300.57,0.0,0.0,0.000,1045636.5,1045636.5,22329,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505360707,2471493.00
09/13/2017 23:45,2,0.000,ALERT,214.41,301.17,59.991,1505360703,"201051344000633","219011344069620",0.00,19.80,0,296.66,302.37,0.0,0.0,0.000,833505.7,833505.7,22507,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505360708,2471494.00
09/13/2017 23:45,2,0.000,ALERT,213.96,301.17,59.949,1505360703,"201051344000469","219011344069620",0.00,19.80,0,297.26,302.37,0.0,0.0,0.000,837665.5,837665.5,22465,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505360710,2471495.00
09/13/2017 23:45,2,0.000,ALERT,212.83,299.67,59.933,1505360703,"201051344000646","219011344069620",0.00,20.00,0,296.96,302.37,0.0,0.0,0.000,831588.7,831588.7,22457,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505360712,2471496.00
09/13/2017 23:45,2,0.000,ALERT,212.61,298.77,59.975,1505360703,"274151322000052","219011344069620",0.00,21.00,0,296.06,300.87,0.0,0.0,0.000,1090418.5,1090418.5,22328,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505360714,2471497.00
09/13/2017 23:45,2,0.000,ALERT,213.29,299.97,59.975,1505360703,"201051344000585","219011344069620",0.00,20.30,0,297.26,302.37,0.0,0.0,0.000,846380.1,846380.1,22452,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505360716,2471498.00
09/13/2017 23:45,2,0.000,ALERT,213.29,300.27,59.949,1505360703,"201051344001230","219011344069620",0.00,20.00,0,298.17,302.68,0.0,0.0,0.000,835960.6,835960.6,22505,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505360717,2471499.00
09/13/2017 23:45,2,0.000,ALERT,213.74,300.87,59.975,1505360703,"201051344000582","219011344069620",0.00,19.80,0,298.47,303.28,0.0,0.0,0.000,824769.5,824769.5,22444,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505360719,2471500.00
09/13/2017 23:45,2,0.000,ALERT,212.83,299.97,59.944,1505360703,"201051344000955","219011344069620",0.00,20.00,0,297.87,302.68,0.0,0.0,0.000,845367.2,845367.2,22464,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505360721,2471501.00
09/13/2017 23:45,2,0.000,ALERT,212.83,297.87,59.928,1505360703,"274151322000094","219011344069620",0.00,20.30,0,295.76,300.27,0.0,0.0,0.000,904028.8,904028.8,22788,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505360723,2471502.00
09/13/2017 23:45,2,0.000,ALERT,213.74,302.07,59.975,1505360703,"201051344000579","219011344069620",0.00,20.30,0,299.07,303.58,0.0,0.0,0.000,856183.3,856183.3,22465,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505360724,2471503.00
09/13/2017 23:45,2,0.000,ALERT,213.29,300.57,59.933,1505360703,"201051344000890","219011344069620",0.00,20.30,0,298.47,303.58,0.0,0.0,0.000,839532.4,839532.4,22463,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505360726,2471504.00
09/13/2017 23:45,2,0.000,ALERT,213.51,299.97,59.949,1505360703,"201051344000438","219011344069620",0.00,19.80,0,298.17,302.98,0.0,0.0,0.000,841680.8,841680.8,22449,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505360728,2471505.00
09/13/2017 23:45,2,0.000,ALERT,213.51,299.37,59.965,1505360703,"201051344000417","219011344069620",0.00,20.30,0,297.26,302.07,0.0,0.0,0.000,741189.2,741189.2,22493,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505360730,2471506.00
09/13/2017 23:45,2,0.000,ALERT,212.61,298.77,59.949,1505360703,"274151322000083","219011344069620",0.00,20.30,0,296.36,300.87,0.0,0.0,0.000,1079408.6,1079408.6,22344,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505360732,2471507.00
09/13/2017 23:45,2,0.000,ALERT,213.51,298.17,59.933,1505360703,"274151322000076","219011344069620",0.00,20.70,0,296.06,300.87,0.0,0.0,0.000,1153037.0,1153037.0,22332,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505360734,2471508.00
09/13/2017 23:45,2,0.000,ALERT,213.96,302.07,59.938,1505360703,"201051344000868","219011344069620",0.00,20.00,0,299.07,303.58,0.0,0.0,0.000,835929.5,835929.5,22478,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505360736,2471509.00
09/13/2017 23:45,2,0.000,ALERT,212.83,299.67,59.954,1505360703,"274151322000095","219011344069620",0.00,20.00,0,296.96,301.17,0.0,0.0,0.000,1141936.1,1141936.1,22369,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505360737,2471510.00
09/13/2017 23:45,2,0.000,ALERT,213.96,301.77,59.933,1505360703,"201051344000988","219011344069620",0.00,20.30,0,296.06,302.68,0.0,0.0,0.000,713549.8,713549.8,22441,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505360739,2471511.00
09/13/2017 23:45,2,0.000,ALERT,213.06,299.37,59.981,1505360703,"201051344001025","219011344069620",0.00,19.80,0,296.96,302.98,0.0,0.0,0.000,843098.4,843098.4,22448,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505360741,2471512.00
09/13/2017 23:45,2,0.000,ALERT,213.96,302.07,59.959,1505360703,"201051344000458","219011344069620",0.00,21.00,0,298.47,303.58,0.0,0.0,0.000,846972.1,846972.1,22445,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505360743,2471513.00
09/13/2017 23:45,2,0.000,ALERT,214.64,301.17,59.986,1505360703,"201051344000853","219011344069620",0.00,19.80,0,298.47,303.28,0.0,0.0,0.000,848512.2,848512.2,22476,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505360745,2471514.00
09/13/2017 23:45,2,0.000,ALERT,213.06,299.97,59.954,1505360703,"201051344000685","219011344069620",0.00,20.00,0,297.57,302.68,0.0,0.0,0.000,841490.7,841490.7,22496,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505360746,2471515.00
09/13/2017 23:45,2,0.000,ALERT,212.83,299.37,59.959,1505360703,"201051344000917","219011344069620",0.00,20.70,0,296.66,302.07,0.0,0.0,0.000,838118.8,838118.8,22491,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505360748,2471516.00
09/13/2017 23:45,2,0.000,ALERT,213.29,300.27,59.959,1505360703,"201051344001145","219011344069620",0.00,19.80,0,298.47,303.58,0.0,0.0,0.000,846227.5,846227.5,22475,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505360750,2471517.00
09/13/2017 23:45,2,0.000,ALERT,213.06,299.07,59.965,1505360703,"201051344000651","219011344069620",0.00,19.30,0,297.57,302.07,0.0,0.0,0.000,835300.8,835300.8,22465,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505360752,2471518.00
09/13/2017 23:45,2,0.000,ALERT,212.38,298.17,59.996,1505360703,"274151322000088","219011344069620",0.00,21.00,0,296.06,300.57,0.0,0.0,0.000,1036231.4,1036231.4,22339,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505360754,2471519.00
09/13/2017 23:45,2,0.000,ALERT,213.06,298.17,59.965,1505360703,"274151322000068","219011344069620",0.00,21.50,0,295.46,299.67,0.0,0.0,0.000,905124.3,905124.3,22798,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505360756,2471520.00
09/13/2017 23:45,2,0.000,ALERT,212.61,299.97,59.991,1505360703,"201051344001135","219011344069620",0.00,19.80,0,298.17,302.98,0.0,0.0,0.000,830854.8,830854.8,22422,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505360758,2471521.00
09/13/2017 23:45,2,0.000,ALERT,213.74,301.77,59.954,1505360703,"201051344000594","219011344069620",0.00,20.30,0,298.17,303.58,0.0,0.0,0.000,850561.8,850561.8,22460,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505360759,2471522.00
09/13/2017 23:45,2,0.000,ALERT,213.06,299.97,59.991,1505360703,"201051344001203","219011344069620",0.00,20.00,0,297.87,304.48,0.0,0.0,0.000,841132.0,841132.0,22490,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505360761,2471523.00
09/13/2017 23:45,2,0.000,ALERT,212.61,298.17,59.991,1505360703,"274151322000054","219011344069620",0.00,21.30,0,296.06,301.17,0.0,0.0,0.000,1051429.2,1051429.2,22307,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505360763,2471524.00
09/13/2017 23:45,2,0.000,ALERT,213.96,300.87,59.986,1505360703,"201051344000867","219011344069620",0.00,20.70,0,298.17,303.28,0.0,0.0,0.000,834648.0,834648.0,22491,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505360765,2471525.00
09/13/2017 23:45,2,0.000,ALERT,213.06,299.97,60.002,1505360703,"201051344001093","219011344069620",0.00,20.70,0,297.57,302.37,0.0,0.0,0.000,838069.7,838069.7,22498,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505360766,2471526.00
09/13/2017 23:45,2,0.000,ALERT,213.74,301.17,59.991,1505360703,"201051344000900","219011344069620",0.00,19.80,0,298.17,302.98,0.0,0.0,0.000,856881.9,856881.9,22493,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505360768,2471527.00
09/13/2017 23:45,2,0.000,ALERT,214.19,300.87,59.981,1505360703,"201051344000648","219011344069620",0.00,19.50,0,297.87,303.28,0.0,0.0,0.000,842665.1,842665.1,22459,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505360770,2471528.00
09/13/2017 23:45,2,0.000,ALERT,213.74,301.47,60.007,1505360703,"201051344000569","219011344069620",0.00,20.00,0,299.07,303.88,0.0,0.0,0.000,858276.6,858276.6,22427,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505360772,2471529.00
09/13/2017 23:45,2,0.000,ALERT,213.96,301.47,60.018,1505360703,"201051344000983","219011344069620",0.00,20.30,0,298.77,303.58,0.0,0.0,0.000,849373.3,849373.3,22463,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505360774,2471530.00
09/13/2017 23:45,2,0.000,ALERT,213.74,300.57,59.970,1505360703,"201051344001158","219011344069620",0.00,19.80,0,297.57,302.37,0.0,0.0,0.000,832694.7,832694.7,22466,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505360775,2471531.00
09/13/2017 23:45,2,0.000,ALERT,214.41,301.47,60.002,1505360703,"201051344000576","219011344069620",0.00,19.80,0,298.17,303.28,0.0,0.0,0.000,847293.4,847293.4,22482,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1505360777,2471532.00
09/13/2017 23:45,2,0.000,ALERT,212.83,297.57,59.954,1505360703,"274151322000087","219011344069620",0.00,21.30,0,295.76,300.27,0.0,0.0,0.000,1027610.0,1027610.0,22588,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1505360779,2471533.00
